Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.8577551952,2.23879713731,0.0,0.0,1.85583932782,5.577,6.93470493561,2.19486079861,3.0011,1.738744137
 01/01  02:00:00,9.80429525487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.82878602554,0.0,0.0,0.0,0.618613109274,5.0,3.59317570661,0.0,3.0011,0.59207570661
 01/01  04:00:00,9.83439612701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.99708845047,0.0,0.0,0.0,0.618613109274,5.0,3.59318160423,0.0,3.0011,0.592081604225
 01/01  06:00:00,14.0702298893,2.23879713731,0.0,0.0,1.85583932782,5.577,5.41470826439,0.893058264391,4.50165,0.02
 01/01  07:00:00,28.5650710822,2.23879713731,0.00864915166094,0.0,3.71167865564,18.077,14.6700467256,0.0,13.50495,1.1650967256
 01/01  08:00:00,27.2718031438,2.23879713731,0.0151407668047,0.0,3.71167865564,18.077,22.7453370802,0.0,21.0077,1.73763708024
 01/01  09:00:00,20.9916473346,2.23879713731,0.0,0.0,3.71167865564,13.077,16.170501195,0.0,15.0055,1.16500119496
 01/01  10:00:00,20.998795942,2.23879713731,0.0,0.0,3.71167865564,13.077,16.17070519,0.0,15.0055,1.16520519003
 01/01  11:00:00,26.2038285721,2.23879713731,0.166602245791,0.0,3.71167865564,18.077,36.4752651176,0.0,33.0121,3.4631651176
 01/01  12:00:00,28.4721148254,2.23879713731,1.29992723272,0.0,3.71167865564,18.077,44.5519074205,0.0,40.51485,4.03705742054
 01/01  13:00:00,28.2119966797,2.23879713731,1.84404750947,0.0,3.71167865564,18.077,38.9005509397,0.0,36.0132,2.88735093967
 01/01  14:00:00,27.9609339294,2.23879713731,1.86515208153,0.0,3.71167865564,18.077,34.3987654915,0.0,31.51155,2.88721549148
 01/01  15:00:00,22.8551122582,2.23879713731,1.74263410262,0.0,3.71167865564,13.077,23.3199103923,0.0,21.0077,2.31221039225
 01/01  16:00:00,22.6179010885,2.23879713731,1.50365514678,0.0,3.71167865564,13.077,21.8197516336,0.0,19.50715,2.31260163362
 01/01  17:00:00,22.2519141724,2.23879713731,1.18393735677,0.0,3.71167865564,13.077,24.8207115268,0.0,22.50825,2.31246152677
 01/01  18:00:00,28.0256052662,2.23879713731,0.763676053396,0.0,3.71167865564,18.077,28.3966191825,0.0,25.50935,2.88726918248
 01/01  19:00:00,28.8444290573,2.23879713731,0.349459005008,0.0,3.71167865564,18.077,28.9725759004,0.0,25.50935,3.46322590042
 01/01  20:00:00,28.6287752415,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5459498838,0.0,25.50935,4.03659988384
 01/01  21:00:00,23.5805769763,2.23879713731,0.0,0.0,3.71167865564,13.077,25.4143825464,0.0190909761317,22.50825,2.88704157029
 01/01  22:00:00,23.469184673,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4700401311,0.0,21.0077,3.46234013112
 01/01  23:00:00,23.3362538766,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9177822584,0.0247131612999,18.0066,2.88646909708
 01/01  24:00:00,24.4600920603,2.23879713731,0.0,0.0,3.71167865564,13.077,6.4997962435,1.7607551968,3.0011,1.7379410467
 01/02  01:00:00,14.0128818853,2.23879713731,0.0,0.0,1.85583932782,5.577,10.3694719563,5.63036927663,3.0011,1.73800267963
 01/02  02:00:00,9.69718193007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  03:00:00,9.71757334026,0.0,0.0,0.0,0.618613109274,5.0,3.59318467089,0.0,3.0011,0.59208467089
 01/02  04:00:00,9.72038781215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.87318759838,0.0,0.0,0.0,0.618613109274,5.0,3.59319055428,0.0,3.0011,0.592090554277
 01/02  06:00:00,13.9340437895,2.23879713731,0.0,0.0,1.85583932782,5.577,13.8231098652,9.30145986516,4.50165,0.02
 01/02  07:00:00,28.4309354958,2.23879713731,0.0,0.0,3.71167865564,18.077,18.7972320607,4.12714723355,13.50495,1.16513482712
 01/02  08:00:00,27.1442054874,2.23879713731,0.0,0.0,3.71167865564,18.077,26.9384952823,1.31709728421,21.0077,4.61369799808
 01/02  09:00:00,20.8922191614,2.23879713731,0.0,0.0,3.71167865564,13.077,20.2300520367,1.18706836212,15.0055,4.03748367457
 01/02  10:00:00,20.9352047353,2.23879713731,0.0,0.0,3.71167865564,13.077,18.6174336853,0.150219198652,15.0055,3.46171448661
 01/02  11:00:00,25.9623248696,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8993644226,0.0,33.0121,2.88726442261
 01/02  12:00:00,27.2545212306,2.23879713731,0.139400067855,0.0,3.71167865564,18.077,43.9767780393,0.0,40.51485,3.46192803934
 01/02  13:00:00,27.6783313422,2.23879713731,1.34336817035,0.0,3.71167865564,18.077,38.9005648607,0.0,36.0132,2.88736486069
 01/02  14:00:00,27.5076802623,2.23879713731,1.42498071446,0.0,3.71167865564,18.077,33.8246197188,0.0,31.51155,2.31306971879
 01/02  15:00:00,21.7300026337,2.23879713731,0.647956879263,0.0,3.71167865564,13.077,23.3201646748,0.0,21.0077,2.31246467483
 01/02  16:00:00,21.3741551687,2.23879713731,0.292394491425,0.0,3.71167865564,13.077,21.8195891562,0.0,19.50715,2.31243915624
 01/02  17:00:00,21.616168443,2.23879713731,0.579031696778,0.0,3.71167865564,13.077,24.8206640414,0.0,22.50825,2.31241404138
 01/02  18:00:00,28.4786490879,2.23879713731,1.19880979883,0.0,3.71167865564,18.077,28.3962337389,0.0,25.50935,2.88688373894
 01/02  19:00:00,29.4664945666,2.23879713731,0.935430267554,0.0,3.71167865564,18.077,29.5473775332,0.0,25.50935,4.03802753318
 01/02  20:00:00,29.4937517476,2.23879713731,0.797773999383,0.0,3.71167865564,18.077,30.1225046067,0.0,25.50935,4.6131546067
 01/02  21:00:00,23.8553918685,2.23879713731,0.187533354232,0.0,3.71167865564,13.077,25.9707181922,0.0,22.50825,3.4624681922
 01/02  22:00:00,23.5698408484,2.23879713731,0.0,0.0,3.71167865564,13.077,25.04530227,0.0,21.0077,4.03760226998
 01/02  23:00:00,23.4294163282,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4966548907,0.0287033905249,18.0066,3.46135150014
 01/02  24:00:00,24.5748752459,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73948595223,0.0,3.0011,1.73838595223
 01/03  01:00:00,14.1789942964,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77215665504,0.0329312244755,3.0011,1.73812543057
 01/03  02:00:00,9.85149876286,0.0,0.0,0.0,0.618613109274,5.0,3.59317310508,0.0,3.0011,0.592073105084
 01/03  03:00:00,9.87154223982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.87154055269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.6498404758,0.0,0.0,0.0,0.618613109274,5.0,3.59317900683,0.0,3.0011,0.592079006832
 01/03  06:00:00,14.7386752966,2.23879713731,0.0,0.0,1.85583932782,5.577,4.57750442633,0.0558544263264,4.50165,0.02
 01/03  07:00:00,28.9796287371,2.23879713731,0.0591568068458,0.0,3.71167865564,18.077,15.242593433,0.0,13.50495,1.73764343295
 01/03  08:00:00,28.0741982989,2.23879713731,0.73438157892,0.0,3.71167865564,18.077,25.0469604363,0.0,21.0077,4.03926043626
 01/03  09:00:00,21.7408875006,2.23879713731,0.660117446648,0.0,3.71167865564,13.077,19.0429985314,0.0,15.0055,4.03749853144
 01/03  10:00:00,21.819644371,2.23879713731,0.72525351913,0.0,3.71167865564,13.077,18.4670867808,0.0,15.0055,3.46158678084
 01/03  11:00:00,26.7995056359,2.23879713731,0.711282269844,0.0,3.71167865564,18.077,35.8993416762,0.0,33.0121,2.88724167616
 01/03  12:00:00,28.5693698149,2.23879713731,1.38676737302,0.0,3.71167865564,18.077,43.9762289622,0.0,40.51485,3.46137896219
 01/03  13:00:00,28.7282601255,2.23879713731,2.3410369941,0.0,3.71167865564,18.077,38.9003734572,0.0,36.0132,2.88717345722
 01/03  14:00:00,28.8747906726,2.23879713731,2.75503628283,0.0,3.71167865564,18.077,33.8248818755,0.0,31.51155,2.31333187547
 01/03  15:00:00,23.9459363189,2.23879713731,2.80385013088,0.0,3.71167865564,13.077,23.3204308571,0.0,21.0077,2.31273085709
 01/03  16:00:00,24.4055508815,2.23879713731,3.24476445729,0.0,3.71167865564,13.077,21.8198659475,0.0,19.50715,2.3127159475
 01/03  17:00:00,24.5790651352,2.23879713731,3.41407468944,0.0,3.71167865564,13.077,24.8209467927,0.0,22.50825,2.31269679272
 01/03  18:00:00,30.4754541783,2.23879713731,3.0910092778,0.0,3.71167865564,18.077,28.9704470799,0.0,25.50935,3.46109707991
 01/03  19:00:00,30.4463121118,2.23879713731,1.86920765367,0.0,3.71167865564,18.077,29.5474197508,0.0,25.50935,4.0380697508
 01/03  20:00:00,29.4919966604,2.23879713731,0.966300172655,0.0,3.71167865564,18.077,29.5488408016,0.0,25.50935,4.03949080157
 01/03  21:00:00,23.5243662284,2.23879713731,0.0398552828989,0.0,3.71167865564,13.077,25.9707928592,0.0,22.50825,3.46254285917
 01/03  22:00:00,23.4226516707,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0449197792,0.0,21.0077,4.03721977923
 01/03  23:00:00,23.4158280158,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4678312787,0.0,18.0066,3.46123127871
 01/03  24:00:00,24.5565409798,2.23879713731,0.0,0.0,3.71167865564,13.077,5.31198621684,0.0,3.0011,2.31088621684
 01/04  01:00:00,14.1247474831,2.23879713731,0.0,0.0,1.85583932782,5.577,4.6503588774,0.484009925446,3.0011,1.16524895196
 01/04  02:00:00,9.79801217297,0.0,0.0,0.0,0.618613109274,5.0,3.59318977032,0.0,3.0011,0.592089770323
 01/04  03:00:00,9.83935404985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.84869000819,0.0,0.0,0.0,0.618613109274,5.0,3.5931698305,0.0,3.0011,0.592069830497
 01/04  05:00:00,10.0172204775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,14.0864551102,2.23879713731,0.0,0.0,1.85583932782,5.577,5.53180320546,0.438077469596,4.50165,0.592075735862
 01/04  07:00:00,28.5713710472,2.23879713731,0.0112460123473,0.0,3.71167865564,18.077,14.6699467913,0.0,13.50495,1.16499679132
 01/04  08:00:00,27.272719878,2.23879713731,0.010379239462,0.0,3.71167865564,18.077,25.0463205647,0.0,21.0077,4.03862056473
 01/04  09:00:00,21.0113220223,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0430542119,0.0,15.0055,4.03755421193
 01/04  10:00:00,21.0333581466,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4671839796,0.0,15.0055,3.46168397957
 01/04  11:00:00,26.3401309771,2.23879713731,0.292121793312,0.0,3.71167865564,18.077,35.899693137,0.0,33.0121,2.88759313696
 01/04  12:00:00,28.874622448,2.23879713731,1.70081826062,0.0,3.71167865564,18.077,43.9769298256,0.0,40.51485,3.4620798256
 01/04  13:00:00,29.25045943,2.23879713731,2.85402009789,0.0,3.71167865564,18.077,38.900149391,0.0,36.0132,2.88694939101
 01/04  14:00:00,30.2638614032,2.23879713731,4.11408206416,0.0,3.71167865564,18.077,34.3977726312,0.0,31.51155,2.88622263119
 01/04  15:00:00,24.8735147571,2.23879713731,3.7089032345,0.0,3.71167865564,13.077,23.3192690294,0.0,21.0077,2.31156902941
 01/04  16:00:00,24.8540637133,2.23879713731,3.68119341958,0.0,3.71167865564,13.077,21.8187133282,0.0,19.50715,2.31156332815
 01/04  17:00:00,24.7014846022,2.23879713731,3.5318894229,0.0,3.71167865564,13.077,24.8208075732,0.0,22.50825,2.31255757324
 01/04  18:00:00,30.6703670234,2.23879713731,3.30098999226,0.0,3.71167865564,18.077,28.3968930653,0.0,25.50935,2.88754306528
 01/04  19:00:00,30.7631107664,2.23879713731,2.17258495986,0.0,3.71167865564,18.077,29.5474647903,0.0,25.50935,4.03811479027
 01/04  20:00:00,30.2331494876,2.23879713731,1.50119577711,0.0,3.71167865564,18.077,29.5486300662,0.0,25.50935,4.03928006624
 01/04  21:00:00,24.431676758,2.23879713731,0.748928492073,0.0,3.71167865564,13.077,26.5445531843,0.0,22.50825,4.03630318431
 01/04  22:00:00,23.6002152516,2.23879713731,0.0529028065816,0.0,3.71167865564,13.077,25.0619852047,0.0163455223201,21.0077,4.0379396824
 01/04  23:00:00,23.3876399503,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9209294619,0.0265073977744,18.0066,2.88782206411
 01/04  24:00:00,24.5000667294,2.23879713731,0.0,0.0,3.71167865564,13.077,5.34484082549,0.0320565924013,3.0011,2.31168423309
 01/05  01:00:00,14.0415737464,2.23879713731,0.0,0.0,1.85583932782,5.577,7.77421522875,3.0349443526,3.0011,1.73817087615
 01/05  02:00:00,9.75249322957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.78987933501,0.0,0.0,0.0,0.618613109274,5.0,3.59316055557,0.0,3.0011,0.592060555566
 01/05  04:00:00,9.79241807843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.93740905153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.9498992054,2.23879713731,0.0,0.0,1.85583932782,5.577,9.92280476044,4.82906244296,4.50165,0.592092317475
 01/05  07:00:00,28.4037905848,2.23879713731,0.0,0.0,3.71167865564,18.077,17.3733894887,2.70340221672,13.50495,1.16503727195
 01/05  08:00:00,27.0899962893,2.23879713731,0.0,0.0,3.71167865564,18.077,26.4498956273,0.829823523382,21.0077,4.61237210389
 01/05  09:00:00,20.8326745362,2.23879713731,0.0,0.0,3.71167865564,13.077,19.4617211079,0.418441513254,15.0055,4.03777959468
 01/05  10:00:00,20.8741961197,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8940526371,0.0,15.0055,2.88855263714
 01/05  11:00:00,25.9141209259,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4731466772,0.0,33.0121,3.46104667718
 01/05  12:00:00,27.3094274782,2.23879713731,0.254862323134,0.0,3.71167865564,18.077,43.403075582,0.0,40.51485,2.88822558196
 01/05  13:00:00,27.3139810224,2.23879713731,1.05958917255,0.0,3.71167865564,18.077,38.9000452808,0.0,36.0132,2.88684528084
 01/05  14:00:00,27.2821355391,2.23879713731,1.2534281066,0.0,3.71167865564,18.077,34.3980011621,0.0,31.51155,2.88645116213
 01/05  15:00:00,21.7496838157,2.23879713731,0.719995700919,0.0,3.71167865564,13.077,23.3197345739,0.0,21.0077,2.31203457391
 01/05  16:00:00,21.3107303364,2.23879713731,0.310488202637,0.0,3.71167865564,13.077,21.8193396827,0.0,19.50715,2.31218968273
 01/05  17:00:00,20.8870202956,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8208250665,0.0,22.50825,2.31257506655
 01/05  18:00:00,27.1331916625,2.23879713731,0.00318361474355,0.0,3.71167865564,18.077,28.3968642197,0.0,25.50935,2.88751421965
 01/05  19:00:00,28.3659952427,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5473883409,0.0,25.50935,4.03803834088
 01/05  20:00:00,28.4969211621,2.23879713731,0.0,0.0,3.71167865564,18.077,30.1219870908,0.0,25.50935,4.6126370908
 01/05  21:00:00,23.4634407565,2.23879713731,0.0,0.0,3.71167865564,13.077,26.0019192469,0.03153153476,22.50825,3.46213771215
 01/05  22:00:00,23.3590670667,2.23879713731,0.0,0.0,3.71167865564,13.077,25.8793277453,0.834336726956,21.0077,4.03729101832
 01/05  23:00:00,23.2341527054,2.23879713731,0.0,0.0,3.71167865564,13.077,23.9927679781,2.5245506995,18.0066,3.46161727864
 01/05  24:00:00,24.3767469242,2.23879713731,0.0,0.0,3.71167865564,13.077,8.5653710705,3.82597862788,3.0011,1.73829244262
 01/06  01:00:00,13.9347420092,2.23879713731,0.0,0.0,1.85583932782,5.577,11.9191863258,7.18004229177,3.0011,1.73804403406
 01/06  02:00:00,9.6358909275,0.0,0.0,0.0,0.618613109274,5.0,3.59314645588,0.0,3.0011,0.592046455883
 01/06  03:00:00,9.66805701145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.68151060099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.3450541207,0.0,0.0,0.0,0.618613109274,5.0,3.59315240005,0.0,3.0011,0.592052400047
 01/06  06:00:00,14.3709063829,2.23879713731,0.0,0.0,1.85583932782,5.577,18.1428467129,13.6211967129,4.50165,0.02
 01/06  07:00:00,28.5521872595,2.23879713731,0.0,0.0,3.71167865564,18.077,23.1700091768,7.92748739025,13.50495,1.73757178659
 01/06  08:00:00,27.0259377875,2.23879713731,0.0,0.0,3.71167865564,18.077,30.5785042227,5.53162816026,21.0077,4.03917606244
 01/06  09:00:00,20.7581920179,2.23879713731,0.0,0.0,3.71167865564,13.077,26.179237176,7.13660217636,15.0055,4.0371349996
 01/06  10:00:00,20.7625709561,2.23879713731,0.0,0.0,3.71167865564,13.077,27.1151472105,8.64775630165,15.0055,3.46189090882
 01/06  11:00:00,25.7636238376,2.23879713731,0.0,0.0,3.71167865564,18.077,43.5859014975,7.68679562325,33.0121,2.88700587425
 01/06  12:00:00,26.8725012497,2.23879713731,0.0,0.0,3.71167865564,18.077,51.0107332581,7.03410868783,40.51485,3.4617745703
 01/06  13:00:00,25.9797719103,2.23879713731,0.0,0.0,3.71167865564,18.077,44.6293899002,5.72942176229,36.0132,2.88676813786
 01/06  14:00:00,25.7752257644,2.23879713731,0.0,0.0,3.71167865564,18.077,42.1287232392,7.73090420023,31.51155,2.88626903899
 01/06  15:00:00,20.7647726587,2.23879713731,0.0,0.0,3.71167865564,13.077,36.4713421385,13.1524026511,21.0077,2.31123948744
 01/06  16:00:00,20.7332409033,2.23879713731,0.0,0.0,3.71167865564,13.077,39.0081114719,17.1889961669,19.50715,2.31196530495
 01/06  17:00:00,20.6471304804,2.23879713731,0.0,0.0,3.71167865564,13.077,42.8656596381,18.0454362527,22.50825,2.31197338547
 01/06  18:00:00,26.2867051579,2.23879713731,0.0,0.0,3.71167865564,18.077,43.9887034596,15.5921786012,25.50935,2.8871748584
 01/06  19:00:00,28.1796787187,2.23879713731,0.0,0.0,3.71167865564,18.077,46.2749388025,16.7279781545,25.50935,4.03761064808
 01/06  20:00:00,28.174355753,2.23879713731,0.0,0.0,3.71167865564,18.077,47.1798565418,17.6316821415,25.50935,4.03882440026
 01/06  21:00:00,23.1604633658,2.23879713731,0.0,0.0,3.71167865564,13.077,46.6841484804,20.1394021089,22.50825,4.03649637147
 01/06  22:00:00,23.1161156671,2.23879713731,0.0,0.0,3.71167865564,13.077,46.5226652159,21.4776889213,21.0077,4.03727629467
 01/06  23:00:00,23.1121004146,2.23879713731,0.0,0.0,3.71167865564,13.077,43.4400117927,22.5456496073,18.0066,2.88776218543
 01/06  24:00:00,24.2911423318,2.23879713731,0.0,0.0,3.71167865564,13.077,31.9233048101,26.6108636378,3.0011,2.31134117228
 01/07  01:00:00,13.8190786277,2.23879713731,0.0,0.0,1.85583932782,5.577,38.6119284634,33.8728137148,3.0011,1.73801474864
 01/07  02:00:00,9.52816449095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.55752100211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  04:00:00,9.5718565731,0.0,0.0,0.0,0.618613109274,5.0,3.59317969695,0.0,3.0011,0.592079696954
 01/07  05:00:00,9.72342132279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  06:00:00,13.7813918715,2.23879713731,0.0,0.0,1.85583932782,5.577,41.577537337,36.4838017505,4.50165,0.592085586477
 01/07  07:00:00,28.2528973618,2.23879713731,0.0,0.0,3.71167865564,18.077,44.5810685961,29.9108826133,13.50495,1.16523598281
 01/07  08:00:00,26.9448970683,2.23879713731,0.0,0.0,3.71167865564,18.077,48.7872595868,26.6146288272,21.0077,1.16493075959
 01/07  09:00:00,20.6721799924,2.23879713731,0.0,0.0,3.71167865564,13.077,46.2966237221,29.5535844382,15.0055,1.73753928397
 01/07  10:00:00,20.6759507008,2.23879713731,0.0,0.0,3.71167865564,13.077,48.5539865721,30.0862433185,15.0055,3.46224325368
 01/07  11:00:00,25.6806051321,2.23879713731,0.0,0.0,3.71167865564,18.077,62.7884963709,26.3148280368,33.0121,3.46156833407
 01/07  12:00:00,26.8324863128,2.23879713731,0.0,0.0,3.71167865564,18.077,67.4791896558,23.5012897441,40.51485,3.46304991172
 01/07  13:00:00,25.9084510849,2.23879713731,0.0,0.0,3.71167865564,18.077,61.770508273,22.2950894638,36.0132,3.46221880922
 01/07  14:00:00,25.7096580846,2.23879713731,0.0,0.0,3.71167865564,18.077,57.7822448364,22.8090948062,31.51155,3.46160003017
 01/07  15:00:00,20.7083422476,2.23879713731,0.0,0.0,3.71167865564,13.077,48.6367814836,24.7419205843,21.0077,2.88716089932
 01/07  16:00:00,20.6899139715,2.23879713731,0.0,0.0,3.71167865564,13.077,48.2472940883,25.2796832197,19.50715,3.46046086859
 01/07  17:00:00,20.6071079712,2.23879713731,0.0,0.0,3.71167865564,13.077,50.3364240348,25.515694888,22.50825,2.31247914674
 01/07  18:00:00,26.2449585512,2.23879713731,0.0,0.0,3.71167865564,18.077,52.9697926014,24.5731921159,25.50935,2.88725048557
 01/07  19:00:00,28.1472381205,2.23879713731,0.0,0.0,3.71167865564,18.077,52.4662322503,22.9196357535,25.50935,4.03724649676
 01/07  20:00:00,28.2910426944,2.23879713731,0.0,0.0,3.71167865564,18.077,52.396063312,22.8495344929,25.50935,4.03717881918
 01/07  21:00:00,23.2762473666,2.23879713731,0.0,0.0,3.71167865564,13.077,50.3434398017,23.7985555679,22.50825,4.03663423386
 01/07  22:00:00,23.2033166547,2.23879713731,0.0,0.0,3.71167865564,13.077,50.7335220566,25.6883858802,21.0077,4.0374361764
 01/07  23:00:00,23.0949023701,2.23879713731,0.0,0.0,3.71167865564,13.077,48.9220886891,28.0284712723,18.0066,2.88701741675
 01/07  24:00:00,24.2871011061,2.23879713731,0.0,0.0,3.71167865564,13.077,36.7849380292,31.4723517706,3.0011,2.31148625869
 01/08  01:00:00,13.8086997579,2.23879713731,0.0,0.0,1.85583932782,5.577,42.2156418005,37.4762751967,3.0011,1.73826660381
 01/08  02:00:00,9.51530003222,0.0,0.0,0.0,0.618613109274,5.0,3.59316984738,0.0,3.0011,0.592069847378
 01/08  03:00:00,9.54337353364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.55762082928,0.0,0.0,0.0,0.618613109274,5.0,3.59317575092,0.0,3.0011,0.592075750919
 01/08  05:00:00,9.71548276673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.7813361238,2.23879713731,0.0,0.0,1.85583932782,5.577,41.5919455757,37.0702955757,4.50165,0.02
 01/08  07:00:00,28.2560859263,2.23879713731,0.0,0.0,3.71167865564,18.077,45.545446718,30.3029534974,13.50495,1.73754322055
 01/08  08:00:00,26.9476078203,2.23879713731,0.0,0.0,3.71167865564,18.077,49.0998501848,26.9270246986,21.0077,1.1651254862
 01/08  09:00:00,20.6862193096,2.23879713731,0.0,0.0,3.71167865564,13.077,43.0103764533,26.8396650271,15.0055,1.16521142615
 01/08  10:00:00,20.701334194,2.23879713731,0.0,0.0,3.71167865564,13.077,41.9850391955,25.8143715577,15.0055,1.16516763778
 01/08  11:00:00,25.6975287141,2.23879713731,0.0,0.0,3.71167865564,18.077,60.235087321,23.1866086389,33.0121,4.03637868206
 01/08  12:00:00,26.8407798441,2.23879713731,0.0,0.0,3.71167865564,18.077,66.1703347231,22.1926826949,40.51485,3.46280202812
 01/08  13:00:00,25.9219346064,2.23879713731,0.0,0.0,3.71167865564,18.077,59.6650237874,20.7645374342,36.0132,2.88728635321
 01/08  14:00:00,25.7281989043,2.23879713731,0.0,0.0,3.71167865564,18.077,53.9870904549,19.0149308213,31.51155,3.46060963365
 01/08  15:00:00,20.7271222283,2.23879713731,0.0,0.0,3.71167865564,13.077,43.2672552915,19.9483186105,21.0077,2.31123668101
 01/08  16:00:00,20.708886265,2.23879713731,0.0,0.0,3.71167865564,13.077,42.0614480172,20.2427991052,19.50715,2.31149891198
 01/08  17:00:00,20.6272397767,2.23879713731,0.0,0.0,3.71167865564,13.077,45.243366733,20.4233561872,22.50825,2.3117605458
 01/08  18:00:00,26.267334364,2.23879713731,0.0,0.0,3.71167865564,18.077,47.9094938193,19.5129517176,25.50935,2.88719210169
 01/08  19:00:00,28.1696844805,2.23879713731,0.0,0.0,3.71167865564,18.077,46.9692232781,17.9974632807,25.50935,3.46240999746
 01/08  20:00:00,28.2987465874,2.23879713731,0.0,0.0,3.71167865564,18.077,50.4784053968,20.9327522254,25.50935,4.03630317133
 01/08  21:00:00,23.267580021,2.23879713731,0.0,0.0,3.71167865564,13.077,50.6182959987,25.2227746178,22.50825,2.88727138088
 01/08  22:00:00,23.1946080565,2.23879713731,0.0,0.0,3.71167865564,13.077,51.0403885218,26.5700509718,21.0077,3.46263755
 01/08  23:00:00,23.0833237214,2.23879713731,0.0,0.0,3.71167865564,13.077,50.4587827673,29.5650962647,18.0066,2.88708650264
 01/08  24:00:00,24.2761868291,2.23879713731,0.0,0.0,3.71167865564,13.077,40.8734912116,36.1341093552,3.0011,1.7382818564
 01/09  01:00:00,13.7894020791,2.23879713731,0.0,0.0,1.85583932782,5.577,47.5843599372,42.8453893951,3.0011,1.73787054207
 01/09  02:00:00,9.49552404071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.52332170658,0.0,0.0,0.0,0.618613109274,5.0,3.59319350063,0.0,3.0011,0.592093500635
 01/09  04:00:00,9.53711682005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.68765988688,0.0,0.0,0.0,0.618613109274,5.0,3.59314764856,0.0,3.0011,0.592047648556
 01/09  06:00:00,13.7516852686,2.23879713731,0.0,0.0,1.85583932782,5.577,50.1803245204,45.6586745204,4.50165,0.02
 01/09  07:00:00,28.226522505,2.23879713731,0.0,0.0,3.71167865564,18.077,53.8631390259,39.1931295458,13.50495,1.16505948013
 01/09  08:00:00,26.9172468786,2.23879713731,0.0,0.0,3.71167865564,18.077,59.7078080047,34.0865247646,21.0077,4.61358324007
 01/09  09:00:00,20.6610430236,2.23879713731,0.0,0.0,3.71167865564,13.077,49.58643844,30.5423432253,15.0055,4.03859521475
 01/09  10:00:00,20.7044198914,2.23879713731,0.0,0.0,3.71167865564,13.077,41.1289405966,22.6611097422,15.0055,3.46233085434
 01/09  11:00:00,25.7381879949,2.23879713731,0.0,0.0,3.71167865564,18.077,46.1189969783,10.2192165913,33.0121,2.88768038695
 01/09  12:00:00,26.8996576169,2.23879713731,0.0,0.0,3.71167865564,18.077,45.500074018,1.52302877648,40.51485,3.46219524147
 01/09  13:00:00,26.0735050303,2.23879713731,0.00326525086409,0.0,3.71167865564,18.077,38.9005887427,0.0,36.0132,2.88738874269
 01/09  14:00:00,25.8803257527,2.23879713731,0.0,0.0,3.71167865564,18.077,34.3977916863,0.0,31.51155,2.88624168632
 01/09  15:00:00,20.8838633688,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3505829705,0.0310831693618,21.0077,2.31179980112
 01/09  16:00:00,20.8708234434,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8449848965,0.0260857884718,19.50715,2.31174910801
 01/09  17:00:00,20.7779064889,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8207220297,0.0,22.50825,2.31247202966
 01/09  18:00:00,26.3820382999,2.23879713731,0.0,0.0,3.71167865564,18.077,28.6308191589,0.233817238922,25.50935,2.88765191998
 01/09  19:00:00,28.2380517144,2.23879713731,0.0,0.0,3.71167865564,18.077,32.4542125934,2.90654707209,25.50935,4.03831552126
 01/09  20:00:00,28.3591225623,2.23879713731,0.0,0.0,3.71167865564,18.077,35.5636025053,6.0151076085,25.50935,4.03914489681
 01/09  21:00:00,23.3254891887,2.23879713731,0.0,0.0,3.71167865564,13.077,37.7408024448,11.1959324328,22.50825,4.03662001209
 01/09  22:00:00,23.2342583189,2.23879713731,0.0,0.0,3.71167865564,13.077,41.674173061,16.6287350808,21.0077,4.03773798014
 01/09  23:00:00,23.1187610839,2.23879713731,0.0,0.0,3.71167865564,13.077,40.5303282658,19.635797331,18.0066,2.88793093477
 01/09  24:00:00,24.2937775802,2.23879713731,0.0,0.0,3.71167865564,13.077,27.2044225366,21.8917289716,3.0011,2.311593565
 01/10  01:00:00,13.8108849632,2.23879713731,0.0,0.0,1.85583932782,5.577,37.7054315928,32.9662827211,3.0011,1.73804887169
 01/10  02:00:00,9.50361015066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.53157974458,0.0,0.0,0.0,0.618613109274,5.0,3.59319238623,0.0,3.0011,0.592092386233
 01/10  04:00:00,9.54431474045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.2101922103,0.0,0.0,0.0,0.618613109274,5.0,3.59314652844,0.0,3.0011,0.592046528441
 01/10  06:00:00,14.2633705389,2.23879713731,0.0,0.0,1.85583932782,5.577,48.121897161,43.600247161,4.50165,0.02
 01/10  07:00:00,28.4586136888,2.23879713731,0.0,0.0,3.71167865564,18.077,46.9997709237,32.3299717076,13.50495,1.16484921614
 01/10  08:00:00,26.9357767388,2.23879713731,0.0,0.0,3.71167865564,18.077,49.3100723625,23.6890514605,21.0077,4.61332090201
 01/10  09:00:00,20.701173482,2.23879713731,0.0,0.0,3.71167865564,13.077,36.0594382058,17.0153768664,15.0055,4.0385613394
 01/10  10:00:00,20.7498007653,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9042262786,7.436459078,15.0055,3.46226720059
 01/10  11:00:00,25.7960622276,2.23879713731,0.0,0.0,3.71167865564,18.077,37.5937551063,1.69402028857,33.0121,2.88763481769
 01/10  12:00:00,26.9862679599,2.23879713731,0.010412973141,0.0,3.71167865564,18.077,43.9768488495,0.0,40.51485,3.46199884954
 01/10  13:00:00,26.4529958949,2.23879713731,0.284024233318,0.0,3.71167865564,18.077,38.9008835122,0.0,36.0132,2.88768351221
 01/10  14:00:00,26.3867673706,2.23879713731,0.439971402502,0.0,3.71167865564,18.077,33.8248873028,0.0,31.51155,2.31333730279
 01/10  15:00:00,21.1392750382,2.23879713731,0.184177990316,0.0,3.71167865564,13.077,23.3202476235,0.0,21.0077,2.31254762354
 01/10  16:00:00,20.9714127732,2.23879713731,0.0243256965252,0.0,3.71167865564,13.077,21.8197283059,0.0,19.50715,2.31257830594
 01/10  17:00:00,20.8367114066,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8288172811,0.0079559602053,22.50825,2.31261132086
 01/10  18:00:00,26.4075198232,2.23879713731,0.0,0.0,3.71167865564,18.077,29.092513905,0.122111662506,25.50935,3.46105224254
 01/10  19:00:00,28.2422179659,2.23879713731,0.0,0.0,3.71167865564,18.077,33.1864294847,3.63859139544,25.50935,4.03848808925
 01/10  20:00:00,28.2078248388,2.23879713731,0.0,0.0,3.71167865564,18.077,39.0970464387,9.54842995552,25.50935,4.03926648317
 01/10  21:00:00,23.1789051442,2.23879713731,0.0,0.0,3.71167865564,13.077,40.7923331007,14.2475987488,22.50825,4.03648435189
 01/10  22:00:00,23.133047797,2.23879713731,0.0,0.0,3.71167865564,13.077,40.9087807901,15.8636569139,21.0077,4.03742387623
 01/10  23:00:00,23.1203793342,2.23879713731,0.0,0.0,3.71167865564,13.077,39.4799005097,18.5857269992,18.0066,2.88757351043
 01/10  24:00:00,24.2854061561,2.23879713731,0.0,0.0,3.71167865564,13.077,28.2294287807,22.9170121478,3.0011,2.31131663288
 01/11  01:00:00,13.8075520403,2.23879713731,0.0,0.0,1.85583932782,5.577,36.6899999988,31.9508903642,3.0011,1.73800963459
 01/11  02:00:00,9.51502044443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.54065535268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.55014726461,0.0,0.0,0.0,0.618613109274,5.0,3.59317741322,0.0,3.0011,0.592077413222
 01/11  05:00:00,9.6945593289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.7415193021,2.23879713731,0.0,0.0,1.85583932782,5.577,47.2142512625,42.1205179562,4.50165,0.59208330637
 01/11  07:00:00,28.2108324621,2.23879713731,0.0,0.0,3.71167865564,18.077,52.6331179776,37.9629297521,13.50495,1.16523822557
 01/11  08:00:00,26.9012511611,2.23879713731,0.0,0.0,3.71167865564,18.077,60.3304592159,34.7104771235,21.0077,4.61228209239
 01/11  09:00:00,20.6347535322,2.23879713731,0.0,0.0,3.71167865564,13.077,53.478824871,34.435302755,15.0055,4.03802211602
 01/11  10:00:00,20.6399172944,2.23879713731,0.0,0.0,3.71167865564,13.077,50.3794750912,32.4855139687,15.0055,2.88846112251
 01/11  11:00:00,25.6390824276,2.23879713731,0.0,0.0,3.71167865564,18.077,64.7924080015,28.3198621837,33.0121,3.46044581776
 01/11  12:00:00,26.7990421477,2.23879713731,0.0,0.0,3.71167865564,18.077,68.6122630264,25.2101353059,40.51485,2.88727772048
 01/11  13:00:00,25.8775569021,2.23879713731,0.0,0.0,3.71167865564,18.077,61.002492083,21.5285195257,36.0132,3.46077255731
 01/11  14:00:00,25.6879320005,2.23879713731,0.0,0.0,3.71167865564,18.077,53.4095175136,19.585619754,31.51155,2.31234775961
 01/11  15:00:00,20.6890037973,2.23879713731,0.0,0.0,3.71167865564,13.077,44.9342598843,21.6142129913,21.0077,2.31234689306
 01/11  16:00:00,20.6696103274,2.23879713731,0.0,0.0,3.71167865564,13.077,45.0260686141,23.2065363564,19.50715,2.31238225773
 01/11  17:00:00,20.5875020263,2.23879713731,0.0,0.0,3.71167865564,13.077,47.9454965147,23.124829335,22.50825,2.31241717969
 01/11  18:00:00,26.2317640262,2.23879713731,0.0,0.0,3.71167865564,18.077,49.0374130558,20.6410772555,25.50935,2.88698580029
 01/11  19:00:00,28.1288480353,2.23879713731,0.0,0.0,3.71167865564,18.077,51.3241770996,21.7771406022,25.50935,4.03768649734
 01/11  20:00:00,28.2690238243,2.23879713731,0.0,0.0,3.71167865564,18.077,52.7792728332,22.6560173926,25.50935,4.61390544063
 01/11  21:00:00,23.2522059257,2.23879713731,0.0,0.0,3.71167865564,13.077,49.597267106,23.6266784216,22.50825,3.46233868445
 01/11  22:00:00,23.178493574,2.23879713731,0.0,0.0,3.71167865564,13.077,50.6111098143,25.5657157545,21.0077,4.03769405984
 01/11  23:00:00,23.0690550944,2.23879713731,0.0,0.0,3.71167865564,13.077,49.267910959,27.7995869733,18.0066,3.4617239857
 01/11  24:00:00,24.2641949625,2.23879713731,0.0,0.0,3.71167865564,13.077,35.7199764343,30.4077062632,3.0011,2.31117017109
 01/12  01:00:00,13.7919081533,2.23879713731,0.0,0.0,1.85583932782,5.577,40.8641672186,36.6976603288,3.0011,1.16540688978
 01/12  02:00:00,9.48879396939,0.0,0.0,0.0,0.618613109274,5.0,3.59318933474,0.0,3.0011,0.59208933474
 01/12  03:00:00,9.51391222696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.52875082946,0.0,0.0,0.0,0.618613109274,5.0,3.59319523961,0.0,3.0011,0.59209523961
 01/12  05:00:00,9.68093613423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.7401638267,2.23879713731,0.0,0.0,1.85583932782,5.577,48.3784910606,43.2847916659,4.50165,0.592049394674
 01/12  07:00:00,28.2123927119,2.23879713731,0.0,0.0,3.71167865564,18.077,51.9288429162,37.2587215935,13.50495,1.16517132268
 01/12  08:00:00,26.9034760561,2.23879713731,0.0,0.0,3.71167865564,18.077,58.7642459665,33.1445136163,21.0077,4.61203235023
 01/12  09:00:00,20.6393841157,2.23879713731,0.0,0.0,3.71167865564,13.077,55.0572267215,36.0144630917,15.0055,4.03726362981
 01/12  10:00:00,20.6475676134,2.23879713731,0.0,0.0,3.71167865564,13.077,54.0171660668,36.1238498653,15.0055,2.88781620155
 01/12  11:00:00,25.6415229957,2.23879713731,0.0,0.0,3.71167865564,18.077,69.308475014,32.8359317679,33.0121,3.46044324614
 01/12  12:00:00,26.8027771072,2.23879713731,0.0,0.0,3.71167865564,18.077,73.9043008535,30.5012577427,40.51485,2.88819311088
 01/12  13:00:00,25.8694921546,2.23879713731,0.0,0.0,3.71167865564,18.077,67.7661564731,28.2924543315,36.0132,3.46050214158
 01/12  14:00:00,25.6709173313,2.23879713731,0.0,0.0,3.71167865564,18.077,62.5292222615,28.7054039081,31.51155,2.31226835343
 01/12  15:00:00,20.6705106902,2.23879713731,0.0,0.0,3.71167865564,13.077,56.4991274102,33.1791536961,21.0077,2.31227371406
 01/12  16:00:00,20.6539112654,2.23879713731,0.0,0.0,3.71167865564,13.077,57.9344751808,36.115010697,19.50715,2.31231448373
 01/12  17:00:00,20.5757952034,2.23879713731,0.0,0.0,3.71167865564,13.077,60.9406358788,36.1200295071,22.50825,2.31235637173
 01/12  18:00:00,26.2178693046,2.23879713731,0.0,0.0,3.71167865564,18.077,61.4948012952,33.0985323898,25.50935,2.88691890535
 01/12  19:00:00,28.117129546,2.23879713731,0.0,0.0,3.71167865564,18.077,63.7841865417,34.2372268136,25.50935,4.03760972809
 01/12  20:00:00,28.258633676,2.23879713731,0.0,0.0,3.71167865564,18.077,65.2356818682,35.1124938575,25.50935,4.61383801069
 01/12  21:00:00,23.2415066473,2.23879713731,0.0,0.0,3.71167865564,13.077,62.0107120223,36.0401615477,22.50825,3.46230047458
 01/12  22:00:00,23.171834093,2.23879713731,0.0,0.0,3.71167865564,13.077,61.6179632169,36.5725973164,21.0077,4.03766590042
 01/12  23:00:00,23.0674394212,2.23879713731,0.0,0.0,3.71167865564,13.077,59.6109744948,38.142662885,18.0066,3.46171160974
 01/12  24:00:00,24.2666826066,2.23879713731,0.0,0.0,3.71167865564,13.077,46.021105241,40.7088389257,3.0011,2.3111663153
 01/13  01:00:00,13.7855283041,2.23879713731,0.0,0.0,1.85583932782,5.577,51.3483152882,47.1818086869,3.0011,1.16540660128
 01/13  02:00:00,9.4857772653,0.0,0.0,0.0,0.618613109274,5.0,3.5931891606,0.0,3.0011,0.592089160603
 01/13  03:00:00,9.51276471585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  04:00:00,9.52696907589,0.0,0.0,0.0,0.618613109274,5.0,3.59319507005,0.0,3.0011,0.592095070051
 01/13  05:00:00,10.1946459304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  06:00:00,14.2548980795,2.23879713731,0.0,0.0,1.85583932782,5.577,55.1531900636,50.0594908393,4.50165,0.592049224246
 01/13  07:00:00,28.4448640518,2.23879713731,0.0,0.0,3.71167865564,18.077,57.4985592065,42.828436854,13.50495,1.1651723526
 01/13  08:00:00,26.9075911433,2.23879713731,0.0,0.0,3.71167865564,18.077,64.1427327961,38.522977517,21.0077,4.61205527914
 01/13  09:00:00,20.6418611994,2.23879713731,0.0,0.0,3.71167865564,13.077,58.8225966358,39.7797971784,15.0055,4.03729945741
 01/13  10:00:00,20.6502568928,2.23879713731,0.0,0.0,3.71167865564,13.077,58.3748345134,40.4816126472,15.0055,2.8877218662
 01/13  11:00:00,25.6465705487,2.23879713731,0.0,0.0,3.71167865564,18.077,74.5076984781,38.0352486432,33.0121,3.46034983488
 01/13  12:00:00,26.8065283289,2.23879713731,0.0,0.0,3.71167865564,18.077,77.5065361956,34.1035715881,40.51485,2.88811460749
 01/13  13:00:00,25.8727829978,2.23879713731,0.0,0.0,3.71167865564,18.077,70.4736497816,30.9998785779,36.0132,3.46057120367
 01/13  14:00:00,25.6717084696,2.23879713731,0.0,0.0,3.71167865564,18.077,65.2456737827,31.4218035049,31.51155,2.31232027781
 01/13  15:00:00,20.6698013383,2.23879713731,0.0,0.0,3.71167865564,13.077,57.6698669652,34.3498373459,21.0077,2.31232961931
 01/13  16:00:00,20.6537999525,2.23879713731,0.0,0.0,3.71167865564,13.077,57.6713319547,35.8518071938,19.50715,2.31237476093
 01/13  17:00:00,20.5725328837,2.23879713731,0.0,0.0,3.71167865564,13.077,60.8089768404,35.9883072393,22.50825,2.3124196011
 01/13  18:00:00,26.2128815673,2.23879713731,0.0,0.0,3.71167865564,18.077,62.1589379983,33.1893052028,25.50935,3.46028279552
 01/13  19:00:00,28.114515298,2.23879713731,0.0,0.0,3.71167865564,18.077,61.9024854894,32.7801252507,25.50935,3.61301023879
 01/13  20:00:00,28.115053941,2.23879713731,0.0,0.0,3.71167865564,18.077,62.6968519166,32.7231187556,25.50935,4.46438316106
 01/13  21:00:00,23.1083608318,2.23879713731,0.0,0.0,3.71167865564,13.077,59.6404526785,33.6697552391,22.50825,3.46244743941
 01/13  22:00:00,23.07092942,2.23879713731,0.0,0.0,3.71167865564,13.077,59.2608835042,34.2153325209,21.0077,4.03785098333
 01/13  23:00:00,23.0685147693,2.23879713731,0.0,0.0,3.71167865564,13.077,57.2413049661,35.772825401,18.0066,3.46187956511
 01/13  24:00:00,24.2685139989,2.23879713731,0.0,0.0,3.71167865564,13.077,43.6309099847,38.3185277563,3.0011,2.31128222836
 01/14  01:00:00,13.7866001166,2.23879713731,0.0,0.0,1.85583932782,5.577,49.4084554696,44.6693629009,3.0011,1.7379925687
 01/14  02:00:00,9.4882014783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.51469700309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  04:00:00,9.5280071391,0.0,0.0,0.0,0.618613109274,5.0,3.59317147581,0.0,3.0011,0.592071475808
 01/14  05:00:00,9.67908879706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  06:00:00,13.7433544378,2.23879713731,0.0,0.0,1.85583932782,5.577,54.9965092109,49.9027818325,4.50165,0.592077378384
 01/14  07:00:00,28.218574355,2.23879713731,0.0,0.0,3.71167865564,18.077,57.7378049943,43.0676244584,13.50495,1.16523053584
 01/14  08:00:00,26.9098012964,2.23879713731,0.0,0.0,3.71167865564,18.077,61.7608599921,39.5882277024,21.0077,1.1649322897
 01/14  09:00:00,20.6438662575,2.23879713731,0.0,0.0,3.71167865564,13.077,56.2401420945,39.4969517612,15.0055,1.73769033328
 01/14  10:00:00,20.6528576613,2.23879713731,0.0,0.0,3.71167865564,13.077,56.6001073158,38.1320350905,15.0055,3.46257222525
 01/14  11:00:00,25.6468534314,2.23879713731,0.0,0.0,3.71167865564,18.077,70.430790124,33.9567802377,33.0121,3.46190988627
 01/14  12:00:00,26.8071318255,2.23879713731,0.0,0.0,3.71167865564,18.077,73.3954015912,29.4173705856,40.51485,3.46318100552
 01/14  13:00:00,25.8743873426,2.23879713731,0.0,0.0,3.71167865564,18.077,67.3234649085,27.2742324534,36.0132,4.03603245506
 01/14  14:00:00,25.679885842,2.23879713731,0.0,0.0,3.71167865564,18.077,60.6474271583,26.248050787,31.51155,2.88782637134
 01/14  15:00:00,20.6873240162,2.23879713731,0.0,0.0,3.71167865564,13.077,50.2063229292,25.738294487,21.0077,3.46032844217
 01/14  16:00:00,20.6736925531,2.23879713731,0.0,0.0,3.71167865564,13.077,47.9420341163,25.5478696253,19.50715,2.88701449101
 01/14  17:00:00,20.5941217703,2.23879713731,0.0,0.0,3.71167865564,13.077,50.592126961,25.7711934932,22.50825,2.3126834678
 01/14  18:00:00,26.2336203022,2.23879713731,0.0,0.0,3.71167865564,18.077,53.5540709547,24.5840957466,25.50935,3.46062520813
 01/14  19:00:00,28.1366671086,2.23879713731,0.0,0.0,3.71167865564,18.077,52.4961715893,22.949425672,25.50935,4.03739591722
 01/14  20:00:00,28.2748008559,2.23879713731,0.0,0.0,3.71167865564,18.077,53.9114250161,24.364567615,25.50935,4.03750740111
 01/14  21:00:00,23.2550923903,2.23879713731,0.0,0.0,3.71167865564,13.077,52.1712956061,26.2003835305,22.50825,3.46266207555
 01/14  22:00:00,23.1867691967,2.23879713731,0.0,0.0,3.71167865564,13.077,51.6294378994,26.5845569264,21.0077,4.03718097297
 01/14  23:00:00,23.0826253689,2.23879713731,0.0,0.0,3.71167865564,13.077,49.0274122496,28.1339634677,18.0066,2.8868487819
 01/14  24:00:00,24.2787363428,2.23879713731,0.0,0.0,3.71167865564,13.077,35.9471177312,30.6336458403,3.0011,2.31237189085
 01/15  01:00:00,13.8097999667,2.23879713731,0.0,0.0,1.85583932782,5.577,40.6456972406,35.3333388973,3.0011,2.31125834326
 01/15  02:00:00,9.51887454996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.54742365145,0.0,0.0,0.0,0.618613109274,5.0,3.59318909392,0.0,3.0011,0.592089093921
 01/15  04:00:00,9.56223526666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.71492759868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,13.7770052274,2.23879713731,0.0,0.0,1.85583932782,5.577,41.9296503624,36.8359053921,4.50165,0.592094970294
 01/15  07:00:00,28.2558094131,2.23879713731,0.0,0.0,3.71167865564,18.077,43.5097739675,28.8399757196,13.50495,1.16484824784
 01/15  08:00:00,26.9765929112,2.23879713731,0.0,0.0,3.71167865564,18.077,40.5383414937,18.3655656387,21.0077,1.16507585502
 01/15  09:00:00,20.7276171614,2.23879713731,0.0,0.0,3.71167865564,13.077,32.1046929776,15.3613260644,15.0055,1.73786691325
 01/15  10:00:00,20.7406406534,2.23879713731,0.0,0.0,3.71167865564,13.077,29.0878924978,12.9171448383,15.0055,1.16524765948
 01/15  11:00:00,25.7707802846,2.23879713731,0.0,0.0,3.71167865564,18.077,41.9280448794,5.45255878826,33.0121,3.46338609114
 01/15  12:00:00,26.9638765491,2.23879713731,0.00269302674178,0.0,3.71167865564,18.077,44.6500044794,0.0978957786174,40.51485,4.03725870075
 01/15  13:00:00,26.4672594393,2.23879713731,0.279942897673,0.0,3.71167865564,18.077,38.900617725,0.0,36.0132,2.887417725
 01/15  14:00:00,26.8526581611,2.23879713731,0.85219682154,0.0,3.71167865564,18.077,34.3985883415,0.0,31.51155,2.88703834151
 01/15  15:00:00,21.7026579367,2.23879713731,0.696403972506,0.0,3.71167865564,13.077,23.3199488465,0.0,21.0077,2.31224884653
 01/15  16:00:00,21.7129863575,2.23879713731,0.720117871233,0.0,3.71167865564,13.077,21.8194559088,0.0,19.50715,2.31230590883
 01/15  17:00:00,21.52835394,2.23879713731,0.620081765701,0.0,3.71167865564,13.077,24.8210345403,0.0,22.50825,2.31278454025
 01/15  18:00:00,26.6868730604,2.23879713731,0.173167197522,0.0,3.71167865564,18.077,28.3968915901,0.0,25.50935,2.88754159012
 01/15  19:00:00,28.3455107167,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5784394684,0.0319218217424,25.50935,4.03716764662
 01/15  20:00:00,28.4153796932,2.23879713731,0.0,0.0,3.71167865564,18.077,29.8385010671,0.865850979953,25.50935,3.46330008714
 01/15  21:00:00,23.3427000437,2.23879713731,0.0,0.0,3.71167865564,13.077,33.156353444,7.18728336896,22.50825,3.46082007507
 01/15  22:00:00,23.2473958588,2.23879713731,0.0,0.0,3.71167865564,13.077,38.129636066,13.6589974589,21.0077,3.4629386071
 01/15  23:00:00,23.1308297355,2.23879713731,0.0,0.0,3.71167865564,13.077,37.6863522063,16.7929923922,18.0066,2.88675981408
 01/15  24:00:00,24.2898590869,2.23879713731,0.0,0.0,3.71167865564,13.077,26.2824731973,21.5431040965,3.0011,1.73826910088
 01/16  01:00:00,13.8207549882,2.23879713731,0.0,0.0,1.85583932782,5.577,34.6730463303,29.9336053022,3.0011,1.73834102807
 01/16  02:00:00,9.52731991732,0.0,0.0,0.0,0.618613109274,5.0,3.59319400163,0.0,3.0011,0.592094001633
 01/16  03:00:00,9.54922009533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.56485492013,0.0,0.0,0.0,0.618613109274,5.0,3.59316299768,0.0,3.0011,0.592062997684
 01/16  05:00:00,9.73176247059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.7940149474,2.23879713731,0.0,0.0,1.85583932782,5.577,34.0384389253,28.9447200115,4.50165,0.592068913725
 01/16  07:00:00,28.2600237002,2.23879713731,0.0,0.0,3.71167865564,18.077,38.0950900083,23.4250308026,13.50495,1.16510920576
 01/16  08:00:00,26.9535326065,2.23879713731,0.0,0.0,3.71167865564,18.077,41.5381298175,19.3652252435,21.0077,1.16520457396
 01/16  09:00:00,20.7023127755,2.23879713731,0.0,0.0,3.71167865564,13.077,32.6881659334,16.5174742791,15.0055,1.16519165425
 01/16  10:00:00,20.7215074155,2.23879713731,0.0,0.0,3.71167865564,13.077,29.4535461562,12.7102200715,15.0055,1.73782608471
 01/16  11:00:00,25.7364262844,2.23879713731,0.0,0.0,3.71167865564,18.077,43.251198959,6.77579557727,33.0121,3.46330338176
 01/16  12:00:00,26.8782218472,2.23879713731,0.0,0.0,3.71167865564,18.077,46.6280719521,2.64983119971,40.51485,3.46339075237
 01/16  13:00:00,26.0131718725,2.23879713731,0.0,0.0,3.71167865564,18.077,39.6910525767,0.217073457424,36.0132,3.46077911925
 01/16  14:00:00,25.8274225642,2.23879713731,0.0,0.0,3.71167865564,18.077,34.3985268482,0.0,31.51155,2.88697684824
 01/16  15:00:00,20.8355786321,2.23879713731,0.0,0.0,3.71167865564,13.077,24.2099381669,0.890259034601,21.0077,2.3119791323
 01/16  16:00:00,20.8060060441,2.23879713731,0.0,0.0,3.71167865564,13.077,23.8687565482,2.04901323136,19.50715,2.31259331687
 01/16  17:00:00,20.7054001635,2.23879713731,0.0,0.0,3.71167865564,13.077,28.5142796681,3.69353416015,22.50825,2.31249550795
 01/16  18:00:00,26.3265715818,2.23879713731,0.0,0.0,3.71167865564,18.077,32.8920120437,4.49520343066,25.50935,2.88745861303
 01/16  19:00:00,28.2134864227,2.23879713731,0.0,0.0,3.71167865564,18.077,34.0236998223,4.47747148823,25.50935,4.03687833411
 01/16  20:00:00,28.348494034,2.23879713731,0.0,0.0,3.71167865564,18.077,34.0422589995,5.06992298853,25.50935,3.46298601095
 01/16  21:00:00,23.3149085342,2.23879713731,0.0,0.0,3.71167865564,13.077,36.1036621527,10.708368944,22.50825,2.88704320869
 01/16  22:00:00,23.2378765822,2.23879713731,0.0,0.0,3.71167865564,13.077,38.9807647008,13.9364256869,21.0077,4.0366390139
 01/16  23:00:00,23.1216178896,2.23879713731,0.0,0.0,3.71167865564,13.077,37.4228987983,16.5296548856,18.0066,2.88664391275
 01/16  24:00:00,24.2847893681,2.23879713731,0.0,0.0,3.71167865564,13.077,25.8987353788,21.1597144747,3.0011,1.73792090408
 01/17  01:00:00,13.81520961,2.23879713731,0.0,0.0,1.85583932782,5.577,34.6107048521,29.8715769411,3.0011,1.738027911
 01/17  02:00:00,9.51365635344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.54066900457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.54872247183,0.0,0.0,0.0,0.618613109274,5.0,3.59318265789,0.0,3.0011,0.592082657886
 01/17  05:00:00,10.212157812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.256127053,2.23879713731,0.0,0.0,1.85583932782,5.577,44.8986314795,39.8048929368,4.50165,0.592088542711
 01/17  07:00:00,28.438265963,2.23879713731,0.0,0.0,3.71167865564,18.077,48.7661900437,34.0962462911,13.50495,1.16499375269
 01/17  08:00:00,26.8963401807,2.23879713731,0.0,0.0,3.71167865564,18.077,57.0571030543,31.4369466042,21.0077,4.6124564501
 01/17  09:00:00,20.6307009094,2.23879713731,0.0,0.0,3.71167865564,13.077,52.5284326853,33.4854087618,15.0055,4.03752392351
 01/17  10:00:00,20.6486045909,2.23879713731,0.0,0.0,3.71167865564,13.077,47.5069719997,29.6132935022,15.0055,2.88817849756
 01/17  11:00:00,25.663694159,2.23879713731,0.0,0.0,3.71167865564,18.077,59.6162341734,23.1429761034,33.0121,3.46115806991
 01/17  12:00:00,26.8234379017,2.23879713731,0.0,0.0,3.71167865564,18.077,61.158477878,17.1820407104,40.51485,3.46158716759
 01/17  13:00:00,25.914894448,2.23879713731,0.0,0.0,3.71167865564,18.077,52.083501257,13.1830288446,36.0132,2.88727241242
 01/17  14:00:00,25.7152199984,2.23879713731,0.0,0.0,3.71167865564,18.077,47.4436618001,13.6194585033,31.51155,2.31265329674
 01/17  15:00:00,20.7185134463,2.23879713731,0.0,0.0,3.71167865564,13.077,38.3991419773,15.0787687058,21.0077,2.3126732715
 01/17  16:00:00,20.7078105,2.23879713731,0.0,0.0,3.71167865564,13.077,36.0605894439,14.2407059234,19.50715,2.31273352052
 01/17  17:00:00,20.6248009412,2.23879713731,0.0,0.0,3.71167865564,13.077,39.5716657231,14.7506268378,22.50825,2.31278888527
 01/17  18:00:00,26.2642008388,2.23879713731,0.0,0.0,3.71167865564,18.077,42.1741832843,13.2040655135,25.50935,3.46076777082
 01/17  19:00:00,28.1669147355,2.23879713731,0.0,0.0,3.71167865564,18.077,42.359526053,12.8125149111,25.50935,4.03766114196
