Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  20:00:00,28.1627399485,2.23879713731,0.0,0.0,3.71167865564,18.077,43.8364114856,14.2888909831,25.50935,4.03817050259
 01/17  21:00:00,23.1509865346,2.23879713731,0.0,0.0,3.71167865564,13.077,42.7122261155,16.1677807447,22.50825,4.0361953708
 01/17  22:00:00,23.1139272009,2.23879713731,0.0,0.0,3.71167865564,13.077,41.6303810569,16.5847596962,21.0077,4.03792136072
 01/17  23:00:00,23.1101182686,2.23879713731,0.0,0.0,3.71167865564,13.077,39.1179933647,17.6501701212,18.0066,3.46122324353
 01/17  24:00:00,24.2847925731,2.23879713731,0.0,0.0,3.71167865564,13.077,24.9214274789,20.1815555973,3.0011,1.73877188161
 01/18  01:00:00,13.8294155856,2.23879713731,0.0,0.0,1.85583932782,5.577,31.0857826988,26.3466071864,3.0011,1.7380755124
 01/18  02:00:00,9.53718601631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  03:00:00,9.56928687876,0.0,0.0,0.0,0.618613109274,5.0,3.5931512421,0.0,3.0011,0.592051242101
 01/18  04:00:00,9.58541851157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  05:00:00,9.73830317251,0.0,0.0,0.0,0.618613109274,5.0,3.59315717864,0.0,3.0011,0.592057178636
 01/18  06:00:00,13.7912087794,2.23879713731,0.0,0.0,1.85583932782,5.577,32.9201985331,28.3985485331,4.50165,0.02
 01/18  07:00:00,28.2617807141,2.23879713731,0.0,0.0,3.71167865564,18.077,36.559945395,21.8900119955,13.50495,1.16498339943
 01/18  08:00:00,26.9567843468,2.23879713731,0.0,0.0,3.71167865564,18.077,43.4034581183,17.782283697,21.0077,4.61347442126
 01/18  09:00:00,20.7009486178,2.23879713731,0.0,0.0,3.71167865564,13.077,36.645197612,17.6021044841,15.0055,4.03759312793
 01/18  10:00:00,20.7148715206,2.23879713731,0.0,0.0,3.71167865564,13.077,34.3541942002,15.8866855905,15.0055,3.46200860964
 01/18  11:00:00,25.7215139033,2.23879713731,0.0,0.0,3.71167865564,18.077,47.3945375054,11.4951904621,33.0121,2.88724704338
 01/18  12:00:00,26.8480610304,2.23879713731,0.0,0.0,3.71167865564,18.077,52.2993606143,8.32259765812,40.51485,3.46191295617
 01/18  13:00:00,25.9589495736,2.23879713731,0.0,0.0,3.71167865564,18.077,43.4611384977,4.56062762004,36.0132,2.88731087768
 01/18  14:00:00,25.7696608574,2.23879713731,0.0,0.0,3.71167865564,18.077,37.6110839117,3.2134904566,31.51155,2.88604345513
 01/18  15:00:00,20.7914108371,2.23879713731,0.0,0.0,3.71167865564,13.077,28.1041814945,4.78516584976,21.0077,2.31131564477
 01/18  16:00:00,20.7931827673,2.23879713731,0.0,0.0,3.71167865564,13.077,27.5973402387,5.77880668751,19.50715,2.31138355114
 01/18  17:00:00,20.7017580281,2.23879713731,0.0,0.0,3.71167865564,13.077,30.4313312431,5.61139127922,22.50825,2.31168996384
 01/18  18:00:00,26.3356983637,2.23879713731,0.0,0.0,3.71167865564,18.077,32.3591920315,3.96257295756,25.50935,2.88726907395
 01/18  19:00:00,28.232093329,2.23879713731,0.0,0.0,3.71167865564,18.077,33.621795896,4.07503924648,25.50935,4.03740664954
 01/18  20:00:00,28.3737282066,2.23879713731,0.0,0.0,3.71167865564,18.077,34.5804653783,4.45883583859,25.50935,4.61227953972
 01/18  21:00:00,23.3500698475,2.23879713731,0.0,0.0,3.71167865564,13.077,32.0727283168,6.10177002361,22.50825,3.46270829317
 01/18  22:00:00,23.2767451481,2.23879713731,0.0,0.0,3.71167865564,13.077,31.8508059862,6.80582864476,21.0077,4.03727734144
 01/18  23:00:00,23.1650129738,2.23879713731,0.0,0.0,3.71167865564,13.077,30.8926880921,9.42467570808,18.0066,3.46141238397
 01/18  24:00:00,24.3210840483,2.23879713731,0.0,0.0,3.71167865564,13.077,17.3004801404,12.5609795812,3.0011,1.73840055921
 01/19  01:00:00,13.8791178062,2.23879713731,0.0,0.0,1.85583932782,5.577,23.3842997822,18.6450175465,3.0011,1.73818223561
 01/19  02:00:00,9.59202235503,0.0,0.0,0.0,0.618613109274,5.0,3.59319183454,0.0,3.0011,0.592091834544
 01/19  03:00:00,9.61872820918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.63110267336,0.0,0.0,0.0,0.618613109274,5.0,3.59314597272,0.0,3.0011,0.592045972716
 01/19  05:00:00,9.79024258335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  06:00:00,13.8499385135,2.23879713731,0.0,0.0,1.85583932782,5.577,25.2448580177,20.7232080177,4.50165,0.02
 01/19  07:00:00,28.3207717201,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5852212899,14.342799745,13.50495,1.73747154482
 01/19  08:00:00,27.0211013505,2.23879713731,0.0,0.0,3.71167865564,18.077,33.7831846617,8.73664020052,21.0077,4.03884446115
 01/19  09:00:00,20.7701966633,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9219930658,6.87909151431,15.0055,4.03740155147
 01/19  10:00:00,20.7850071123,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9694513592,7.50217978289,15.0055,3.46177157632
 01/19  11:00:00,25.7979761172,2.23879713731,0.0,0.0,3.71167865564,18.077,41.8448076433,5.94531697527,33.0121,2.88739066799
 01/19  12:00:00,26.9188932804,2.23879713731,0.0,0.0,3.71167865564,18.077,47.129767335,3.1532275765,40.51485,3.46168975851
 01/19  13:00:00,26.0620437703,2.23879713731,0.0,0.0,3.71167865564,18.077,39.13155951,0.231054974362,36.0132,2.88730453561
 01/19  14:00:00,25.8682253698,2.23879713731,0.0,0.0,3.71167865564,18.077,34.4728022917,0.0755275135018,31.51155,2.88572477816
 01/19  15:00:00,20.8666610739,2.23879713731,0.0,0.0,3.71167865564,13.077,26.1666877769,2.84704278632,21.0077,2.31194499063
 01/19  16:00:00,20.8375410786,2.23879713731,0.0,0.0,3.71167865564,13.077,27.0006897558,5.18152736905,19.50715,2.31201238675
 01/19  17:00:00,20.7491392164,2.23879713731,0.0,0.0,3.71167865564,13.077,30.385500649,5.56516728619,22.50825,2.31208336285
 01/19  18:00:00,26.3939186172,2.23879713731,0.0,0.0,3.71167865564,18.077,31.4708749066,3.07429157067,25.50935,2.88723333592
 01/19  19:00:00,28.2859696715,2.23879713731,0.0,0.0,3.71167865564,18.077,33.057001982,3.50996421706,25.50935,4.03768776497
 01/19  20:00:00,28.4214467176,2.23879713731,0.0,0.0,3.71167865564,18.077,34.0961316618,3.97322649656,25.50935,4.61355516522
 01/19  21:00:00,23.4057875688,2.23879713731,0.0,0.0,3.71167865564,13.077,30.9200433056,4.94964195395,22.50825,3.46215135164
 01/19  22:00:00,23.3323103975,2.23879713731,0.0,0.0,3.71167865564,13.077,30.4102552941,5.36498010914,21.0077,4.03757518494
 01/19  23:00:00,23.2237018905,2.23879713731,0.0,0.0,3.71167865564,13.077,27.880541326,6.41224792334,18.0066,3.46169340267
 01/19  24:00:00,24.3696772503,2.23879713731,0.0,0.0,3.71167865564,13.077,12.8754592535,7.56318270898,3.0011,2.31117654454
 01/20  01:00:00,13.9311588493,2.23879713731,0.0,0.0,1.85583932782,5.577,17.5441774875,13.3776577099,3.0011,1.16541977756
 01/20  02:00:00,9.64533725224,0.0,0.0,0.0,0.618613109274,5.0,3.59319547094,0.0,3.0011,0.592095470938
 01/20  03:00:00,9.67449890785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.68777506619,0.0,0.0,0.0,0.618613109274,5.0,3.59314966354,0.0,3.0011,0.592049663542
 01/20  05:00:00,10.3516267006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,14.408606504,2.23879713731,0.0,0.0,1.85583932782,5.577,20.2639957496,15.1702901487,4.50165,0.592055600823
 01/20  07:00:00,28.5982400765,2.23879713731,0.0,0.0,3.71167865564,18.077,23.6541825321,8.9840402096,13.50495,1.16519232251
 01/20  08:00:00,27.0665019672,2.23879713731,0.0,0.0,3.71167865564,18.077,31.5457663828,5.92583660626,21.0077,4.61222977657
 01/20  09:00:00,20.8112467452,2.23879713731,0.0,0.0,3.71167865564,13.077,24.7712682825,5.72841417259,15.0055,4.03735410992
 01/20  10:00:00,20.8367016954,2.23879713731,0.0,0.0,3.71167865564,13.077,22.7749540277,4.88129156888,15.0055,2.88816245879
 01/20  11:00:00,25.8561656143,2.23879713731,0.0,0.0,3.71167865564,18.077,39.5025855264,3.02959332329,33.0121,3.46089220314
 01/20  12:00:00,26.96984501,2.23879713731,0.0,0.0,3.71167865564,18.077,44.1524607461,0.176115446659,40.51485,3.46149529944
 01/20  13:00:00,26.1221251188,2.23879713731,0.0075761463168,0.0,3.71167865564,18.077,38.9008193683,0.0,36.0132,2.88761936829
 01/20  14:00:00,25.8941400612,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8241592357,0.0,31.51155,2.31260923569
 01/20  15:00:00,20.886304886,2.23879713731,0.0,0.0,3.71167865564,13.077,25.8878185131,2.56748076093,21.0077,2.31263775213
 01/20  16:00:00,20.8894558459,2.23879713731,0.0,0.0,3.71167865564,13.077,24.2746857764,2.45482985832,19.50715,2.31270591807
 01/20  17:00:00,20.8155164909,2.23879713731,0.0,0.0,3.71167865564,13.077,26.9739263384,2.15290535323,22.50825,2.31277098518
 01/20  18:00:00,26.4449158984,2.23879713731,0.0,0.0,3.71167865564,18.077,29.0277658656,0.0575604206175,25.50935,3.460855445
 01/20  19:00:00,28.3491027245,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5470805708,0.0,25.50935,4.03773057083
 01/20  20:00:00,28.3540367697,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5476025266,0.0,25.50935,4.03825252664
 01/20  21:00:00,23.3364743545,2.23879713731,0.0,0.0,3.71167865564,13.077,28.094606585,1.55019739564,22.50825,4.0361591894
 01/20  22:00:00,23.2793311809,2.23879713731,0.0,0.0,3.71167865564,13.077,27.6073030615,2.56242471486,21.0077,4.03717834668
 01/20  23:00:00,23.2732469861,2.23879713731,0.0,0.0,3.71167865564,13.077,25.2514635516,3.78354634115,18.0066,3.46131721047
 01/20  24:00:00,24.4098609606,2.23879713731,0.0,0.0,3.71167865564,13.077,9.94497704276,5.20505357577,3.0011,1.73882346699
 01/21  01:00:00,13.9666780757,2.23879713731,0.0,0.0,1.85583932782,5.577,13.6558098593,8.91641300106,3.0011,1.73829685821
 01/21  02:00:00,9.6787000826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.71255599258,0.0,0.0,0.0,0.618613109274,5.0,3.59316902237,0.0,3.0011,0.592069022369
 01/21  04:00:00,9.7276956349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.88545789729,0.0,0.0,0.0,0.618613109274,5.0,3.5931749306,0.0,3.0011,0.592074930605
 01/21  06:00:00,13.9401751878,2.23879713731,0.0,0.0,1.85583932782,5.577,14.4337866128,9.91213661279,4.50165,0.02
 01/21  07:00:00,28.4151610813,2.23879713731,0.0,0.0,3.71167865564,18.077,20.5045783375,5.83460762403,13.50495,1.16502071345
 01/21  08:00:00,27.114582532,2.23879713731,0.0,0.0,3.71167865564,18.077,26.5183262558,3.77279613123,21.0077,1.73783012452
 01/21  09:00:00,20.8611423415,2.23879713731,0.0,0.0,3.71167865564,13.077,19.4330202083,3.26230962455,15.0055,1.16521058377
 01/21  10:00:00,20.8963169266,2.23879713731,0.0,0.0,3.71167865564,13.077,19.5534531645,1.08441123556,15.0055,3.46354192895
 01/21  11:00:00,25.912237146,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4744087213,0.0,33.0121,3.46230872133
 01/21  12:00:00,27.0339378369,2.23879713731,0.00339941360894,0.0,3.71167865564,18.077,44.5519642028,0.0,40.51485,4.03711420277
 01/21  13:00:00,26.2123849441,2.23879713731,0.00599395418421,0.0,3.71167865564,18.077,39.4758823809,0.0,36.0132,3.46268238093
 01/21  14:00:00,26.0802425611,2.23879713731,0.0770104267596,0.0,3.71167865564,18.077,34.9734109559,0.0,31.51155,3.46186095592
 01/21  15:00:00,21.0724727934,2.23879713731,0.0471445499631,0.0,3.71167865564,13.077,23.8946466102,0.0,21.0077,2.88694661021
 01/21  16:00:00,21.021805531,2.23879713731,0.0,0.0,3.71167865564,13.077,22.394377766,0.0,19.50715,2.88722776604
 01/21  17:00:00,20.9378938786,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3948707881,0.0,22.50825,2.8866207881
 01/21  18:00:00,26.5648460798,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3968205983,0.0,25.50935,2.88747059827
 01/21  19:00:00,28.4555288741,2.23879713731,0.0,0.0,3.71167865564,18.077,29.547466759,0.0,25.50935,4.03811675904
 01/21  20:00:00,28.5943399073,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5474796276,0.0,25.50935,4.03812962763
 01/21  21:00:00,23.5374661996,2.23879713731,0.0,0.0,3.71167865564,13.077,26.5776078501,0.0332202449864,22.50825,4.03613760512
 01/21  22:00:00,23.4395936679,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0454163988,0.0,21.0077,4.03771639882
 01/21  23:00:00,23.3225765299,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9528820622,0.0597993519821,18.0066,2.88648271021
 01/21  24:00:00,24.4362646232,2.23879713731,0.0,0.0,3.71167865564,13.077,8.05241965358,2.73875926112,3.0011,2.31256039246
 01/22  01:00:00,13.9816614473,2.23879713731,0.0,0.0,1.85583932782,5.577,11.9089522151,7.16926038498,3.0011,1.73859183013
 01/22  02:00:00,9.66909579837,0.0,0.0,0.0,0.618613109274,5.0,3.59318374397,0.0,3.0011,0.592083743972
 01/22  03:00:00,9.68512835776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  04:00:00,9.6947658925,0.0,0.0,0.0,0.618613109274,5.0,3.59316379342,0.0,3.0011,0.592063793415
 01/22  05:00:00,9.83671218938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  06:00:00,13.8807410559,2.23879713731,0.0,0.0,1.85583932782,5.577,22.4966357134,17.4029160053,4.50165,0.592069708179
 01/22  07:00:00,28.3457074077,2.23879713731,0.0,0.0,3.71167865564,18.077,27.0408676624,12.3709097331,13.50495,1.16500792934
 01/22  08:00:00,27.033089817,2.23879713731,0.0,0.0,3.71167865564,18.077,32.2322406748,10.0593035161,21.0077,1.16523715864
 01/22  09:00:00,20.8153157283,2.23879713731,0.0,0.0,3.71167865564,13.077,21.01955713,4.848767942,15.0055,1.16528918802
 01/22  10:00:00,20.9134004477,2.23879713731,0.0,0.0,3.71167865564,13.077,16.9619690097,0.218548674718,15.0055,1.73792033501
 01/22  11:00:00,25.9764015834,2.23879713731,0.00177307378502,0.0,3.71167865564,18.077,36.4755134245,0.0,33.0121,3.46341342453
 01/22  12:00:00,27.3401196332,2.23879713731,0.23665776351,0.0,3.71167865564,18.077,43.9780261486,0.0,40.51485,3.46317614858
 01/22  13:00:00,27.6686502082,2.23879713731,1.34838223875,0.0,3.71167865564,18.077,39.474348256,0.0,36.0132,3.46114825598
 01/22  14:00:00,27.9432537158,2.23879713731,1.83210937702,0.0,3.71167865564,18.077,34.3987600811,0.0,31.51155,2.88721008107
 01/22  15:00:00,22.9569077537,2.23879713731,1.82831888574,0.0,3.71167865564,13.077,23.3197580808,0.0,21.0077,2.31205808079
 01/22  16:00:00,22.9815300442,2.23879713731,1.84811419286,0.0,3.71167865564,13.077,21.8196013093,0.0,19.50715,2.31245130926
 01/22  17:00:00,22.6112389373,2.23879713731,1.55844950294,0.0,3.71167865564,13.077,24.820963962,0.0,22.50825,2.31271396199
 01/22  18:00:00,27.7545294196,2.23879713731,1.11165806106,0.0,3.71167865564,18.077,28.397078724,0.0,25.50935,2.88772872398
 01/22  19:00:00,29.4422533641,2.23879713731,0.930106750491,0.0,3.71167865564,18.077,29.5465653414,0.0,25.50935,4.03721534141
 01/22  20:00:00,29.1651129328,2.23879713731,0.514415140359,0.0,3.71167865564,18.077,28.9722749813,0.0,25.50935,3.46292498128
 01/22  21:00:00,23.6302837176,2.23879713731,0.0183462880308,0.0,3.71167865564,13.077,25.3953411576,0.0,22.50825,2.88709115755
 01/22  22:00:00,23.5178671664,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0445433813,0.0,21.0077,4.03684338129
 01/22  23:00:00,23.3721614125,2.23879713731,0.0,0.0,3.71167865564,13.077,20.925763874,0.0319618451824,18.0066,2.88720202881
 01/22  24:00:00,24.4881512845,2.23879713731,0.0,0.0,3.71167865564,13.077,4.88829414499,0.149038986297,3.0011,1.73815515869
 01/23  01:00:00,14.0617295768,2.23879713731,0.0,0.0,1.85583932782,5.577,7.68850604287,2.94930458308,3.0011,1.73810145979
 01/23  02:00:00,9.76082871007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.79821521728,0.0,0.0,0.0,0.618613109274,5.0,3.59315441587,0.0,3.0011,0.592054415866
 01/23  04:00:00,9.81663128119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.98275211293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,14.0450923057,2.23879713731,0.0,0.0,1.85583932782,5.577,7.15921443577,2.06547822772,4.50165,0.592086208047
 01/23  07:00:00,28.5282393222,2.23879713731,0.0,0.0,3.71167865564,18.077,14.669994809,0.0,13.50495,1.16504480903
 01/23  08:00:00,27.2408298747,2.23879713731,0.0101368339332,0.0,3.71167865564,18.077,25.6205411898,0.0,21.0077,4.61284118977
 01/23  09:00:00,20.9798302864,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0434086031,0.0,15.0055,4.03790860307
 01/23  10:00:00,21.0007346912,2.23879713731,0.0,0.0,3.71167865564,13.077,18.467218842,0.0,15.0055,3.46171884204
 01/23  11:00:00,26.0151718251,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8990318386,0.0,33.0121,2.88693183857
 01/23  12:00:00,27.4231481294,2.23879713731,0.290955245746,0.0,3.71167865564,18.077,43.9764034287,0.0,40.51485,3.46155342866
 01/23  13:00:00,27.5938913904,2.23879713731,1.27087305465,0.0,3.71167865564,18.077,38.9002794795,0.0,36.0132,2.88707947949
 01/23  14:00:00,27.2807109308,2.23879713731,1.21128514369,0.0,3.71167865564,18.077,34.3977773593,0.0,31.51155,2.88622735933
 01/23  15:00:00,21.3735930943,2.23879713731,0.305344418473,0.0,3.71167865564,13.077,23.3192110079,0.0,21.0077,2.31151100787
 01/23  16:00:00,21.661192536,2.23879713731,0.575737156114,0.0,3.71167865564,13.077,21.8194573029,0.0,19.50715,2.31230730293
 01/23  17:00:00,22.0607168946,2.23879713731,1.01700323767,0.0,3.71167865564,13.077,24.8202335217,0.0,22.50825,2.31198352175
 01/23  18:00:00,27.4555774765,2.23879713731,0.83458879693,0.0,3.71167865564,18.077,28.3967826709,0.0,25.50935,2.88743267094
 01/23  19:00:00,28.6559902013,2.23879713731,0.169904336282,0.0,3.71167865564,18.077,29.5475300523,0.0,25.50935,4.03818005232
 01/23  20:00:00,28.5831270208,2.23879713731,0.0,0.0,3.71167865564,18.077,30.2114338809,0.0888191642921,25.50935,4.61326471661
 01/23  21:00:00,23.5067920104,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9888678492,0.0177581864564,22.50825,3.46285966272
 01/23  22:00:00,23.4365166638,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0454312782,0.0,21.0077,4.03773127823
 01/23  23:00:00,23.2975982541,2.23879713731,0.0,0.0,3.71167865564,13.077,23.9644890177,2.49616970294,18.0066,3.46171931474
 01/23  24:00:00,24.3887889933,2.23879713731,0.0,0.0,3.71167865564,13.077,10.6937784557,5.95439986493,3.0011,1.73827859082
 01/24  01:00:00,13.9304070587,2.23879713731,0.0,0.0,1.85583932782,5.577,15.7426336266,11.0034667656,3.0011,1.73806686103
 01/24  02:00:00,9.65562349782,0.0,0.0,0.0,0.618613109274,5.0,3.59315393712,0.0,3.0011,0.592053937123
 01/24  03:00:00,9.68965321468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.70292866241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.3660031535,0.0,0.0,0.0,0.618613109274,5.0,3.59315986936,0.0,3.0011,0.592059869365
 01/24  06:00:00,14.4145784677,2.23879713731,0.0,0.0,1.85583932782,5.577,18.328504738,13.806854738,4.50165,0.02
 01/24  07:00:00,28.5847104198,2.23879713731,0.0,0.0,3.71167865564,18.077,26.096711915,10.854006696,13.50495,1.73775521901
 01/24  08:00:00,27.0356310531,2.23879713731,0.0,0.0,3.71167865564,18.077,34.1943205168,9.14708541212,21.0077,4.03953510469
 01/24  09:00:00,20.8314532085,2.23879713731,0.0,0.0,3.71167865564,13.077,22.0074158163,2.96333866508,15.0055,4.03857715122
 01/24  10:00:00,21.0344356688,2.23879713731,0.058694350692,0.0,3.71167865564,13.077,18.4678981699,0.0,15.0055,3.46239816987
 01/24  11:00:00,27.0056144286,2.23879713731,0.955161147308,0.0,3.71167865564,18.077,35.8997803111,0.0,33.0121,2.88768031105
 01/24  12:00:00,29.2352644085,2.23879713731,2.05596841946,0.0,3.71167865564,18.077,43.9771629957,0.0,40.51485,3.46231299572
 01/24  13:00:00,29.4486995979,2.23879713731,3.05324365194,0.0,3.71167865564,18.077,38.900790935,0.0,36.0132,2.887590935
 01/24  14:00:00,29.8270844939,2.23879713731,3.69504752276,0.0,3.71167865564,18.077,34.3980866903,0.0,31.51155,2.88653669032
 01/24  15:00:00,24.3125743312,2.23879713731,3.17141058288,0.0,3.71167865564,13.077,23.3195536737,0.0,21.0077,2.31185367373
 01/24  16:00:00,24.0415993488,2.23879713731,2.91525390089,0.0,3.71167865564,13.077,21.8194279597,0.0,19.50715,2.31227795967
 01/24  17:00:00,23.6674506989,2.23879713731,2.63300868161,0.0,3.71167865564,13.077,24.8209046153,0.0,22.50825,2.31265461532
 01/24  18:00:00,28.387308739,2.23879713731,2.37101861238,0.0,3.71167865564,18.077,28.3970355448,0.0,25.50935,2.88768554477
 01/24  19:00:00,29.4944687595,2.23879713731,1.01014436179,0.0,3.71167865564,18.077,29.5479757698,0.0,25.50935,4.03862576976
 01/24  20:00:00,28.4677421413,2.23879713731,0.0578455563708,0.0,3.71167865564,18.077,30.1232177904,0.0,25.50935,4.6138677904
 01/24  21:00:00,23.3447716283,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9883873312,0.017016852447,22.50825,3.46312047876
 01/24  22:00:00,23.2638515416,2.23879713731,0.0,0.0,3.71167865564,13.077,25.2878080624,0.242663115994,21.0077,4.03744494636
 01/24  23:00:00,23.2566587998,2.23879713731,0.0,0.0,3.71167865564,13.077,22.6784237087,1.21020185884,18.0066,3.46162184982
 01/24  24:00:00,24.4183296835,2.23879713731,0.0,0.0,3.71167865564,13.077,6.65913014486,1.34680886806,3.0011,2.31122127681
 01/25  01:00:00,13.9820748273,2.23879713731,0.0,0.0,1.85583932782,5.577,9.82829462806,5.08923267968,3.0011,1.73796194838
 01/25  02:00:00,9.66538629372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.6816588797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  04:00:00,9.67302060428,0.0,0.0,0.0,0.618613109274,5.0,3.59318668112,0.0,3.0011,0.592086681121
 01/25  05:00:00,9.81518750766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.8402869024,2.23879713731,0.0,0.0,1.85583932782,5.577,26.3399704692,21.2462537352,4.50165,0.592066733969
 01/25  07:00:00,28.3038655462,2.23879713731,0.0,0.0,3.71167865564,18.077,30.376878601,15.7067119044,13.50495,1.16521669656
 01/25  08:00:00,27.0098949814,2.23879713731,0.0,0.0,3.71167865564,18.077,35.7421930823,10.1221855457,21.0077,4.6123075365
 01/25  09:00:00,20.7832071414,2.23879713731,0.0,0.0,3.71167865564,13.077,23.9578453558,4.91375029665,15.0055,4.03859505917
 01/25  10:00:00,20.845247887,2.23879713731,0.0,0.0,3.71167865564,13.077,18.8436242157,0.94945002853,15.0055,2.88867418717
 01/25  11:00:00,25.8884919124,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4734206661,0.0,33.0121,3.46132066608
 01/25  12:00:00,27.028026021,2.23879713731,0.00210966229,0.0,3.71167865564,18.077,43.9771166167,0.0,40.51485,3.46226661669
 01/25  13:00:00,26.8053057729,2.23879713731,0.590253582278,0.0,3.71167865564,18.077,38.9007514027,0.0,36.0132,2.88755140274
 01/25  14:00:00,27.1336320116,2.23879713731,1.11519109981,0.0,3.71167865564,18.077,33.8247311798,0.0,31.51155,2.31318117976
 01/25  15:00:00,21.9348080371,2.23879713731,0.89416820123,0.0,3.71167865564,13.077,23.3204549763,0.0,21.0077,2.31275497633
 01/25  16:00:00,21.7956377472,2.23879713731,0.761797573846,0.0,3.71167865564,13.077,22.3927657253,0.0,19.50715,2.88561572529
 01/25  17:00:00,21.8215005722,2.23879713731,0.866134301438,0.0,3.71167865564,13.077,24.8204276763,0.0,22.50825,2.31217767625
 01/25  18:00:00,26.6229924685,2.23879713731,0.689522794367,0.0,3.71167865564,18.077,28.3970479146,0.0,25.50935,2.88769791461
 01/25  19:00:00,28.6112165755,2.23879713731,0.178133511246,0.0,3.71167865564,18.077,29.5478101305,0.0,25.50935,4.03846013047
 01/25  20:00:00,28.6148808738,2.23879713731,0.0233648332277,0.0,3.71167865564,18.077,29.5487413354,0.0,25.50935,4.03939133543
 01/25  21:00:00,23.5445848758,2.23879713731,0.0,0.0,3.71167865564,13.077,26.5837595099,0.0388396724,22.50825,4.03666983752
 01/25  22:00:00,23.4167973022,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0727057084,0.0272511541359,21.0077,4.03775455422
 01/25  23:00:00,23.2704011186,2.23879713731,0.0,0.0,3.71167865564,13.077,23.0686660036,1.60070646136,18.0066,3.46135954221
 01/25  24:00:00,24.403679891,2.23879713731,0.0,0.0,3.71167865564,13.077,8.2888625517,3.54919182449,3.0011,1.73857072721
 01/26  01:00:00,13.9721672884,2.23879713731,0.0,0.0,1.85583932782,5.577,11.734137426,6.99513295736,3.0011,1.73790446861
 01/26  02:00:00,9.68331243224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  03:00:00,9.71903810975,0.0,0.0,0.0,0.618613109274,5.0,3.59316847573,0.0,3.0011,0.592068475733
 01/26  04:00:00,9.74165966997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,9.90844103043,0.0,0.0,0.0,0.618613109274,5.0,3.59317438484,0.0,3.0011,0.592074384838
 01/26  06:00:00,13.9598465577,2.23879713731,0.0,0.0,1.85583932782,5.577,11.0828810073,6.56123100734,4.50165,0.02
 01/26  07:00:00,28.4381393788,2.23879713731,0.0,0.0,3.71167865564,18.077,18.1877048058,3.51754236911,13.50495,1.16521243671
 01/26  08:00:00,27.128335795,2.23879713731,0.0,0.0,3.71167865564,18.077,27.6835508176,2.06176443565,21.0077,4.61408638192
 01/26  09:00:00,20.8667172689,2.23879713731,0.0,0.0,3.71167865564,13.077,21.5112065901,2.46784117582,15.0055,4.0378654143
 01/26  10:00:00,20.9090443373,2.23879713731,0.0,0.0,3.71167865564,13.077,19.3823462194,0.915125032406,15.0055,3.46172118703
 01/26  11:00:00,25.9425956978,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8995851223,0.0,33.0121,2.88748512232
 01/26  12:00:00,27.0996858057,2.23879713731,0.0127106048151,0.0,3.71167865564,18.077,43.9764724294,0.0,40.51485,3.46162242939
 01/26  13:00:00,27.2770393997,2.23879713731,0.971846239761,0.0,3.71167865564,18.077,38.9007085104,0.0,36.0132,2.88750851043
 01/26  14:00:00,27.6335223825,2.23879713731,1.54483969286,0.0,3.71167865564,18.077,34.3981712749,0.0,31.51155,2.88662127492
 01/26  15:00:00,22.4700959278,2.23879713731,1.35915121026,0.0,3.71167865564,13.077,23.3194334654,0.0,21.0077,2.31173346544
 01/26  16:00:00,22.3544202585,2.23879713731,1.23376247017,0.0,3.71167865564,13.077,21.8196736779,0.0,19.50715,2.31252367786
 01/26  17:00:00,22.299947963,2.23879713731,1.25529438853,0.0,3.71167865564,13.077,24.8205330946,0.0,22.50825,2.31228309457
 01/26  18:00:00,27.7401337277,2.23879713731,1.6943286653,0.0,3.71167865564,18.077,28.3970245836,0.0,25.50935,2.8876745836
 01/26  19:00:00,29.8207235228,2.23879713731,1.2725563083,0.0,3.71167865564,18.077,29.5473023837,0.0,25.50935,4.0379523837
 01/26  20:00:00,29.6822593898,2.23879713731,0.982595195787,0.0,3.71167865564,18.077,30.1225191605,0.0,25.50935,4.61316916053
 01/26  21:00:00,24.2359396362,2.23879713731,0.560834976046,0.0,3.71167865564,13.077,25.9707751101,0.0,22.50825,3.46252511007
 01/26  22:00:00,23.9437590608,2.23879713731,0.361469742248,0.0,3.71167865564,13.077,25.0450118915,0.0,21.0077,4.03731189153
 01/26  23:00:00,23.5632626985,2.23879713731,0.103643583484,0.0,3.71167865564,13.077,21.4681390473,0.0,18.0066,3.46153904727
 01/26  24:00:00,24.5888079189,2.23879713731,0.0,0.0,3.71167865564,13.077,5.31218244193,0.0,3.0011,2.31108244193
 01/27  01:00:00,14.1801537539,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20119629086,0.0347210808976,3.0011,1.16537520996
 01/27  02:00:00,9.84841862246,0.0,0.0,0.0,0.618613109274,5.0,3.59319071518,0.0,3.0011,0.592090715185
 01/27  03:00:00,9.8695047313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  04:00:00,9.87616198218,0.0,0.0,0.0,0.618613109274,5.0,3.59317941496,0.0,3.0011,0.592079414963
 01/27  05:00:00,10.6542893167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  06:00:00,14.7109760501,2.23879713731,0.0,0.0,1.85583932782,5.577,5.20871809392,0.114982788799,4.50165,0.592085305118
 01/27  07:00:00,28.8875864018,2.23879713731,0.00997207119537,0.0,3.71167865564,18.077,14.6700986125,0.0,13.50495,1.16514861252
 01/27  08:00:00,27.5750231951,2.23879713731,0.269466836491,0.0,3.71167865564,18.077,25.619753532,0.0,21.0077,4.61205353202
 01/27  09:00:00,21.0434399468,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0428002104,0.0,15.0055,4.03730021043
 01/27  10:00:00,21.0513521262,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8933623106,0.0,15.0055,2.88786231062
 01/27  11:00:00,26.1594449479,2.23879713731,0.10882969397,0.0,3.71167865564,18.077,36.4728176994,0.0,33.0121,3.4607176994
 01/27  12:00:00,28.3264796804,2.23879713731,1.15677288025,0.0,3.71167865564,18.077,43.4027561048,0.0,40.51485,2.8879061048
 01/27  13:00:00,28.3300640017,2.23879713731,1.95991796998,0.0,3.71167865564,18.077,39.4742653079,0.0,36.0132,3.46106530792
 01/27  14:00:00,28.0868949215,2.23879713731,1.98247592637,0.0,3.71167865564,18.077,33.8241380423,0.0,31.51155,2.31258804227
 01/27  15:00:00,22.6775532671,2.23879713731,1.560368325,0.0,3.71167865564,13.077,23.3203232971,0.0,21.0077,2.31262329706
 01/27  16:00:00,22.3396966463,2.23879713731,1.22649805203,0.0,3.71167865564,13.077,21.8198470063,0.0,19.50715,2.31269700634
 01/27  17:00:00,22.2733721953,2.23879713731,1.19873705388,0.0,3.71167865564,13.077,24.8210202496,0.0,22.50825,2.31277024963
 01/27  18:00:00,27.8580596925,2.23879713731,1.82033567728,0.0,3.71167865564,18.077,28.9702674814,0.0,25.50935,3.46091748141
 01/27  19:00:00,29.3067436506,2.23879713731,0.790879324461,0.0,3.71167865564,18.077,29.5478072483,0.0,25.50935,4.03845724832
 01/27  20:00:00,28.394049666,2.23879713731,0.0,0.0,3.71167865564,18.077,29.6024908476,0.0535496515125,25.50935,4.03959119607
 01/27  21:00:00,23.2833442792,2.23879713731,0.0,0.0,3.71167865564,13.077,27.8233413048,1.27809659388,22.50825,4.03699471094
 01/27  22:00:00,23.1770554874,2.23879713731,0.0,0.0,3.71167865564,13.077,33.7509925946,8.70509223951,21.0077,4.03820035506
 01/27  23:00:00,23.1335119757,2.23879713731,0.0,0.0,3.71167865564,13.077,38.309081706,16.8406448287,18.0066,3.46183687725
 01/27  24:00:00,24.2850276489,2.23879713731,0.0,0.0,3.71167865564,13.077,27.8442686682,23.1041648594,3.0011,1.73900380885
 01/28  01:00:00,13.7974313014,2.23879713731,0.0,0.0,1.85583932782,5.577,35.9599959297,31.2205505597,3.0011,1.73834537002
 01/28  02:00:00,9.5262464765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.56132802648,0.0,0.0,0.0,0.618613109274,5.0,3.5931847997,0.0,3.0011,0.592084799698
 01/28  04:00:00,9.5742090927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.71763427043,0.0,0.0,0.0,0.618613109274,5.0,3.59319068288,0.0,3.0011,0.592090682881
 01/28  06:00:00,13.7545944129,2.23879713731,0.0,0.0,1.85583932782,5.577,41.4799664545,36.9583164545,4.50165,0.02
 01/28  07:00:00,28.2180256008,2.23879713731,0.0,0.0,3.71167865564,18.077,45.6257173301,30.9557137039,13.50495,1.16505362621
 01/28  08:00:00,26.9041503883,2.23879713731,0.0,0.0,3.71167865564,18.077,50.3691126553,27.6237940781,21.0077,1.73761857723
 01/28  09:00:00,20.6369972277,2.23879713731,0.0,0.0,3.71167865564,13.077,44.9847062973,28.8141251,15.0055,1.16508119737
 01/28  10:00:00,20.6461934782,2.23879713731,0.0,0.0,3.71167865564,13.077,46.8256038463,28.3575746733,15.0055,3.46252917298
 01/28  11:00:00,25.6535854338,2.23879713731,0.0,0.0,3.71167865564,18.077,60.9224018894,24.4478259569,33.0121,3.46247593241
 01/28  12:00:00,26.8216937406,2.23879713731,0.0,0.0,3.71167865564,18.077,62.956135052,18.4041084327,40.51485,4.03717661932
 01/28  13:00:00,25.9420988019,2.23879713731,0.0,0.0,3.71167865564,18.077,47.1931474688,7.71658675391,36.0132,3.46336071493
 01/28  14:00:00,25.7709316925,2.23879713731,0.0,0.0,3.71167865564,18.077,37.3801690686,2.40648180159,31.51155,3.46213726698
 01/28  15:00:00,20.7848077935,2.23879713731,0.0,0.0,3.71167865564,13.077,27.0055306468,3.11060438474,21.0077,2.88722626203
 01/28  16:00:00,20.7830106964,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8597038274,2.46518708081,19.50715,2.8873667466
 01/28  17:00:00,20.6965591304,2.23879713731,0.0,0.0,3.71167865564,13.077,28.2109240827,2.81600297099,22.50825,2.88667111176
 01/28  18:00:00,25.6728935248,2.23879713731,0.0,0.0,3.71167865564,18.077,32.922809499,4.52586018335,25.50935,2.88759931569
 01/28  19:00:00,28.189656877,2.23879713731,0.0,0.0,3.71167865564,18.077,35.6992021183,6.15154026705,25.50935,4.03831185121
 01/28  20:00:00,28.3144178716,2.23879713731,0.0,0.0,3.71167865564,18.077,41.287239148,11.7396619415,25.50935,4.03822720654
 01/28  21:00:00,23.2857170906,2.23879713731,0.0,0.0,3.71167865564,13.077,42.1702781877,15.6252678538,22.50825,4.03676033385
 01/28  22:00:00,23.2158262271,2.23879713731,0.0,0.0,3.71167865564,13.077,41.259610228,16.2142953149,21.0077,4.0376149131
 01/28  23:00:00,23.0897873245,2.23879713731,0.0,0.0,3.71167865564,13.077,42.7544787885,21.8607518445,18.0066,2.88712694402
 01/28  24:00:00,24.2637428989,2.23879713731,0.0,0.0,3.71167865564,13.077,33.7083533065,28.3945425497,3.0011,2.31271075682
 01/29  01:00:00,13.7852697035,2.23879713731,0.0,0.0,1.85583932782,5.577,42.1150210458,37.3752127431,3.0011,1.73870830273
 01/29  02:00:00,9.4910005862,0.0,0.0,0.0,0.618613109274,5.0,3.59319496691,0.0,3.0011,0.592094966906
 01/29  03:00:00,9.51953017566,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  04:00:00,9.53211510095,0.0,0.0,0.0,0.618613109274,5.0,3.59314914252,0.0,3.0011,0.59204914252
 01/29  05:00:00,9.6827126369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  06:00:00,13.7391890254,2.23879713731,0.0,0.0,1.85583932782,5.577,47.833056678,42.7393515973,4.50165,0.592055080619
 01/29  07:00:00,28.2077922861,2.23879713731,0.0,0.0,3.71167865564,18.077,54.9154246637,40.2453885114,13.50495,1.16508615229
 01/29  08:00:00,26.2645884512,2.23879713731,0.0,0.0,3.71167865564,18.077,56.2181280051,34.0452426766,21.0077,1.16518532858
 01/29  09:00:00,20.6486707963,2.23879713731,0.0,0.0,3.71167865564,13.077,44.1081307134,27.9374157241,15.0055,1.16521498938
 01/29  10:00:00,20.6798122786,2.23879713731,0.0,0.0,3.71167865564,13.077,38.2738023515,21.5304932419,15.0055,1.73780910961
 01/29  11:00:00,25.6924237217,2.23879713731,0.0,0.0,3.71167865564,18.077,51.7080092945,15.2324855089,33.0121,3.46342378555
 01/29  12:00:00,26.8411571775,2.23879713731,0.0,0.0,3.71167865564,18.077,52.8908276246,8.91271209429,40.51485,3.46326553028
 01/29  13:00:00,25.9568950609,2.23879713731,0.0,0.0,3.71167865564,18.077,42.9835695375,3.5094064221,36.0132,3.46096311541
 01/29  14:00:00,25.7775914414,2.23879713731,0.0,0.0,3.71167865564,18.077,36.0431666726,1.6443974304,31.51155,2.88721924219
 01/29  15:00:00,20.7983279725,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8986370115,1.57846951013,21.0077,2.31246750135
 01/29  16:00:00,20.7972902351,2.23879713731,0.0,0.0,3.71167865564,13.077,22.507316852,0.687821334895,19.50715,2.31234551714
 01/29  17:00:00,20.7362350749,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8207127169,0.0,22.50825,2.31246271685
 01/29  18:00:00,25.7351430577,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9475905462,0.550589898695,25.50935,2.88765064751
 01/29  19:00:00,28.2447427069,2.23879713731,0.0,0.0,3.71167865564,18.077,30.8128256345,1.26646114988,25.50935,4.03701448457
 01/29  20:00:00,28.3725807285,2.23879713731,0.0,0.0,3.71167865564,18.077,31.7976050371,2.82524519911,25.50935,3.46300983802
 01/29  21:00:00,23.3183339194,2.23879713731,0.0,0.0,3.71167865564,13.077,34.8657599819,9.47018709141,22.50825,2.88732289053
 01/29  22:00:00,23.2284929963,2.23879713731,0.0,0.0,3.71167865564,13.077,40.2277916806,15.1833251611,21.0077,4.03676651947
 01/29  23:00:00,23.1003957091,2.23879713731,0.0,0.0,3.71167865564,13.077,42.661162797,21.7672234135,18.0066,2.88733938354
 01/29  24:00:00,24.2719403337,2.23879713731,0.0,0.0,3.71167865564,13.077,33.0680929366,28.3286948741,3.0011,1.73829806246
 01/30  01:00:00,13.7891323339,2.23879713731,0.0,0.0,1.85583932782,5.577,42.0827903221,37.3434434888,3.0011,1.7382468333
 01/30  02:00:00,9.49475854581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.52462288972,0.0,0.0,0.0,0.618613109274,5.0,3.59314958611,0.0,3.0011,0.592049586111
 01/30  04:00:00,9.5381854318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.68850123866,0.0,0.0,0.0,0.618613109274,5.0,3.59315552529,0.0,3.0011,0.592055525285
 01/30  06:00:00,13.7432562626,2.23879713731,0.0,0.0,1.85583932782,5.577,47.9213724456,43.3997224456,4.50165,0.02
 01/30  07:00:00,28.2142654519,2.23879713731,0.0,0.0,3.71167865564,18.077,51.3694221401,36.6995949421,13.50495,1.16487719792
 01/30  08:00:00,26.2731645754,2.23879713731,0.0,0.0,3.71167865564,18.077,58.0376268064,32.4168612475,21.0077,4.61306555888
 01/30  09:00:00,20.6628218593,2.23879713731,0.0,0.0,3.71167865564,13.077,44.7464462642,25.7025279359,15.0055,4.03841832831
 01/30  10:00:00,20.7276148915,2.23879713731,0.0,0.0,3.71167865564,13.077,30.6901572314,12.2222644784,15.0055,3.46239275303
 01/30  11:00:00,25.7653118204,2.23879713731,0.0,0.0,3.71167865564,18.077,39.6119681999,3.71213394948,33.0121,2.88773425043
 01/30  12:00:00,26.9249778684,2.23879713731,0.0,0.0,3.71167865564,18.077,43.9771236548,0.0,40.51485,3.46227365477
 01/30  13:00:00,26.1265030463,2.23879713731,0.0169262117708,0.0,3.71167865564,18.077,38.9002973101,0.0,36.0132,2.88709731007
 01/30  14:00:00,26.070835407,2.23879713731,0.146123946736,0.0,3.71167865564,18.077,34.3980730461,0.0,31.51155,2.88652304612
 01/30  15:00:00,20.9592397029,2.23879713731,0.0144583247187,0.0,3.71167865564,13.077,23.3195451287,0.0,21.0077,2.31184512871
 01/30  16:00:00,20.9361906914,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8198257975,0.0,19.50715,2.31267579749
 01/30  17:00:00,20.853724579,2.23879713731,0.0,0.0,3.71167865564,13.077,24.820850634,0.0,22.50825,2.31260063404
 01/30  18:00:00,25.8451457925,2.23879713731,0.00203229620722,0.0,3.71167865564,18.077,28.3968702247,0.0,25.50935,2.88752022474
 01/30  19:00:00,28.3216407644,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5476811664,0.0,25.50935,4.03833116639
 01/30  20:00:00,28.4265518056,2.23879713731,0.0,0.0,3.71167865564,18.077,30.1226417034,0.0,25.50935,4.61329170336
 01/30  21:00:00,23.3630193021,2.23879713731,0.0,0.0,3.71167865564,13.077,29.6171012534,3.64562480819,22.50825,3.46322644518
 01/30  22:00:00,23.2766985119,2.23879713731,0.0,0.0,3.71167865564,13.077,30.0927819177,5.04746380958,21.0077,4.03761810813
 01/30  23:00:00,23.1694601455,2.23879713731,0.0,0.0,3.71167865564,13.077,27.2570869909,5.78866037379,18.0066,3.46182661709
 01/30  24:00:00,24.3036898808,2.23879713731,0.0,0.0,3.71167865564,13.077,14.0556476418,9.31574443397,3.0011,1.73880320779
 01/31  01:00:00,13.8502672489,2.23879713731,0.0,0.0,1.85583932782,5.577,24.3846314253,19.6451831121,3.0011,1.73834831312
 01/31  02:00:00,9.55531553378,0.0,0.0,0.0,0.618613109274,5.0,3.59319135033,0.0,3.0011,0.592091350332
 01/31  03:00:00,9.57863654244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.58275714983,0.0,0.0,0.0,0.618613109274,5.0,3.59317141438,0.0,3.0011,0.592071414382
 01/31  05:00:00,10.2458578842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.2842886577,2.23879713731,0.0,0.0,1.85583932782,5.577,38.5483263991,34.0266763991,4.50165,0.02
 01/31  07:00:00,28.4602758296,2.23879713731,0.0,0.0,3.71167865564,18.077,45.373832772,30.1314102866,13.50495,1.7374724854
 01/31  08:00:00,26.3017122471,2.23879713731,0.0,0.0,3.71167865564,18.077,48.1005140792,23.0540999199,21.0077,4.03871415929
 01/31  09:00:00,20.7052710507,2.23879713731,0.0,0.0,3.71167865564,13.077,33.9295877213,14.8857525275,15.0055,4.03833519386
 01/31  10:00:00,20.7577938137,2.23879713731,0.0,0.0,3.71167865564,13.077,24.376808962,5.90890229459,15.0055,3.46240666744
 01/31  11:00:00,25.8206002808,2.23879713731,0.0,0.0,3.71167865564,18.077,36.5618383878,0.661982744842,33.0121,2.88775564299
 01/31  12:00:00,27.0084269173,2.23879713731,0.00371649570235,0.0,3.71167865564,18.077,43.9772045349,0.0,40.51485,3.46235453491
 01/31  13:00:00,26.857636755,2.23879713731,0.643189542125,0.0,3.71167865564,18.077,38.9008158361,0.0,36.0132,2.8876158361
 01/31  14:00:00,27.0143397574,2.23879713731,1.01177599103,0.0,3.71167865564,18.077,34.3973350149,0.0,31.51155,2.88578501494
 01/31  15:00:00,21.6717339707,2.23879713731,0.653405969079,0.0,3.71167865564,13.077,23.3196976412,0.0,21.0077,2.31199764115
 01/31  16:00:00,21.5874064611,2.23879713731,0.576964988508,0.0,3.71167865564,13.077,21.8192207948,0.0,19.50715,2.31207079482
 01/31  17:00:00,21.2966759077,2.23879713731,0.37923431315,0.0,3.71167865564,13.077,24.8206691328,0.0,22.50825,2.31241913279
 01/31  18:00:00,26.2709966289,2.23879713731,0.373120404388,0.0,3.71167865564,18.077,28.3970379501,0.0,25.50935,2.88768795012
 01/31  19:00:00,28.3784399507,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5694157823,0.0215798222443,25.50935,4.03848596005
 01/31  20:00:00,28.3379271108,2.23879713731,0.0,0.0,3.71167865564,18.077,30.1232817045,0.0,25.50935,4.61393170446
 01/31  21:00:00,23.3134992329,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9897545521,0.0188966366571,22.50825,3.4626079154
 01/31  22:00:00,23.2344380956,2.23879713731,0.0,0.0,3.71167865564,13.077,26.6826745091,1.63740258503,21.0077,4.0375719241
 01/31  23:00:00,23.1894693755,2.23879713731,0.0,0.0,3.71167865564,13.077,27.0591662237,5.5909711491,18.0066,3.46159507464
 01/31  24:00:00,24.3107386052,2.23879713731,0.0,0.0,3.71167865564,13.077,16.0472552376,10.7344621335,3.0011,2.31169310401
 02/01  01:00:00,13.8447093895,2.23879713731,0.0,0.0,1.85583932782,5.577,26.5245160517,21.7854079557,3.0011,1.73800809597
 02/01  02:00:00,9.54576818515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.55977717168,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.55397670728,0.0,0.0,0.0,0.618613109274,5.0,3.59317592118,0.0,3.0011,0.59207592118
 02/01  05:00:00,9.69906354218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.7468123771,2.23879713731,0.0,0.0,1.85583932782,5.577,45.5777377736,40.4840059416,4.50165,0.592081831967
 02/01  07:00:00,28.2170415155,2.23879713731,0.0,0.0,3.71167865564,18.077,50.0993003706,35.4291050928,13.50495,1.16524527777
 02/01  08:00:00,26.2784039169,2.23879713731,0.0,0.0,3.71167865564,18.077,58.1297987217,32.509654814,21.0077,4.61244390774
 02/01  09:00:00,20.6468742741,2.23879713731,0.0,0.0,3.71167865564,13.077,53.6558643051,34.6127657355,15.0055,4.03759856961
 02/01  10:00:00,20.6600628851,2.23879713731,0.0,0.0,3.71167865564,13.077,53.8222308066,35.3547586423,15.0055,3.46197216423
 02/01  11:00:00,25.6581711204,2.23879713731,0.0,0.0,3.71167865564,18.077,68.9148711213,33.015157805,33.0121,2.88761331622
 02/01  12:00:00,26.8167270973,2.23879713731,0.0,0.0,3.71167865564,18.077,73.9986332941,30.0221277777,40.51485,3.46165551646
 02/01  13:00:00,25.8872408962,2.23879713731,0.0,0.0,3.71167865564,18.077,66.105766377,27.2050813371,36.0132,2.88748503988
 02/01  14:00:00,25.686981602,2.23879713731,0.0,0.0,3.71167865564,18.077,60.5972126972,26.772946491,31.51155,2.31271620623
 02/01  15:00:00,20.6836211775,2.23879713731,0.0,0.0,3.71167865564,13.077,51.6730256954,28.3525841239,21.0077,2.31274157153
 02/01  16:00:00,20.6648172549,2.23879713731,0.0,0.0,3.71167865564,13.077,51.3617140865,29.4089733191,19.50715,2.4455907674
 02/01  17:00:00,20.5816753622,2.23879713731,0.0,0.0,3.71167865564,13.077,55.5171758918,30.2565250048,22.50825,2.75240088699
 02/01  18:00:00,25.5915069251,2.23879713731,0.0,0.0,3.71167865564,18.077,57.1994992958,28.8024183907,25.50935,2.88773090507
 02/01  19:00:00,28.1258772831,2.23879713731,0.0,0.0,3.71167865564,18.077,59.2043032664,29.6569388789,25.50935,4.03801438753
 02/01  20:00:00,28.2677635247,2.23879713731,0.0,0.0,3.71167865564,18.077,59.8780041653,30.3302461364,25.50935,4.0384080289
 02/01  21:00:00,23.251094193,2.23879713731,0.0,0.0,3.71167865564,13.077,57.9658192399,31.4211174436,22.50825,4.03645179627
 02/01  22:00:00,23.1812550152,2.23879713731,0.0,0.0,3.71167865564,13.077,56.95476177,31.909684468,21.0077,4.03737730196
 02/01  23:00:00,23.07431658,2.23879713731,0.0,0.0,3.71167865564,13.077,54.8611797245,33.3930935604,18.0066,3.46148616415
 02/01  24:00:00,24.2722766914,2.23879713731,0.0,0.0,3.71167865564,13.077,40.7498828084,36.0102807737,3.0011,1.73850203478
 02/02  01:00:00,13.791394134,2.23879713731,0.0,0.0,1.85583932782,5.577,46.2099058672,41.4709256236,3.0011,1.73788024361
 02/02  02:00:00,9.49503053402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.52267182828,0.0,0.0,0.0,0.618613109274,5.0,3.59314490747,0.0,3.0011,0.592044907467
 02/02  04:00:00,9.53702923313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  05:00:00,9.68885289647,0.0,0.0,0.0,0.618613109274,5.0,3.5931508541,0.0,3.0011,0.5920508541
 02/02  06:00:00,13.7516296923,2.23879713731,0.0,0.0,1.85583932782,5.577,48.4488947881,43.9272447881,4.50165,0.02
 02/02  07:00:00,28.2223354633,2.23879713731,0.0,0.0,3.71167865564,18.077,51.318119924,36.6480940594,13.50495,1.16507586463
 02/02  08:00:00,26.2813589971,2.23879713731,0.0,0.0,3.71167865564,18.077,58.1335998947,32.5120447565,21.0077,4.61385513823
 02/02  09:00:00,20.6474284623,2.23879713731,0.0,0.0,3.71167865564,13.077,53.7700053195,34.7272261306,15.0055,4.03727918897
 02/02  10:00:00,20.6547134576,2.23879713731,0.0,0.0,3.71167865564,13.077,54.6988875651,36.2318995704,15.0055,3.46148799475
 02/02  11:00:00,25.6513822692,2.23879713731,0.0,0.0,3.71167865564,18.077,68.4812268531,32.5818341559,33.0121,2.88729269722
 02/02  12:00:00,26.8113657363,2.23879713731,0.0,0.0,3.71167865564,18.077,71.972082546,27.9955797466,40.51485,3.46165279943
 02/02  13:00:00,25.8827454669,2.23879713731,0.0,0.0,3.71167865564,18.077,63.6866946077,24.787007332,36.0132,2.88648727568
 02/02  14:00:00,25.6855226621,2.23879713731,0.0,0.0,3.71167865564,18.077,58.6989654533,24.3011016589,31.51155,2.88631379437
 02/02  15:00:00,20.6862472219,2.23879713731,0.0,0.0,3.71167865564,13.077,49.2187162542,25.8992423549,21.0077,2.31177389929
 02/02  16:00:00,20.6622592167,2.23879713731,0.0,0.0,3.71167865564,13.077,50.8677140089,29.0489594165,19.50715,2.31160459241
 02/02  17:00:00,20.5759644119,2.23879713731,0.0,0.0,3.71167865564,13.077,54.8044720082,29.983834229,22.50825,2.31238777917
 02/02  18:00:00,25.5810783434,2.23879713731,0.0,0.0,3.71167865564,18.077,56.152778091,27.7563917757,25.50935,2.88703631526
 02/02  19:00:00,28.1130200205,2.23879713731,0.0,0.0,3.71167865564,18.077,57.4098877864,27.8630865062,25.50935,4.03745128029
 02/02  20:00:00,28.2555955587,2.23879713731,0.0,0.0,3.71167865564,18.077,58.8650498573,28.7429516433,25.50935,4.61274821397
 02/02  21:00:00,23.2386440061,2.23879713731,0.0,0.0,3.71167865564,13.077,56.2179122744,30.2473559092,22.50825,3.46230636518
 02/02  22:00:00,23.1705552951,2.23879713731,0.0,0.0,3.71167865564,13.077,57.4836906887,32.4383439997,21.0077,4.037646689
 02/02  23:00:00,23.0668268397,2.23879713731,0.0,0.0,3.71167865564,13.077,55.7544605259,34.2867668746,18.0066,3.46109365131
 02/02  24:00:00,24.265477647,2.23879713731,0.0,0.0,3.71167865564,13.077,41.1026441801,36.3633614763,3.0011,1.73818270381
 02/03  01:00:00,13.7842015244,2.23879713731,0.0,0.0,1.85583932782,5.577,47.4434135679,42.7042779133,3.0011,1.73803565458
 02/03  02:00:00,9.48540158404,0.0,0.0,0.0,0.618613109274,5.0,3.59317575385,0.0,3.0011,0.59207575385
 02/03  03:00:00,9.51297292076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.52744898231,0.0,0.0,0.0,0.618613109274,5.0,3.59315579535,0.0,3.0011,0.592055795347
 02/03  05:00:00,10.1952862156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.2543204874,2.23879713731,0.0,0.0,1.85583932782,5.577,51.8254281228,46.7317163999,4.50165,0.592061722837
 02/03  07:00:00,28.4424186224,2.23879713731,0.0,0.0,3.71167865564,18.077,55.1930653815,40.5231259149,13.50495,1.16498946653
 02/03  08:00:00,26.272951772,2.23879713731,0.0,0.0,3.71167865564,18.077,60.9154705476,35.8693413506,21.0077,4.03842919702
 02/03  09:00:00,20.6410411686,2.23879713731,0.0,0.0,3.71167865564,13.077,55.4678357362,36.4246428929,15.0055,4.03769284335
 02/03  10:00:00,20.6521831105,2.23879713731,0.0,0.0,3.71167865564,13.077,54.1744721937,35.7065727974,15.0055,3.46239939629
 02/03  11:00:00,25.6482914796,2.23879713731,0.0,0.0,3.71167865564,18.077,66.1436138589,30.2442365452,33.0121,2.88727731371
 02/03  12:00:00,26.8079987918,2.23879713731,0.0,0.0,3.71167865564,18.077,69.7058638498,25.7291766027,40.51485,3.46183724712
 02/03  13:00:00,25.8820229148,2.23879713731,0.0,0.0,3.71167865564,18.077,61.1699334819,22.2699022155,36.0132,2.88683126638
 02/03  14:00:00,25.6818266516,2.23879713731,0.0,0.0,3.71167865564,18.077,57.4347756163,23.0372168554,31.51155,2.88600876089
