Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  10:00:00,22.0175011124,2.23879713731,0.992754964632,0.0,3.71167865564,13.077,16.1706337826,0.0,15.0055,1.16513378256
 02/20  11:00:00,28.708304731,2.23879713731,2.58332293967,0.0,3.71167865564,18.077,36.4754086643,0.0,33.0121,3.46330866426
 02/20  12:00:00,32.5734457113,2.23879713731,5.29488402467,0.0,3.71167865564,18.077,43.9781360564,0.0,40.51485,3.46328605642
 02/20  13:00:00,34.1066639564,2.23879713731,7.56422294316,0.0,3.71167865564,18.077,39.4741458048,0.0,36.0132,3.46094580481
 02/20  14:00:00,34.4542904967,2.23879713731,8.23388601008,0.0,3.71167865564,18.077,34.3990653238,0.0,31.51155,2.8875153238
 02/20  15:00:00,29.8086374656,2.23879713731,8.56486951183,0.0,3.71167865564,13.077,23.3198399403,0.0,21.0077,2.31213994035
 02/20  16:00:00,30.3731681535,2.23879713731,9.13043832183,0.0,3.71167865564,13.077,21.8189452834,0.0,19.50715,2.31179528338
 02/20  17:00:00,29.7215018142,2.23879713731,8.56821944095,0.0,3.71167865564,13.077,24.8208685566,0.0,22.50825,2.31261855658
 02/20  18:00:00,33.7349558454,2.23879713731,7.60161329362,0.0,3.71167865564,18.077,28.3969539079,0.0,25.50935,2.88760390789
 02/20  19:00:00,32.9731377897,2.23879713731,4.99509509152,0.0,3.71167865564,18.077,28.9725856854,0.0,25.50935,3.46323568537
 02/20  20:00:00,30.9470169704,2.23879713731,2.21599513894,0.0,3.71167865564,18.077,29.5462246003,0.0,25.50935,4.03687460033
 02/20  21:00:00,24.687436225,2.23879713731,1.02291788818,0.0,3.71167865564,13.077,25.395743209,0.0,22.50825,2.88749320904
 02/20  22:00:00,23.8382944342,2.23879713731,0.305213694259,0.0,3.71167865564,13.077,24.4708467286,0.0,21.0077,3.46314672865
 02/20  23:00:00,23.3752061194,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8936120662,0.0,18.0066,2.88701206622
 02/20  24:00:00,24.4769171584,2.23879713731,0.0,0.0,3.71167865564,13.077,4.85760357503,0.118409020604,3.0011,1.73809455443
 02/21  01:00:00,14.0064757641,2.23879713731,0.0,0.0,1.85583932782,5.577,8.55143077922,3.81196355832,3.0011,1.73836722089
 02/21  02:00:00,9.69289306161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.71502332473,0.0,0.0,0.0,0.618613109274,5.0,3.59317430418,0.0,3.0011,0.592074304175
 02/21  04:00:00,9.72331186919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.4211478103,0.0,0.0,0.0,0.618613109274,5.0,3.59318022294,0.0,3.0011,0.592080222936
 02/21  06:00:00,14.4582097521,2.23879713731,0.0,0.0,1.85583932782,5.577,11.4376161636,6.91596616362,4.50165,0.02
 02/21  07:00:00,28.6007135345,2.23879713731,0.0,0.0,3.71167865564,18.077,20.1848289412,5.5148471691,13.50495,1.16503177215
 02/21  08:00:00,25.8151543259,2.23879713731,0.0,0.0,3.71167865564,18.077,27.3144469396,1.69357027597,21.0077,4.61317666364
 02/21  09:00:00,20.9719097628,2.23879713731,0.0455676601955,0.0,3.71167865564,13.077,19.0435559628,0.0,15.0055,4.03805596275
 02/21  10:00:00,22.1550176104,2.23879713731,1.08048038734,0.0,3.71167865564,13.077,17.8935647938,0.0,15.0055,2.88806479378
 02/21  11:00:00,30.4736201347,2.23879713731,4.29688545857,0.0,3.71167865564,18.077,36.4731981268,0.0,33.0121,3.46109812685
 02/21  12:00:00,35.0805517259,2.23879713731,7.76063064022,0.0,3.71167865564,18.077,43.4033651028,0.0,40.51485,2.88851510277
 02/21  13:00:00,36.7687329274,2.23879713731,10.1848158956,0.0,3.71167865564,18.077,38.9006686529,0.0,36.0132,2.88746865292
 02/21  14:00:00,37.9205582221,2.23879713731,11.6674354908,0.0,3.71167865564,18.077,34.3981796713,0.0,31.51155,2.88662967135
 02/21  15:00:00,32.7773521641,2.23879713731,11.5190486246,0.0,3.71167865564,13.077,23.320058022,0.0,21.0077,2.31235802196
 02/21  16:00:00,31.8083051362,2.23879713731,10.5644332346,0.0,3.71167865564,13.077,21.8197019108,0.0,19.50715,2.3125519108
 02/21  17:00:00,31.2226428849,2.23879713731,10.0604665377,0.0,3.71167865564,13.077,24.8206847035,0.0,22.50825,2.31243470352
 02/21  18:00:00,34.6859542293,2.23879713731,8.53974699829,0.0,3.71167865564,18.077,28.3968701757,0.0,25.50935,2.88752017571
 02/21  19:00:00,33.8982633402,2.23879713731,5.90162165678,0.0,3.71167865564,18.077,29.5475346941,0.0,25.50935,4.0381846941
 02/21  20:00:00,32.8312679721,2.23879713731,4.23661503125,0.0,3.71167865564,18.077,29.5486721802,0.0,25.50935,4.03932218024
 02/21  21:00:00,26.2117991163,2.23879713731,2.64543629175,0.0,3.71167865564,13.077,26.5448750332,0.0,22.50825,4.03662503325
 02/21  22:00:00,25.2663256804,2.23879713731,1.76662027349,0.0,3.71167865564,13.077,25.0453006865,0.0,21.0077,4.03760068649
 02/21  23:00:00,24.426094795,2.23879713731,0.951175960795,0.0,3.71167865564,13.077,20.894515416,0.0,18.0066,2.88791541597
 02/21  24:00:00,25.1551187599,2.23879713731,0.536315718715,0.0,3.71167865564,13.077,5.31263319639,0.0,3.0011,2.31153319639
 02/22  01:00:00,14.2113216426,2.23879713731,0.0,0.0,1.85583932782,5.577,4.73912010209,0.0,3.0011,1.73802010209
 02/22  02:00:00,9.8163573995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.81370072793,0.0,0.0,0.0,0.618613109274,5.0,3.59316638529,0.0,3.0011,0.592066385287
 02/22  04:00:00,9.80795353755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  05:00:00,9.94376087119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.9566477559,2.23879713731,0.0,0.0,1.85583932782,5.577,9.89615882532,4.80242361481,4.50165,0.592085210514
 02/22  07:00:00,28.4225962554,2.23879713731,0.0,0.0,3.71167865564,18.077,16.7922231355,2.12223573185,13.50495,1.16503740362
 02/22  08:00:00,25.8603301559,2.23879713731,0.0,0.0,3.71167865564,18.077,25.6202575737,0.0,21.0077,4.61255757374
 02/22  09:00:00,21.1144762116,2.23879713731,0.15137270299,0.0,3.71167865564,13.077,18.792356325,0.0,15.0055,3.78685632505
 02/22  10:00:00,22.1748660083,2.23879713731,1.08161060199,0.0,3.71167865564,13.077,18.1450202093,0.0,15.0055,3.13952020926
 02/22  11:00:00,27.9490779388,2.23879713731,1.82487496093,0.0,3.71167865564,18.077,35.8996714415,0.0,33.0121,2.88757144154
 02/22  12:00:00,30.6210382873,2.23879713731,3.36815894284,0.0,3.71167865564,18.077,43.9769560216,0.0,40.51485,3.46210602162
 02/22  13:00:00,32.5084398088,2.23879713731,5.99515305278,0.0,3.71167865564,18.077,38.9008233282,0.0,36.0132,2.88762332823
 02/22  14:00:00,33.7335424313,2.23879713731,7.49800576045,0.0,3.71167865564,18.077,34.3975304593,0.0,31.51155,2.88598045928
 02/22  15:00:00,28.3779979874,2.23879713731,7.1242587117,0.0,3.71167865564,13.077,23.319865696,0.0,21.0077,2.31216569596
 02/22  16:00:00,28.5701290488,2.23879713731,7.30890729434,0.0,3.71167865564,13.077,21.8195804114,0.0,19.50715,2.31243041144
 02/22  17:00:00,28.8519343254,2.23879713731,7.63657987016,0.0,3.71167865564,13.077,24.8207314785,0.0,22.50825,2.31248147852
 02/22  18:00:00,33.7980983837,2.23879713731,7.62650723871,0.0,3.71167865564,18.077,28.3967947144,0.0,25.50935,2.8874447144
 02/22  19:00:00,33.4693413428,2.23879713731,5.45283529954,0.0,3.71167865564,18.077,29.5477106378,0.0,25.50935,4.03836063777
 02/22  20:00:00,33.0168000075,2.23879713731,4.19730526054,0.0,3.71167865564,18.077,29.548464596,0.0,25.50935,4.03911459595
 02/22  21:00:00,26.2806156263,2.23879713731,2.50213326209,0.0,3.71167865564,13.077,26.5449927333,0.0,22.50825,4.0367427333
 02/22  22:00:00,25.2180408914,2.23879713731,1.57170479506,0.0,3.71167865564,13.077,24.4712300149,0.0,21.0077,3.46353001494
 02/22  23:00:00,24.3945944095,2.23879713731,0.899873423166,0.0,3.71167865564,13.077,21.4683541225,0.0,18.0066,3.46175412249
 02/22  24:00:00,24.7370463813,2.23879713731,0.123659255952,0.0,3.71167865564,13.077,5.31276764801,0.0,3.0011,2.31166764801
 02/23  01:00:00,14.1835428124,2.23879713731,0.0,0.0,1.85583932782,5.577,4.22348637629,0.0568965704274,3.0011,1.16548980587
 02/23  02:00:00,9.83316369611,0.0,0.0,0.0,0.618613109274,5.0,3.59319378725,0.0,3.0011,0.592093787252
 02/23  03:00:00,9.86151904885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.86827879011,0.0,0.0,0.0,0.618613109274,5.0,3.59315538276,0.0,3.0011,0.592055382763
 02/23  05:00:00,10.0308120966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,14.0911563728,2.23879713731,0.0,0.0,1.85583932782,5.577,5.1863286398,0.0926173288814,4.50165,0.592061310922
 02/23  07:00:00,28.5843923534,2.23879713731,0.00895611123355,0.0,3.71167865564,18.077,14.670010577,0.0,13.50495,1.16506057696
 02/23  08:00:00,26.0281213257,2.23879713731,0.0154320885769,0.0,3.71167865564,18.077,25.0459316052,0.0,21.0077,4.03823160521
 02/23  09:00:00,21.0206618277,2.23879713731,0.0,0.0,3.71167865564,13.077,19.042885496,0.0,15.0055,4.03738549604
 02/23  10:00:00,21.3598400978,2.23879713731,0.301405214332,0.0,3.71167865564,13.077,18.467249937,0.0,15.0055,3.46174993703
 02/23  11:00:00,27.6977976205,2.23879713731,1.59208621957,0.0,3.71167865564,18.077,35.8996057792,0.0,33.0121,2.88750577916
 02/23  12:00:00,30.7437149585,2.23879713731,3.48852898938,0.0,3.71167865564,18.077,43.9768035499,0.0,40.51485,3.46195354988
 02/23  13:00:00,32.358208756,2.23879713731,5.85811906733,0.0,3.71167865564,18.077,38.9005641066,0.0,36.0132,2.88736410661
 02/23  14:00:00,33.6634129175,2.23879713731,7.42948072832,0.0,3.71167865564,18.077,34.397976824,0.0,31.51155,2.88642682403
 02/23  15:00:00,28.5655322448,2.23879713731,7.3091710917,0.0,3.71167865564,13.077,22.7470352401,0.0,21.0077,1.73933524015
 02/23  16:00:00,28.9141170404,2.23879713731,7.64698421859,0.0,3.71167865564,13.077,21.8198553158,0.0,19.50715,2.31270531584
 02/23  17:00:00,30.23738165,2.23879713731,9.02035220735,0.0,3.71167865564,13.077,24.8208961758,0.0,22.50825,2.31264617578
 02/23  18:00:00,34.6803365566,2.23879713731,8.53905350815,0.0,3.71167865564,18.077,28.9704290545,0.0,25.50935,3.46107905453
 02/23  19:00:00,34.2369859183,2.23879713731,6.23662090668,0.0,3.71167865564,18.077,28.9735176456,0.0,25.50935,3.46416764557
 02/23  20:00:00,33.4639690457,2.23879713731,4.66618174635,0.0,3.71167865564,18.077,30.1226697193,0.0,25.50935,4.6133197193
 02/23  21:00:00,26.8617738091,2.23879713731,3.11200596112,0.0,3.71167865564,13.077,25.9711389487,0.0,22.50825,3.46288894874
 02/23  22:00:00,25.4115051139,2.23879713731,1.79536315647,0.0,3.71167865564,13.077,25.0454007633,0.0,21.0077,4.0377007633
 02/23  23:00:00,24.4096409738,2.23879713731,0.966235988111,0.0,3.71167865564,13.077,21.4680935782,0.0,18.0066,3.46149357816
 02/23  24:00:00,24.8586722503,2.23879713731,0.301631107764,0.0,3.71167865564,13.077,4.73977839118,0.0,3.0011,1.73867839118
 02/24  01:00:00,14.1169902881,2.23879713731,0.0,0.0,1.85583932782,5.577,4.80035866929,0.0609894923173,3.0011,1.73826917698
 02/24  02:00:00,9.75762215798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.77063851768,0.0,0.0,0.0,0.618613109274,5.0,3.59318216496,0.0,3.0011,0.592082164962
 02/24  04:00:00,9.77438059133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  05:00:00,10.5134784991,0.0,0.0,0.0,0.618613109274,5.0,3.59318807243,0.0,3.0011,0.592088072431
 02/24  06:00:00,14.5239293484,2.23879713731,0.0,0.0,1.85583932782,5.577,8.21421654144,3.69256654144,4.50165,0.02
 02/24  07:00:00,28.6726743102,2.23879713731,0.0,0.0,3.71167865564,18.077,15.6671531655,0.996996691606,13.50495,1.16520647393
 02/24  08:00:00,25.8598948045,2.23879713731,0.00505167073107,0.0,3.71167865564,18.077,25.6208835048,0.0,21.0077,4.61318350484
 02/24  09:00:00,20.883011171,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0432390544,0.0,15.0055,4.03773905438
 02/24  10:00:00,20.9388783018,2.23879713731,0.00158236913998,0.0,3.71167865564,13.077,18.4674393294,0.0,15.0055,3.46193932945
 02/24  11:00:00,26.5248215324,2.23879713731,0.542003083168,0.0,3.71167865564,18.077,35.8997280136,0.0,33.0121,2.88762801365
 02/24  12:00:00,28.7058817688,2.23879713731,1.5600178102,0.0,3.71167865564,18.077,43.4031659851,0.0,40.51485,2.88831598509
 02/24  13:00:00,28.9168556641,2.23879713731,2.52679367327,0.0,3.71167865564,18.077,39.4731900365,0.0,36.0132,3.45999003653
 02/24  14:00:00,29.4813073435,2.23879713731,3.33342703351,0.0,3.71167865564,18.077,33.8238462966,0.0,31.51155,2.31229629659
 02/24  15:00:00,23.6307097932,2.23879713731,2.47914932164,0.0,3.71167865564,13.077,23.3196215668,0.0,21.0077,2.31192156683
 02/24  16:00:00,23.1178023192,2.23879713731,1.97154512947,0.0,3.71167865564,13.077,21.8192371717,0.0,19.50715,2.31208717165
 02/24  17:00:00,22.6746805565,2.23879713731,1.60621244574,0.0,3.71167865564,13.077,24.8208768192,0.0,22.50825,2.3126268192
 02/24  18:00:00,28.1972613625,2.23879713731,2.13747494003,0.0,3.71167865564,18.077,28.3965376252,0.0,25.50935,2.88718762522
 02/24  19:00:00,30.3545571705,2.23879713731,2.39191621991,0.0,3.71167865564,18.077,29.546974731,0.0,25.50935,4.03762473103
 02/24  20:00:00,30.6681631993,2.23879713731,2.08033001287,0.0,3.71167865564,18.077,29.5472525306,0.0,25.50935,4.03790253059
 02/24  21:00:00,24.8813801908,2.23879713731,1.32300792706,0.0,3.71167865564,13.077,26.5445068195,0.0,22.50825,4.03625681954
 02/24  22:00:00,24.2401189854,2.23879713731,0.760814258425,0.0,3.71167865564,13.077,25.0449640577,0.0,21.0077,4.03726405765
 02/24  23:00:00,23.5493780096,2.23879713731,0.0917114740178,0.0,3.71167865564,13.077,20.8945656047,0.0,18.0066,2.88796560471
 02/24  24:00:00,24.5802631117,2.23879713731,0.0,0.0,3.71167865564,13.077,5.33887867947,0.0264952360562,3.0011,2.31128344341
 02/25  01:00:00,14.1588550466,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76514349453,0.0261189017074,3.0011,1.73792459283
 02/25  02:00:00,9.82666213767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.85806075724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.87071901266,0.0,0.0,0.0,0.618613109274,5.0,3.59315261055,0.0,3.0011,0.592052610553
 02/25  05:00:00,10.0378198866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,14.0985168191,2.23879713731,0.0,0.0,1.85583932782,5.577,5.17184713624,0.0781385931032,4.50165,0.592058543139
 02/25  07:00:00,28.594735153,2.23879713731,0.0136025143087,0.0,3.71167865564,18.077,14.6701061196,0.0,13.50495,1.16515611963
 02/25  08:00:00,26.0351365493,2.23879713731,0.00997795210142,0.0,3.71167865564,18.077,22.1727063522,0.0,21.0077,1.16500635216
 02/25  09:00:00,21.0845134876,2.23879713731,0.0360472089483,0.0,3.71167865564,13.077,16.1707208093,0.0,15.0055,1.16522080928
 02/25  10:00:00,22.4286601228,2.23879713731,1.32115620987,0.0,3.71167865564,13.077,19.0424773653,0.0,15.0055,4.03697736529
 02/25  11:00:00,28.3154176659,2.23879713731,2.17617959515,0.0,3.71167865564,18.077,35.9001684831,0.0,33.0121,2.8880684831
 02/25  12:00:00,30.9454198184,2.23879713731,3.68262632511,0.0,3.71167865564,18.077,44.5509716984,0.0,40.51485,4.03612169836
 02/25  13:00:00,31.952550715,2.23879713731,5.45324176928,0.0,3.71167865564,18.077,39.4763492395,0.0,36.0132,3.46314923955
 02/25  14:00:00,31.9542244845,2.23879713731,5.7568795445,0.0,3.71167865564,18.077,34.9731220265,0.0,31.51155,3.46157202651
 02/25  15:00:00,26.2052800914,2.23879713731,4.99887354504,0.0,3.71167865564,13.077,23.8947274897,0.0,21.0077,2.88702748969
 02/25  16:00:00,26.1095851613,2.23879713731,4.90036523956,0.0,3.71167865564,13.077,22.3942704876,0.0,19.50715,2.88712048761
 02/25  17:00:00,26.2503214055,2.23879713731,5.03604709734,0.0,3.71167865564,13.077,24.8212841717,0.0,22.50825,2.31303417171
 02/25  18:00:00,30.9867937036,2.23879713731,4.84876437008,0.0,3.71167865564,18.077,28.9701275032,0.0,25.50935,3.46077750316
 02/25  19:00:00,32.4752963417,2.23879713731,4.4671770266,0.0,3.71167865564,18.077,28.9734087979,0.0,25.50935,3.46405879785
 02/25  20:00:00,32.0697626421,2.23879713731,3.26744981129,0.0,3.71167865564,18.077,29.5471923543,0.0,25.50935,4.03784235428
 02/25  21:00:00,25.6052942131,2.23879713731,1.84607402016,0.0,3.71167865564,13.077,26.5448459888,0.0,22.50825,4.03659598877
 02/25  22:00:00,24.8774055353,2.23879713731,1.2441932744,0.0,3.71167865564,13.077,24.4712405273,0.0,21.0077,3.46354052727
 02/25  23:00:00,24.0149890705,2.23879713731,0.536494959086,0.0,3.71167865564,13.077,21.4671608921,0.0,18.0066,3.46056089213
 02/25  24:00:00,24.6089887769,2.23879713731,0.0,0.0,3.71167865564,13.077,5.31238503907,0.0,3.0011,2.31128503907
 02/26  01:00:00,14.204427483,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77527415346,0.0354964030677,3.0011,1.73867775039
 02/26  02:00:00,9.86394584169,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.8829148998,0.0,0.0,0.0,0.618613109274,5.0,3.59314700548,0.0,3.0011,0.592047005478
 02/26  04:00:00,9.8950547546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,10.0690244321,0.0,0.0,0.0,0.618613109274,5.0,3.59315294877,0.0,3.0011,0.592052948766
 02/26  06:00:00,14.1518889769,2.23879713731,0.0,0.0,1.85583932782,5.577,4.56916966173,0.0475196617343,4.50165,0.02
 02/26  07:00:00,28.655122313,2.23879713731,0.0127175307236,0.0,3.71167865564,18.077,14.6700811049,0.0,13.50495,1.16513110486
 02/26  08:00:00,26.6533498626,2.23879713731,0.580963169119,0.0,3.71167865564,18.077,22.7453653514,0.0,21.0077,1.73766535139
 02/26  09:00:00,21.725135461,2.23879713731,0.6439518363,0.0,3.71167865564,13.077,16.170590956,0.0,15.0055,1.16509095598
 02/26  10:00:00,22.2205851045,2.23879713731,1.11361600776,0.0,3.71167865564,13.077,16.170695392,0.0,15.0055,1.16519539204
 02/26  11:00:00,27.8471426666,2.23879713731,1.71977589407,0.0,3.71167865564,18.077,36.4745433683,0.0,33.0121,3.46244336834
 02/26  12:00:00,29.7110173061,2.23879713731,2.47622935985,0.0,3.71167865564,18.077,44.5509234645,0.0,40.51485,4.03607346447
 02/26  13:00:00,29.6543332718,2.23879713731,3.20834706126,0.0,3.71167865564,18.077,38.9003872769,0.0,36.0132,2.88718727687
 02/26  14:00:00,29.8853837076,2.23879713731,3.73264402479,0.0,3.71167865564,18.077,34.3985761067,0.0,31.51155,2.88702610672
 02/26  15:00:00,24.7468320444,2.23879713731,3.57928210134,0.0,3.71167865564,13.077,23.3202742718,0.0,21.0077,2.31257427179
 02/26  16:00:00,24.6191410304,2.23879713731,3.44615215864,0.0,3.71167865564,13.077,21.8196146915,0.0,19.50715,2.3124646915
 02/26  17:00:00,24.4121332313,2.23879713731,3.24336021392,0.0,3.71167865564,13.077,24.8204165209,0.0,22.50825,2.31216652091
 02/26  18:00:00,29.7875699113,2.23879713731,3.65331462612,0.0,3.71167865564,18.077,28.3962627861,0.0,25.50935,2.88691278614
 02/26  19:00:00,31.7707855413,2.23879713731,3.77554585294,0.0,3.71167865564,18.077,28.9725125335,0.0,25.50935,3.46316253355
 02/26  20:00:00,32.1548040844,2.23879713731,3.35039048551,0.0,3.71167865564,18.077,28.9715769226,0.0,25.50935,3.46222692256
 02/26  21:00:00,26.0218654751,2.23879713731,2.2447517054,0.0,3.71167865564,13.077,25.3951556152,0.0,22.50825,2.88690561519
 02/26  22:00:00,25.439940987,2.23879713731,1.77985262138,0.0,3.71167865564,13.077,25.04391091,0.0,21.0077,4.03621091002
 02/26  23:00:00,24.7907765329,2.23879713731,1.27627180842,0.0,3.71167865564,13.077,20.893159572,0.0,18.0066,2.88655957195
 02/26  24:00:00,25.3920413612,2.23879713731,0.742715190669,0.0,3.71167865564,13.077,4.73890007788,0.0,3.0011,1.73780007788
 02/27  01:00:00,14.2563366437,2.23879713731,0.0,0.0,1.85583932782,5.577,4.16645889372,0.0,3.0011,1.16535889372
 02/27  02:00:00,9.90395848393,0.0,0.0,0.0,0.618613109274,5.0,3.59319227907,0.0,3.0011,0.592092279071
 02/27  03:00:00,9.91890189846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  04:00:00,9.91828509642,0.0,0.0,0.0,0.618613109274,5.0,3.59317235876,0.0,3.0011,0.592072358757
 02/27  05:00:00,10.095432214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,14.1942603352,2.23879713731,0.0,0.0,1.85583932782,5.577,5.11365023731,0.0199219771899,4.50165,0.592078260116
 02/27  07:00:00,29.2026613505,2.23879713731,0.530850980147,0.0,3.71167865564,18.077,14.6700340116,0.0,13.50495,1.16508401161
 02/27  08:00:00,27.5313898474,2.23879713731,1.43243320365,0.0,3.71167865564,18.077,25.0459877552,0.0,21.0077,4.03828775524
 02/27  09:00:00,22.7184864975,2.23879713731,1.60759773668,0.0,3.71167865564,13.077,19.0437154514,0.0,15.0055,4.03821545138
 02/27  10:00:00,22.8234526588,2.23879713731,1.70534796348,0.0,3.71167865564,13.077,18.4673488353,0.0,15.0055,3.46184883531
 02/27  11:00:00,28.3944268962,2.23879713731,2.26359740692,0.0,3.71167865564,18.077,35.8996261839,0.0,33.0121,2.8875261839
 02/27  12:00:00,30.5807614633,2.23879713731,3.34597351722,0.0,3.71167865564,18.077,43.9768414673,0.0,40.51485,3.46199146732
 02/27  13:00:00,31.1080907516,2.23879713731,4.65529973648,0.0,3.71167865564,18.077,38.9005837163,0.0,36.0132,2.8873837163
 02/27  14:00:00,31.076480795,2.23879713731,4.9205817689,0.0,3.71167865564,18.077,33.824479791,0.0,31.51155,2.31292979099
 02/27  15:00:00,25.2191543338,2.23879713731,4.05229319739,0.0,3.71167865564,13.077,23.3200439883,0.0,21.0077,2.31234398834
 02/27  16:00:00,25.0942085792,2.23879713731,3.9169826222,0.0,3.71167865564,13.077,21.8196260022,0.0,19.50715,2.31247600217
 02/27  17:00:00,25.2292237591,2.23879713731,4.04868602752,0.0,3.71167865564,13.077,24.8208361906,0.0,22.50825,2.31258619061
 02/27  18:00:00,30.9610393574,2.23879713731,4.79723153034,0.0,3.71167865564,18.077,28.3969166257,0.0,25.50935,2.8875666257
 02/27  19:00:00,32.3194044343,2.23879713731,4.31818269954,0.0,3.71167865564,18.077,29.5474243727,0.0,25.50935,4.03807437272
 02/27  20:00:00,32.5945858226,2.23879713731,3.78040823648,0.0,3.71167865564,18.077,30.1218967031,0.0,25.50935,4.61254670312
 02/27  21:00:00,25.9847935405,2.23879713731,2.20762884593,0.0,3.71167865564,13.077,25.9708209507,0.0,22.50825,3.46257095066
 02/27  22:00:00,24.8676072286,2.23879713731,1.23107675803,0.0,3.71167865564,13.077,25.0447035567,0.0,21.0077,4.03700355666
 02/27  23:00:00,24.0592046088,2.23879713731,0.604331525019,0.0,3.71167865564,13.077,20.8942804991,0.0,18.0066,2.88768049906
 02/27  24:00:00,24.634394252,2.23879713731,0.0752670781471,0.0,3.71167865564,13.077,5.31279937793,0.0,3.0011,2.31169937793
 02/28  01:00:00,14.1195083591,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76585736482,0.0268356110486,3.0011,1.73792175377
 02/28  02:00:00,9.77780461694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.79803440371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.80098865626,0.0,0.0,0.0,0.618613109274,5.0,3.59315254462,0.0,3.0011,0.592052544618
 02/28  05:00:00,10.5536046111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  06:00:00,14.5675995522,2.23879713731,0.0,0.0,1.85583932782,5.577,6.67692481019,1.58321633288,4.50165,0.592058477309
 02/28  07:00:00,28.6755786429,2.23879713731,0.0,0.0,3.71167865564,18.077,15.3832919786,0.713194941668,13.50495,1.16514703689
 02/28  08:00:00,25.8273408157,2.23879713731,0.0,0.0,3.71167865564,18.077,25.4170332222,0.371814684214,21.0077,4.03751853798
 02/28  09:00:00,20.8000260401,2.23879713731,0.0,0.0,3.71167865564,13.077,21.6123983969,2.5699433198,15.0055,4.03695507706
 02/28  10:00:00,20.7657164727,2.23879713731,0.0,0.0,3.71167865564,13.077,25.1138299175,6.64683937483,15.0055,3.46149054267
 02/28  11:00:00,25.7597973086,2.23879713731,0.0,0.0,3.71167865564,18.077,42.70884644,6.80971183193,33.0121,2.88703460809
 02/28  12:00:00,26.9048908251,2.23879713731,0.0,0.0,3.71167865564,18.077,46.1519779407,2.17584879039,40.51485,3.46127915028
 02/28  13:00:00,26.0244968752,2.23879713731,0.0,0.0,3.71167865564,18.077,38.9001298545,0.0,36.0132,2.88692985447
 02/28  14:00:00,25.8178432689,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8246738252,0.0,31.51155,2.31312382522
 02/28  15:00:00,20.7987346189,2.23879713731,0.0,0.0,3.71167865564,13.077,27.0382662741,3.71821531385,21.0077,2.31235096026
 02/28  16:00:00,20.7615416973,2.23879713731,0.0,0.0,3.71167865564,13.077,27.9981254763,6.17861762041,19.50715,2.31235785586
 02/28  17:00:00,20.6750394114,2.23879713731,0.0,0.0,3.71167865564,13.077,31.0563162658,6.23578025856,22.50825,2.31228600728
 02/28  18:00:00,25.6652281679,2.23879713731,0.0,0.0,3.71167865564,18.077,35.7153002805,7.31865752547,25.50935,2.88729275498
 02/28  19:00:00,27.5540864682,2.23879713731,0.0,0.0,3.71167865564,18.077,40.3895409772,10.8427394199,25.50935,4.03745155726
 02/28  20:00:00,28.1762080231,2.23879713731,0.0,0.0,3.71167865564,18.077,43.7532901087,13.6322655351,25.50935,4.61167457364
 02/28  21:00:00,23.1633897696,2.23879713731,0.0,0.0,3.71167865564,13.077,41.692605326,15.7220765544,22.50825,3.46227877165
 02/28  22:00:00,23.1200721275,2.23879713731,0.0,0.0,3.71167865564,13.077,41.8659277789,16.8207978784,21.0077,4.03742990057
 02/28  23:00:00,23.1105241608,2.23879713731,0.0,0.0,3.71167865564,13.077,39.7823871783,18.8881243275,18.0066,2.88766285081
 02/28  24:00:00,24.2810081092,2.23879713731,0.0,0.0,3.71167865564,13.077,27.299023678,21.9867518605,3.0011,2.31117181749
 03/01  01:00:00,13.8195626136,2.23879713731,0.0,0.0,1.85583932782,5.577,33.5790171656,29.4125606613,3.0011,1.16535650424
 03/01  02:00:00,9.54255039533,0.0,0.0,0.0,0.618613109274,5.0,3.59319122364,0.0,3.0011,0.592091223635
 03/01  03:00:00,9.57159627129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.58304495052,0.0,0.0,0.0,0.618613109274,5.0,3.59317130616,0.0,3.0011,0.592071306157
 03/01  05:00:00,9.73350224234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,13.7921136983,2.23879713731,0.0,0.0,1.85583932782,5.577,40.1478614792,35.0541342711,4.50165,0.592077208014
 03/01  07:00:00,28.2676560539,2.23879713731,0.0,0.0,3.71167865564,18.077,41.7677844966,27.0977587446,13.50495,1.16507575198
 03/01  08:00:00,25.6973477953,2.23879713731,0.0,0.0,3.71167865564,18.077,46.7307155558,21.6849110831,21.0077,4.03810447263
 03/01  09:00:00,20.6967094182,2.23879713731,0.0,0.0,3.71167865564,13.077,41.8283855474,22.7857261067,15.0055,4.03715944072
 03/01  10:00:00,20.7114873133,2.23879713731,0.0,0.0,3.71167865564,13.077,40.8433414979,22.3759058946,15.0055,3.46193560331
 03/01  11:00:00,25.7134846769,2.23879713731,0.0,0.0,3.71167865564,18.077,55.3834174612,19.4843887268,33.0121,2.88692873442
 03/01  12:00:00,26.8550567418,2.23879713731,0.0,0.0,3.71167865564,18.077,59.5261305574,15.5493643588,40.51485,3.4619161986
 03/01  13:00:00,25.957038174,2.23879713731,0.0,0.0,3.71167865564,18.077,50.7106017232,11.8099574047,36.0132,2.8874443185
 03/01  14:00:00,25.7596598327,2.23879713731,0.0,0.0,3.71167865564,18.077,45.2900596779,11.4654212706,31.51155,2.31308840726
 03/01  15:00:00,20.7623582297,2.23879713731,0.0,0.0,3.71167865564,13.077,36.1968260416,12.8768975773,21.0077,2.31222846438
 03/01  16:00:00,20.756736507,2.23879713731,0.0,0.0,3.71167865564,13.077,32.3127522703,10.4936482003,19.50715,2.31195407005
 03/01  17:00:00,20.6810054599,2.23879713731,0.0,0.0,3.71167865564,13.077,33.4028562686,8.5825425366,22.50825,2.31206373201
 03/01  18:00:00,25.6918238963,2.23879713731,0.0,0.0,3.71167865564,18.077,34.5996512123,6.2029610184,25.50935,2.88734019389
 03/01  19:00:00,27.5845790882,2.23879713731,0.0,0.0,3.71167865564,18.077,39.2339916221,9.68652502436,25.50935,4.03811659778
 03/01  20:00:00,28.3453455929,2.23879713731,0.0,0.0,3.71167865564,18.077,43.1305263732,13.5821376046,25.50935,4.03903876855
 03/01  21:00:00,23.3235271721,2.23879713731,0.0,0.0,3.71167865564,13.077,42.2944574859,15.749776443,22.50825,4.03643104294
 03/01  22:00:00,23.2516716891,2.23879713731,0.0,0.0,3.71167865564,13.077,40.7762942031,16.3053101315,21.0077,3.46328407164
 03/01  23:00:00,23.144478947,2.23879713731,0.0,0.0,3.71167865564,13.077,38.904535836,17.436776015,18.0066,3.46115982102
 03/01  24:00:00,24.3016930418,2.23879713731,0.0,0.0,3.71167865564,13.077,28.66528854,23.9254194567,3.0011,1.73876908333
 03/02  01:00:00,13.8232296907,2.23879713731,0.0,0.0,1.85583932782,5.577,37.6570996691,32.9180701657,3.0011,1.73792950343
 03/02  02:00:00,9.53018887875,0.0,0.0,0.0,0.618613109274,5.0,3.59316412797,0.0,3.0011,0.592064127968
 03/02  03:00:00,9.55060774093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.55960463308,0.0,0.0,0.0,0.618613109274,5.0,3.59317004399,0.0,3.0011,0.592070043988
 03/02  05:00:00,9.70717732701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  06:00:00,13.7592274761,2.23879713731,0.0,0.0,1.85583932782,5.577,47.3076596116,42.7860096116,4.50165,0.02
 03/02  07:00:00,28.2277080052,2.23879713731,0.0,0.0,3.71167865564,18.077,51.333353515,36.0909324361,13.50495,1.73747107886
 03/02  08:00:00,25.666059518,2.23879713731,0.0,0.0,3.71167865564,18.077,52.8514508247,27.8048894576,21.0077,4.03886136711
 03/02  09:00:00,20.7146680663,2.23879713731,0.0,0.0,3.71167865564,13.077,38.0396759219,18.9958441476,15.0055,4.03833177432
 03/02  10:00:00,20.7701976846,2.23879713731,0.0,0.0,3.71167865564,13.077,28.2859991427,9.81855266469,15.0055,3.46194647802
 03/02  11:00:00,25.8163260849,2.23879713731,0.0,0.0,3.71167865564,18.077,38.3291479091,2.42957599856,33.0121,2.88747191053
 03/02  12:00:00,26.9900052065,2.23879713731,0.0017094611599,0.0,3.71167865564,18.077,43.4033411787,0.0,40.51485,2.88849117872
 03/02  13:00:00,26.4928820579,2.23879713731,0.30135528109,0.0,3.71167865564,18.077,38.900672777,0.0,36.0132,2.887472777
 03/02  14:00:00,26.7388711605,2.23879713731,0.749245085786,0.0,3.71167865564,18.077,34.3976629644,0.0,31.51155,2.88611296443
 03/02  15:00:00,21.6160372333,2.23879713731,0.605447002691,0.0,3.71167865564,13.077,23.3200884722,0.0,21.0077,2.31238847224
 03/02  16:00:00,21.5724091557,2.23879713731,0.563985411718,0.0,3.71167865564,13.077,21.8196063105,0.0,19.50715,2.31245631052
 03/02  17:00:00,21.5499091088,2.23879713731,0.624806808806,0.0,3.71167865564,13.077,24.8206356394,0.0,22.50825,2.31238563938
 03/02  18:00:00,26.6710328321,2.23879713731,0.753949354348,0.0,3.71167865564,18.077,28.3968721219,0.0,25.50935,2.88752212186
 03/02  19:00:00,27.9344949314,2.23879713731,0.151745103679,0.0,3.71167865564,18.077,29.54750492,0.0,25.50935,4.03815492002
 03/02  20:00:00,28.5284400548,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5485150887,0.0,25.50935,4.03916508872
 03/02  21:00:00,23.4714345555,2.23879713731,0.0,0.0,3.71167865564,13.077,25.991414595,0.0207154547651,22.50825,3.46244914024
 03/02  22:00:00,23.3651189023,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3904493459,0.34536789444,21.0077,4.0373814515
 03/02  23:00:00,23.2165842362,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9855348776,4.51765809512,18.0066,3.46127678247
 03/02  24:00:00,24.3381847427,2.23879713731,0.0,0.0,3.71167865564,13.077,12.5981862888,7.85846943475,3.0011,1.73861685402
 03/03  01:00:00,13.889647124,2.23879713731,0.0,0.0,1.85583932782,5.577,19.7227249117,14.9834343679,3.0011,1.73819054381
 03/03  02:00:00,9.60585270924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.61533523234,0.0,0.0,0.0,0.618613109274,5.0,3.59319003488,0.0,3.0011,0.592090034882
 03/03  04:00:00,9.60287473334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.259992404,0.0,0.0,0.0,0.618613109274,5.0,3.59319591985,0.0,3.0011,0.59209591985
 03/03  06:00:00,14.2984063962,2.23879713731,0.0,0.0,1.85583932782,5.577,38.9718215924,34.4501715924,4.50165,0.02
 03/03  07:00:00,28.4766774592,2.23879713731,0.0,0.0,3.71167865564,18.077,43.4643616818,28.7945012977,13.50495,1.1649103841
 03/03  08:00:00,25.6990057941,2.23879713731,0.0,0.0,3.71167865564,18.077,45.9599368054,20.33891531,21.0077,4.61332149541
 03/03  09:00:00,20.748330186,2.23879713731,0.0,0.0,3.71167865564,13.077,30.0630518656,11.5935375976,15.0055,3.46401426795
 03/03  10:00:00,20.8272857915,2.23879713731,0.0,0.0,3.71167865564,13.077,21.1628837772,2.69514427803,15.0055,3.46223949917
 03/03  11:00:00,25.9026603867,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8995673443,0.0,33.0121,2.88746734428
 03/03  12:00:00,27.2450596465,2.23879713731,0.168202828921,0.0,3.71167865564,18.077,43.9763034303,0.0,40.51485,3.46145343026
 03/03  13:00:00,27.4937712564,2.23879713731,1.18703759699,0.0,3.71167865564,18.077,38.9005510892,0.0,36.0132,2.88735108919
 03/03  14:00:00,27.7618848198,2.23879713731,1.6704244079,0.0,3.71167865564,18.077,33.8244989954,0.0,31.51155,2.31294899536
 03/03  15:00:00,22.4511615686,2.23879713731,1.36343794292,0.0,3.71167865564,13.077,23.3201977841,0.0,21.0077,2.31249778413
 03/03  16:00:00,22.3577034884,2.23879713731,1.28151659971,0.0,3.71167865564,13.077,21.8195051665,0.0,19.50715,2.31235516651
 03/03  17:00:00,22.3026933676,2.23879713731,1.29045675874,0.0,3.71167865564,13.077,24.820837016,0.0,22.50825,2.31258701601
 03/03  18:00:00,27.4174411274,2.23879713731,1.41430865333,0.0,3.71167865564,18.077,28.3966682947,0.0,25.50935,2.8873182947
 03/03  19:00:00,28.2235590047,2.23879713731,0.974947676498,0.0,3.71167865564,18.077,29.5469425072,0.0,25.50935,4.0375925072
 03/03  20:00:00,29.0590654533,2.23879713731,0.567724834992,0.0,3.71167865564,18.077,29.5477401738,0.0,25.50935,4.03839017379
 03/03  21:00:00,23.4721349549,2.23879713731,0.0188540711169,0.0,3.71167865564,13.077,26.5443258076,0.0,22.50825,4.03607580764
 03/03  22:00:00,23.3753426172,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4708476226,0.0,21.0077,3.46314762265
 03/03  23:00:00,23.3530656167,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4960629844,0.02808451878,18.0066,3.46137846562
 03/03  24:00:00,24.4889697624,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76407840269,0.0247051831979,3.0011,1.73827321949
 03/04  01:00:00,14.0592622062,2.23879713731,0.0,0.0,1.85583932782,5.577,7.82340910474,3.08429494198,3.0011,1.73801416276
 03/04  02:00:00,9.74145059324,0.0,0.0,0.0,0.618613109274,5.0,3.59319139818,0.0,3.0011,0.592091398177
 03/04  03:00:00,9.76714133045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.77532027284,0.0,0.0,0.0,0.618613109274,5.0,3.59314553532,0.0,3.0011,0.59204553532
 03/04  05:00:00,9.93136152335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.9797991611,2.23879713731,0.0,0.0,1.85583932782,5.577,10.5643490943,5.47064761638,4.50165,0.592051477966
 03/04  07:00:00,28.4557610279,2.23879713731,0.0,0.0,3.71167865564,18.077,17.60876068,2.9389058851,13.50495,1.16490479487
 03/04  08:00:00,25.8942084206,2.23879713731,0.0,0.0,3.71167865564,18.077,23.0015911133,0.828813235117,21.0077,1.16507787816
 03/04  09:00:00,20.91320764,2.23879713731,0.0,0.0,3.71167865564,13.077,16.5337451613,0.363121937066,15.0055,1.16512322427
 03/04  10:00:00,20.9775999034,2.23879713731,0.00659956363722,0.0,3.71167865564,13.077,18.468047088,0.0,15.0055,3.46254708801
 03/04  11:00:00,26.1502599746,2.23879713731,0.114272770545,0.0,3.71167865564,18.077,36.4740685305,0.0,33.0121,3.46196853053
 03/04  12:00:00,28.1837733992,2.23879713731,1.01468557803,0.0,3.71167865564,18.077,43.9774842291,0.0,40.51485,3.46263422912
 03/04  13:00:00,27.9232086882,2.23879713731,1.55159233923,0.0,3.71167865564,18.077,39.4755148089,0.0,36.0132,3.46231480889
 03/04  14:00:00,27.7890265614,2.23879713731,1.68017805022,0.0,3.71167865564,18.077,34.9727079677,0.0,31.51155,3.46115796768
 03/04  15:00:00,22.566029806,2.23879713731,1.44988799843,0.0,3.71167865564,13.077,23.8942070055,0.0,21.0077,2.88650700546
 03/04  16:00:00,22.2806804418,2.23879713731,1.17558435529,0.0,3.71167865564,13.077,22.3941253056,0.0,19.50715,2.88697530562
 03/04  17:00:00,22.0925438794,2.23879713731,1.01726788892,0.0,3.71167865564,13.077,25.394302251,0.0,22.50825,2.88605225102
 03/04  18:00:00,27.0842096744,2.23879713731,1.06022598734,0.0,3.71167865564,18.077,28.3963190411,0.0,25.50935,2.88696904109
 03/04  19:00:00,28.7028486183,2.23879713731,1.41820716465,0.0,3.71167865564,18.077,29.5462737352,0.0,25.50935,4.03692373522
 03/04  20:00:00,30.191156072,2.23879713731,1.46505741909,0.0,3.71167865564,18.077,28.9721487205,0.0,25.50935,3.4627987205
 03/04  21:00:00,24.9232897315,2.23879713731,1.20797269477,0.0,3.71167865564,13.077,26.5445410626,0.0,22.50825,4.0362910626
 03/04  22:00:00,24.7960718079,2.23879713731,1.16938329421,0.0,3.71167865564,13.077,24.4705514658,0.0,21.0077,3.46285146584
 03/04  23:00:00,24.3643250412,2.23879713731,0.865172828237,0.0,3.71167865564,13.077,20.8932609225,0.0,18.0066,2.88666092253
 03/04  24:00:00,25.0379970061,2.23879713731,0.40256402909,0.0,3.71167865564,13.077,5.31358814598,0.0,3.0011,2.31248814598
 03/05  01:00:00,14.2283883911,2.23879713731,0.0,0.0,1.85583932782,5.577,5.35462550542,0.0423290025455,3.0011,2.31119650287
 03/05  02:00:00,9.87679191269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.89479714693,0.0,0.0,0.0,0.618613109274,5.0,3.59317559012,0.0,3.0011,0.592075590115
 03/05  04:00:00,9.8980881736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,10.0675245108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,14.1575704295,2.23879713731,0.0,0.0,1.85583932782,5.577,5.14106259835,0.047331110432,4.50165,0.592081487915
 03/05  07:00:00,28.6644077807,2.23879713731,0.0144706467415,0.0,3.71167865564,18.077,14.6699753695,0.0,13.50495,1.16502536949
 03/05  08:00:00,26.5506028441,2.23879713731,0.476520281227,0.0,3.71167865564,18.077,22.172642227,0.0,21.0077,1.16494222696
 03/05  09:00:00,21.5378782436,2.23879713731,0.459363966944,0.0,3.71167865564,13.077,16.1706129531,0.0,15.0055,1.16511295306
 03/05  10:00:00,22.0997072003,2.23879713731,0.999937602232,0.0,3.71167865564,13.077,16.7433186047,0.0,15.0055,1.73781860468
 03/05  11:00:00,27.6933072815,2.23879713731,1.58191293765,0.0,3.71167865564,18.077,36.474867696,0.0,33.0121,3.46276769604
 03/05  12:00:00,29.8763375155,2.23879713731,2.65017955301,0.0,3.71167865564,18.077,43.9777684746,0.0,40.51485,3.4629184746
 03/05  13:00:00,30.5301928494,2.23879713731,4.0814970091,0.0,3.71167865564,18.077,38.9004353159,0.0,36.0132,2.88723531585
 03/05  14:00:00,31.5798971022,2.23879713731,5.40849494851,0.0,3.71167865564,18.077,34.3989298166,0.0,31.51155,2.88737981655
 03/05  15:00:00,26.0250863891,2.23879713731,4.84349477012,0.0,3.71167865564,13.077,23.3197646066,0.0,21.0077,2.31206460663
 03/05  16:00:00,25.6666014728,2.23879713731,4.48561297609,0.0,3.71167865564,13.077,21.8194689531,0.0,19.50715,2.31231895311
 03/05  17:00:00,25.8022250436,2.23879713731,4.61697305484,0.0,3.71167865564,13.077,24.8206933612,0.0,22.50825,2.31244336121
 03/05  18:00:00,31.0977728588,2.23879713731,4.92990825908,0.0,3.71167865564,18.077,28.396771677,0.0,25.50935,2.88742167696
 03/05  19:00:00,31.0396005249,2.23879713731,3.6860907411,0.0,3.71167865564,18.077,28.9722646518,0.0,25.50935,3.46291465176
 03/05  20:00:00,31.0852388114,2.23879713731,2.31085778625,0.0,3.71167865564,18.077,28.972162975,0.0,25.50935,3.46281297499
 03/05  21:00:00,25.056383218,2.23879713731,1.33569048057,0.0,3.71167865564,13.077,25.3953785718,0.0,22.50825,2.88712857178
 03/05  22:00:00,24.5940114431,2.23879713731,0.98470491237,0.0,3.71167865564,13.077,25.0436368871,0.0,21.0077,4.03593688713
 03/05  23:00:00,23.9095505129,2.23879713731,0.433933114967,0.0,3.71167865564,13.077,20.8936010776,0.0,18.0066,2.88700107759
 03/05  24:00:00,24.603603584,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73901525172,0.0,3.0011,1.73791525172
 03/06  01:00:00,14.1762559202,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19397598802,0.0276816489998,3.0011,1.16519433902
 03/06  02:00:00,9.83495646481,0.0,0.0,0.0,0.618613109274,5.0,3.59318972986,0.0,3.0011,0.592089729858
 03/06  03:00:00,9.86384830313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.88051936487,0.0,0.0,0.0,0.618613109274,5.0,3.59319560522,0.0,3.0011,0.592095605223
 03/06  05:00:00,10.0513922582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,14.1379506751,2.23879713731,0.0,0.0,1.85583932782,5.577,5.16563014267,0.071930380532,4.50165,0.592049762138
 03/06  07:00:00,28.0124483923,2.23879713731,0.0160655835203,0.0,3.71167865564,18.077,14.6698441235,0.0,13.50495,1.16489412353
 03/06  08:00:00,26.6071720616,2.23879713731,0.546808964124,0.0,3.71167865564,18.077,25.0462508244,0.0,21.0077,4.03855082436
 03/06  09:00:00,21.4091361394,2.23879713731,0.34441609325,0.0,3.71167865564,13.077,19.0426080325,0.0,15.0055,4.03710803254
 03/06  10:00:00,21.8381267963,2.23879713731,0.748962110811,0.0,3.71167865564,13.077,17.8933470201,0.0,15.0055,2.88784702014
 03/06  11:00:00,27.7342056486,2.23879713731,1.62144166892,0.0,3.71167865564,18.077,35.8994284755,0.0,33.0121,2.88732847545
 03/06  12:00:00,29.478102502,2.23879713731,2.25822043247,0.0,3.71167865564,18.077,43.9763351141,0.0,40.51485,3.46148511413
 03/06  13:00:00,30.3020684948,2.23879713731,3.86552306168,0.0,3.71167865564,18.077,38.9006195838,0.0,36.0132,2.88741958378
 03/06  14:00:00,30.7355602976,2.23879713731,4.58211883481,0.0,3.71167865564,18.077,34.3979275816,0.0,31.51155,2.8863775816
 03/06  15:00:00,25.6873991186,2.23879713731,4.50559414509,0.0,3.71167865564,13.077,23.319550301,0.0,21.0077,2.31185030097
 03/06  16:00:00,25.1776629489,2.23879713731,3.99171145531,0.0,3.71167865564,13.077,21.2463761963,0.0,19.50715,1.73922619632
 03/06  17:00:00,24.4743154432,2.23879713731,3.29583472914,0.0,3.71167865564,13.077,24.8207816231,0.0,22.50825,2.31253162312
 03/06  18:00:00,28.1554768288,2.23879713731,2.11265982707,0.0,3.71167865564,18.077,28.3967436069,0.0,25.50935,2.88739360689
 03/06  19:00:00,27.7077657066,2.23879713731,0.510907335209,0.0,3.71167865564,18.077,29.547339007,0.0,25.50935,4.03798900701
 03/06  20:00:00,28.5540854686,2.23879713731,0.0,0.0,3.71167865564,18.077,30.1224606832,0.0,25.50935,4.61311068319
 03/06  21:00:00,23.4622834071,2.23879713731,0.0,0.0,3.71167865564,13.077,26.0996535804,0.129112999461,22.50825,3.46229058096
 03/06  22:00:00,23.3169754808,2.23879713731,0.0,0.0,3.71167865564,13.077,27.8718204377,3.40044123823,21.0077,3.4636791995
 03/06  23:00:00,23.1675917699,2.23879713731,0.0,0.0,3.71167865564,13.077,31.3746380766,9.90621564142,18.0066,3.46182243518
 03/06  24:00:00,24.3114403056,2.23879713731,0.0,0.0,3.71167865564,13.077,18.8528775543,14.1131722607,3.0011,1.73860529353
 03/07  01:00:00,13.8337317332,2.23879713731,0.0,0.0,1.85583932782,5.577,26.4338413182,21.6944839332,3.0011,1.738257385
 03/07  02:00:00,9.55257873332,0.0,0.0,0.0,0.618613109274,5.0,3.5931644679,0.0,3.0011,0.592064467905
 03/07  03:00:00,9.58285106693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.58658121127,0.0,0.0,0.0,0.618613109274,5.0,3.59317038338,0.0,3.0011,0.592070383383
 03/07  05:00:00,10.2437877092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.2710292596,2.23879713731,0.0,0.0,1.85583932782,5.577,39.8194461065,35.2977961065,4.50165,0.02
 03/07  07:00:00,27.8155646654,2.23879713731,0.0,0.0,3.71167865564,18.077,44.7682506277,29.5258510904,13.50495,1.73744953729
 03/07  08:00:00,25.6420275127,2.23879713731,0.0,0.0,3.71167865564,18.077,51.8470481995,26.8006506548,21.0077,4.03869754468
 03/07  09:00:00,20.6454232073,2.23879713731,0.0,0.0,3.71167865564,13.077,45.0456891685,26.0026379191,15.0055,4.03755124935
 03/07  10:00:00,20.6776987292,2.23879713731,0.0,0.0,3.71167865564,13.077,38.0798408977,20.1861236137,15.0055,2.88821728393
 03/07  11:00:00,25.6942042208,2.23879713731,0.0,0.0,3.71167865564,18.077,50.0970890088,14.1976239934,33.0121,2.88736501548
 03/07  12:00:00,26.8409328579,2.23879713731,0.0,0.0,3.71167865564,18.077,52.4010047732,8.42452351708,40.51485,3.46163125614
 03/07  13:00:00,25.9539103045,2.23879713731,0.0,0.0,3.71167865564,18.077,41.9157458237,3.01539885185,36.0132,2.88714697187
 03/07  14:00:00,25.7698789659,2.23879713731,0.0,0.0,3.71167865564,18.077,35.1292541051,0.731360833665,31.51155,2.88634327144
 03/07  15:00:00,20.7843080983,2.23879713731,0.0,0.0,3.71167865564,13.077,24.780629254,2.03347558079,21.0077,1.73945367316
 03/07  16:00:00,20.775881294,2.23879713731,0.0,0.0,3.71167865564,13.077,24.5298394004,2.71025363427,19.50715,2.31243576615
 03/07  17:00:00,20.6930357092,2.23879713731,0.0,0.0,3.71167865564,13.077,27.6730569638,2.85235778154,22.50825,2.31244918222
 03/07  18:00:00,25.6830019678,2.23879713731,0.0,0.0,3.71167865564,18.077,30.7944717732,2.39758387285,25.50935,2.88753790037
 03/07  19:00:00,26.9340534839,2.23879713731,0.0,0.0,3.71167865564,18.077,34.3904803487,4.8432124351,25.50935,4.03791791355
 03/07  20:00:00,28.1850840403,2.23879713731,0.0,0.0,3.71167865564,18.077,38.2699607378,8.72175786344,25.50935,4.03885287434
 03/07  21:00:00,23.1537870643,2.23879713731,0.0,0.0,3.71167865564,13.077,42.2089643756,15.6639730244,22.50825,4.03674135119
 03/07  22:00:00,23.1058688866,2.23879713731,0.0,0.0,3.71167865564,13.077,43.2799426615,18.8090398308,21.0077,3.46320283071
 03/07  23:00:00,23.1003162713,2.23879713731,0.0,0.0,3.71167865564,13.077,41.3358254142,19.8678980714,18.0066,3.46132734276
 03/07  24:00:00,24.2750965777,2.23879713731,0.0,0.0,3.71167865564,13.077,27.4593241981,22.7199449814,3.0011,1.7382792167
 03/08  01:00:00,13.809236222,2.23879713731,0.0,0.0,1.85583932782,5.577,35.4025185741,30.6634903535,3.0011,1.73792822055
 03/08  02:00:00,9.51041551995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.53570577014,0.0,0.0,0.0,0.618613109274,5.0,3.59316016749,0.0,3.0011,0.592060167486
 03/08  04:00:00,9.54134277311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,9.68529004857,0.0,0.0,0.0,0.618613109274,5.0,3.59316608862,0.0,3.0011,0.592066088621
 03/08  06:00:00,13.7391684365,2.23879713731,0.0,0.0,1.85583932782,5.577,44.9898698677,40.4682198677,4.50165,0.02
 03/08  07:00:00,27.5742516655,2.23879713731,0.0,0.0,3.71167865564,18.077,49.4144688767,34.7444742314,13.50495,1.16504464524
 03/08  08:00:00,25.6277449602,2.23879713731,0.0,0.0,3.71167865564,18.077,55.6155667495,29.9949892703,21.0077,4.61287747921
 03/08  09:00:00,20.6347804815,2.23879713731,0.0,0.0,3.71167865564,13.077,47.272712938,28.8036555752,15.0055,3.46355736286
 03/08  10:00:00,20.6618243081,2.23879713731,0.0,0.0,3.71167865564,13.077,43.3728362857,24.905718708,15.0055,3.46161757765
 03/08  11:00:00,25.6809483272,2.23879713731,0.0,0.0,3.71167865564,18.077,53.3720917893,17.4725647427,33.0121,2.88742704665
 03/08  12:00:00,26.8322461665,2.23879713731,0.0,0.0,3.71167865564,18.077,55.3170910261,11.3404103955,40.51485,3.46183063056
 03/08  13:00:00,25.9397045782,2.23879713731,0.0,0.0,3.71167865564,18.077,45.1577882317,6.25725968816,36.0132,2.88732854358
 03/08  14:00:00,25.7532599617,2.23879713731,0.0,0.0,3.71167865564,18.077,36.8694307403,3.04516306525,31.51155,2.31271767502
 03/08  15:00:00,20.7578946013,2.23879713731,0.0,0.0,3.71167865564,13.077,28.180438636,4.86055407395,21.0077,2.31218456209
 03/08  16:00:00,20.7372120119,2.23879713731,0.0,0.0,3.71167865564,13.077,27.916779007,6.09765111379,19.50715,2.31197789318
 03/08  17:00:00,20.6557496216,2.23879713731,0.0,0.0,3.71167865564,13.077,31.1061931711,6.28549903487,22.50825,2.31244413625
 03/08  18:00:00,25.6588130578,2.23879713731,0.0,0.0,3.71167865564,18.077,33.6050138174,5.20843212157,25.50935,2.88723169582
 03/08  19:00:00,26.9259604412,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8521181227,6.30504553905,25.50935,4.0377225836
 03/08  20:00:00,28.3284627626,2.23879713731,0.0,0.0,3.71167865564,18.077,37.7372096438,8.18913860825,25.50935,4.03872103554
 03/08  21:00:00,23.2998186352,2.23879713731,0.0,0.0,3.71167865564,13.077,37.9380294089,11.9677625607,22.50825,3.46201684818
 03/08  22:00:00,23.2198494895,2.23879713731,0.0,0.0,3.71167865564,13.077,40.1861352983,15.1415125064,21.0077,4.03692279194
 03/08  23:00:00,23.1037644698,2.23879713731,0.0,0.0,3.71167865564,13.077,39.6656357937,18.1979875078,18.0066,3.4610482859
 03/08  24:00:00,24.2743971959,2.23879713731,0.0,0.0,3.71167865564,13.077,27.2760663276,22.5364766654,3.0011,1.73848966218
 03/09  01:00:00,13.8088805685,2.23879713731,0.0,0.0,1.85583932782,5.577,35.6254111587,30.8866389155,3.0011,1.7376722432
 03/09  02:00:00,9.50439367922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
