Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  03:00:00,9.52708169496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  04:00:00,9.53999514786,0.0,0.0,0.0,0.618613109274,5.0,3.5931918893,0.0,3.0011,0.592091889301
 03/09  05:00:00,9.68808616983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,13.7404860654,2.23879713731,0.0,0.0,1.85583932782,5.577,45.3788277854,40.2850928959,4.50165,0.592084889485
 03/09  07:00:00,27.5743236626,2.23879713731,0.0,0.0,3.71167865564,18.077,49.6122014143,34.9420831429,13.50495,1.16516827141
 03/09  08:00:00,25.6332894394,2.23879713731,0.0,0.0,3.71167865564,18.077,53.4883128849,28.4423139992,21.0077,4.03829888577
 03/09  09:00:00,20.6510750885,2.23879713731,0.0,0.0,3.71167865564,13.077,44.2296596581,25.1863735967,15.0055,4.03778606141
 03/09  10:00:00,20.6751758973,2.23879713731,0.0,0.0,3.71167865564,13.077,39.8764590356,21.4091569085,15.0055,3.46180212708
 03/09  11:00:00,25.6882227983,2.23879713731,0.0,0.0,3.71167865564,18.077,50.9365393832,15.0370097739,33.0121,2.88742960928
 03/09  12:00:00,26.835347077,2.23879713731,0.0,0.0,3.71167865564,18.077,52.7652073525,9.36219856663,40.51485,2.88815878591
 03/09  13:00:00,25.9479987461,2.23879713731,0.0,0.0,3.71167865564,18.077,42.5265663428,3.62597481488,36.0132,2.88739152796
 03/09  14:00:00,25.7612368732,2.23879713731,0.0,0.0,3.71167865564,18.077,35.5629878226,1.16508286371,31.51155,2.88635495887
 03/09  15:00:00,20.7715418288,2.23879713731,0.0,0.0,3.71167865564,13.077,26.1983297444,2.87883249281,21.0077,2.3117972516
 03/09  16:00:00,20.7625466744,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8068224845,3.56071788702,19.50715,1.73895459747
 03/09  17:00:00,20.6874536176,2.23879713731,0.0,0.0,3.71167865564,13.077,28.2903862631,3.46957955319,22.50825,2.31255670989
 03/09  18:00:00,25.6996054229,2.23879713731,0.0,0.0,3.71167865564,18.077,29.628581153,1.23189705121,25.50935,2.88733410179
 03/09  19:00:00,26.9438700149,2.23879713731,0.0,0.0,3.71167865564,18.077,34.1613340959,4.61405979072,25.50935,4.03792430519
 03/09  20:00:00,28.3336391427,2.23879713731,0.0,0.0,3.71167865564,18.077,37.9137509522,8.36548287556,25.50935,4.0389180766
 03/09  21:00:00,23.3060572935,2.23879713731,0.0,0.0,3.71167865564,13.077,38.2909061017,11.7465296964,22.50825,4.03612640532
 03/09  22:00:00,23.2341149377,2.23879713731,0.0,0.0,3.71167865564,13.077,37.0878061982,12.6169681962,21.0077,3.46313800205
 03/09  23:00:00,23.1195072774,2.23879713731,0.0,0.0,3.71167865564,13.077,36.4607082363,14.9932264484,18.0066,3.46088178782
 03/09  24:00:00,24.2807804733,2.23879713731,0.0,0.0,3.71167865564,13.077,24.3714205295,19.6320184299,3.0011,1.73830209963
 03/10  01:00:00,13.8197404302,2.23879713731,0.0,0.0,1.85583932782,5.577,32.6661038603,27.9270659889,3.0011,1.73793787148
 03/10  02:00:00,9.51753551683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.52764689853,0.0,0.0,0.0,0.618613109274,5.0,3.59318913437,0.0,3.0011,0.592089134375
 03/10  04:00:00,9.53590077159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.2033919465,0.0,0.0,0.0,0.618613109274,5.0,3.59319502118,0.0,3.0011,0.592095021181
 03/10  06:00:00,14.2539622393,2.23879713731,0.0,0.0,1.85583932782,5.577,50.6994977534,46.1778477534,4.50165,0.02
 03/10  07:00:00,27.8086766335,2.23879713731,0.0,0.0,3.71167865564,18.077,54.9277141755,40.2577193436,13.50495,1.16504483184
 03/10  08:00:00,25.6456501455,2.23879713731,0.0,0.0,3.71167865564,18.077,55.7693576899,30.1483826071,21.0077,4.61327508285
 03/10  09:00:00,20.6891341101,2.23879713731,0.0,0.0,3.71167865564,13.077,38.1949538785,19.7254520449,15.0055,3.46400183363
 03/10  10:00:00,20.743798465,2.23879713731,0.0,0.0,3.71167865564,13.077,27.2053781671,8.73797906836,15.0055,3.46189909872
 03/10  11:00:00,25.7892034028,2.23879713731,0.0,0.0,3.71167865564,18.077,38.2208789336,2.32135805521,33.0121,2.88742087839
 03/10  12:00:00,26.9381272464,2.23879713731,0.0,0.0,3.71167865564,18.077,43.9767443496,0.0,40.51485,3.46189434963
 03/10  13:00:00,26.166181331,2.23879713731,0.0436313795215,0.0,3.71167865564,18.077,38.9002377316,0.0,36.0132,2.88703773161
 03/10  14:00:00,26.1153382622,2.23879713731,0.183946043232,0.0,3.71167865564,18.077,33.8240610545,0.0,31.51155,2.3125110545
 03/10  15:00:00,20.9393296478,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3198689749,0.0,21.0077,2.3121689749
 03/10  16:00:00,20.9257877855,2.23879713731,0.0,0.0,3.71167865564,13.077,21.819394182,0.0,19.50715,2.31224418199
 03/10  17:00:00,20.8433043316,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8206409099,0.0,22.50825,2.31239090989
 03/10  18:00:00,25.8941137412,2.23879713731,0.0430278287058,0.0,3.71167865564,18.077,28.3968149616,0.0,25.50935,2.88746496161
 03/10  19:00:00,27.0666522194,2.23879713731,0.0,0.0,3.71167865564,18.077,29.0025185914,0.0292152997856,25.50935,3.46395329157
 03/10  20:00:00,28.2970297933,2.23879713731,0.0,0.0,3.71167865564,18.077,30.1222038763,0.0,25.50935,4.61285387628
 03/10  21:00:00,23.2792080159,2.23879713731,0.0,0.0,3.71167865564,13.077,26.5576369977,0.587121879194,22.50825,3.46226511847
 03/10  22:00:00,23.2051493717,2.23879713731,0.0,0.0,3.71167865564,13.077,28.900123576,3.85577586564,21.0077,4.03664771039
 03/10  23:00:00,23.1757040201,2.23879713731,0.0,0.0,3.71167865564,13.077,28.4858045361,7.59135522113,18.0066,2.88784931494
 03/10  24:00:00,24.3191413301,2.23879713731,0.0,0.0,3.71167865564,13.077,16.297852614,11.5581306839,3.0011,1.73862193019
 03/11  01:00:00,13.8677505825,2.23879713731,0.0,0.0,1.85583932782,5.577,24.4847964744,19.7456106632,3.0011,1.73808581123
 03/11  02:00:00,9.57915875903,0.0,0.0,0.0,0.618613109274,5.0,3.59316150102,0.0,3.0011,0.592061501023
 03/11  03:00:00,9.60911217796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.618586349,0.0,0.0,0.0,0.618613109274,5.0,3.59319325856,0.0,3.0011,0.592093258562
 03/11  05:00:00,9.76838310747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.8127765638,2.23879713731,0.0,0.0,1.85583932782,5.577,32.3818694114,27.8602194114,4.50165,0.02
 03/11  07:00:00,27.6240788945,2.23879713731,0.0,0.0,3.71167865564,18.077,42.6644126937,27.4220425602,13.50495,1.73742013352
 03/11  08:00:00,25.7018782068,2.23879713731,0.0,0.0,3.71167865564,18.077,41.3880522564,19.2152643998,21.0077,1.16508785655
 03/11  09:00:00,20.7493762857,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9492220844,9.77849689458,15.0055,1.16522518984
 03/11  10:00:00,20.7971947966,2.23879713731,0.0,0.0,3.71167865564,13.077,22.2494792225,3.78109476915,15.0055,3.46288445331
 03/11  11:00:00,25.8462727058,2.23879713731,0.0,0.0,3.71167865564,18.077,36.9229969494,0.449059138731,33.0121,3.46183781063
 03/11  12:00:00,27.0169808691,2.23879713731,0.00403834764961,0.0,3.71167865564,18.077,43.9778624944,0.0,40.51485,3.46301249441
 03/11  13:00:00,26.6212519326,2.23879713731,0.401240081284,0.0,3.71167865564,18.077,39.4759594006,0.0,36.0132,3.46275940057
 03/11  14:00:00,26.7448262686,2.23879713731,0.735182079692,0.0,3.71167865564,18.077,34.546484731,0.0,31.51155,3.03493473097
 03/11  15:00:00,21.4937414522,2.23879713731,0.478325786549,0.0,3.71167865564,13.077,24.3208309746,0.0,21.0077,3.31313097456
 03/11  16:00:00,21.6721406449,2.23879713731,0.659070727779,0.0,3.71167865564,13.077,22.3936726999,0.0,19.50715,2.88652269991
 03/11  17:00:00,21.5461578126,2.23879713731,0.607221065907,0.0,3.71167865564,13.077,24.821410519,0.0,22.50825,2.31316051902
 03/11  18:00:00,26.4113965839,2.23879713731,0.483135594697,0.0,3.71167865564,18.077,28.3966138392,0.0,25.50935,2.88726383918
 03/11  19:00:00,27.3560261326,2.23879713731,0.189964859203,0.0,3.71167865564,18.077,29.5470741098,0.0,25.50935,4.03772410983
 03/11  20:00:00,28.5561958582,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9728709662,0.0,25.50935,3.46352096618
 03/11  21:00:00,23.4946421392,2.23879713731,0.0,0.0,3.71167865564,13.077,26.5671365566,0.0229460730676,22.50825,4.03594048352
 03/11  22:00:00,23.3729557055,2.23879713731,0.0,0.0,3.71167865564,13.077,25.2110635859,0.740238754054,21.0077,3.46312483181
 03/11  23:00:00,23.234707593,2.23879713731,0.0,0.0,3.71167865564,13.077,24.7063459718,3.81282277916,18.0066,2.88692319267
 03/11  24:00:00,24.3545772186,2.23879713731,0.0,0.0,3.71167865564,13.077,12.5575462608,7.24441290714,3.0011,2.31203335363
 03/12  01:00:00,9.83154473849,0.0,0.0,0.0,0.618613109274,5.0,3.59318948025,0.0,3.0011,0.59208948025
 03/12  02:00:00,9.66311358786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.66994574891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,9.8062781855,0.0,0.0,0.0,0.618613109274,5.0,3.59319537371,0.0,3.0011,0.59209537371
 03/12  05:00:00,13.8311447704,2.23879713731,0.0,0.0,1.85583932782,5.577,29.5857783733,25.0641283733,4.50165,0.02
 03/12  06:00:00,28.2876295577,2.23879713731,0.0,0.0,3.71167865564,18.077,35.72515696,20.8462768583,13.50495,1.37393010174
 03/12  07:00:00,27.6060921561,2.23879713731,0.0,0.0,3.71167865564,18.077,42.0757428487,19.5395420353,21.0077,1.52850081335
 03/12  08:00:00,20.7328023799,2.23879713731,0.0,0.0,3.71167865564,13.077,31.8284848741,15.6577667509,15.0055,1.16521812324
 03/12  09:00:00,20.7903244179,2.23879713731,0.0,0.0,3.71167865564,13.077,23.7742086122,7.60349028666,15.0055,1.16521832552
 03/12  10:00:00,25.8397039216,2.23879713731,0.0,0.0,3.71167865564,18.077,39.8364524362,3.36170020211,33.0121,3.46265223409
 03/12  11:00:00,27.0171247616,2.23879713731,0.00458200866866,0.0,3.71167865564,18.077,43.977712136,0.0,40.51485,3.46286213598
 03/12  12:00:00,26.7021319586,2.23879713731,0.449713831553,0.0,3.71167865564,18.077,38.9005516201,0.0,36.0132,2.88735162013
 03/12  13:00:00,27.3511776464,2.23879713731,1.26759545978,0.0,3.71167865564,18.077,34.3989194259,0.0,31.51155,2.88736942588
 03/12  14:00:00,22.5630579576,2.23879713731,1.44071547843,0.0,3.71167865564,13.077,23.3200162496,0.0,21.0077,2.31231624958
 03/12  15:00:00,22.9178749191,2.23879713731,1.78841749996,0.0,3.71167865564,13.077,21.8191276334,0.0,19.50715,2.31197763343
 03/12  16:00:00,23.1466468963,2.23879713731,2.08309987532,0.0,3.71167865564,13.077,24.8206472259,0.0,22.50825,2.3123972259
 03/12  17:00:00,28.5982646841,2.23879713731,2.53415648228,0.0,3.71167865564,18.077,28.3965508408,0.0,25.50935,2.88720084081
 03/12  18:00:00,28.4272547582,2.23879713731,2.37322601442,0.0,3.71167865564,18.077,28.9721809762,0.0,25.50935,3.46283097625
 03/12  19:00:00,29.0063318169,2.23879713731,1.52931262398,0.0,3.71167865564,18.077,28.9722541819,0.0,25.50935,3.46290418189
 03/12  20:00:00,24.2593300902,2.23879713731,0.593700096908,0.0,3.71167865564,13.077,25.3954760076,0.0,22.50825,2.88722600761
 03/12  21:00:00,23.5391879015,2.23879713731,0.0112418606792,0.0,3.71167865564,13.077,24.4697983673,0.0,21.0077,3.46209836734
 03/12  22:00:00,23.3724956922,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9256660829,0.0322557091063,18.0066,2.88681037383
 03/12  23:00:00,24.4838109109,2.23879713731,0.0,0.0,3.71167865564,13.077,4.77279554343,0.0337049655153,3.0011,1.73799057792
 03/12  24:00:00,14.0405873109,2.23879713731,0.0,0.0,1.85583932782,5.577,8.37391633192,3.6341887609,3.0011,1.73862757102
 03/13  01:00:00,9.72325701891,0.0,0.0,0.0,0.618613109274,5.0,3.59318539486,0.0,3.0011,0.592085394864
 03/13  02:00:00,9.74000212195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.74084922434,0.0,0.0,0.0,0.618613109274,5.0,3.59316544721,0.0,3.0011,0.592065447213
 03/13  04:00:00,9.88998843479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.9202499589,2.23879713731,0.0,0.0,1.85583932782,5.577,15.1243992527,10.6027492527,4.50165,0.02
 03/13  06:00:00,28.3607674583,2.23879713731,0.0,0.0,3.71167865564,18.077,24.0674730258,8.82511704613,13.50495,1.73740597971
 03/13  07:00:00,27.6785094045,2.23879713731,0.0,0.0,3.71167865564,18.077,32.5013987581,7.45537536099,21.0077,4.03832339709
 03/13  08:00:00,20.8121623158,2.23879713731,0.0,0.0,3.71167865564,13.077,23.8455768606,4.80300160204,15.0055,4.03707525854
 03/13  09:00:00,20.8991605195,2.23879713731,0.0,0.0,3.71167865564,13.077,18.7587346446,0.864986673627,15.0055,2.88824797102
 03/13  10:00:00,26.0657987786,2.23879713731,0.0731583109848,0.0,3.71167865564,18.077,35.8993449806,0.0,33.0121,2.88724498062
 03/13  11:00:00,28.4809599205,2.23879713731,1.31203482487,0.0,3.71167865564,18.077,43.976795471,0.0,40.51485,3.46194547097
 03/13  12:00:00,28.921889459,2.23879713731,2.51122550359,0.0,3.71167865564,18.077,38.9003612197,0.0,36.0132,2.88716121974
 03/13  13:00:00,29.5963315454,2.23879713731,3.44090720695,0.0,3.71167865564,18.077,33.8246498359,0.0,31.51155,2.3130998359
 03/13  14:00:00,24.3860329627,2.23879713731,3.21358276765,0.0,3.71167865564,13.077,23.3196881254,0.0,21.0077,2.31198812544
 03/13  15:00:00,24.7260988713,2.23879713731,3.53913614055,0.0,3.71167865564,13.077,21.8191647833,0.0,19.50715,2.31201478329
 03/13  16:00:00,25.2492900414,2.23879713731,4.09248513949,0.0,3.71167865564,13.077,24.8202946249,0.0,22.50825,2.31204462487
 03/13  17:00:00,31.1201709974,2.23879713731,4.99701021364,0.0,3.71167865564,18.077,28.396477654,0.0,25.50935,2.88712765405
 03/13  18:00:00,31.2686827171,2.23879713731,5.14086537457,0.0,3.71167865564,18.077,28.9730547708,0.0,25.50935,3.4637047708
 03/13  19:00:00,32.6504344644,2.23879713731,5.05492325349,0.0,3.71167865564,18.077,29.5481151213,0.0,25.50935,4.03876512127
 03/13  20:00:00,28.3758504086,2.23879713731,4.53205991593,0.0,3.71167865564,13.077,26.5438898659,0.0,22.50825,4.03563986585
 03/13  21:00:00,25.3697814577,2.23879713731,1.71654833359,0.0,3.71167865564,13.077,24.4711944372,0.0,21.0077,3.46349443715
 03/13  22:00:00,23.5369193472,2.23879713731,0.0988132755071,0.0,3.71167865564,13.077,21.4681874751,0.0,18.0066,3.46158747514
 03/13  23:00:00,24.5681531641,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73981496056,0.0,3.0011,1.73871496056
 03/13  24:00:00,14.1487880904,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76512899056,0.0258067023977,3.0011,1.73822228817
 03/14  01:00:00,9.81850234699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.84661718318,0.0,0.0,0.0,0.618613109274,5.0,3.593151691,0.0,3.0011,0.592051691002
 03/14  03:00:00,9.85152306326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.6281991412,0.0,0.0,0.0,0.618613109274,5.0,3.59315762682,0.0,3.0011,0.592057626822
 03/14  05:00:00,14.6953924122,2.23879713731,0.0,0.0,1.85583932782,5.577,4.60359709154,0.0819470915396,4.50165,0.02
 03/14  06:00:00,28.8607369217,2.23879713731,0.00709142112324,0.0,3.71167865564,18.077,14.6700436335,0.0,13.50495,1.1650936335
 03/14  07:00:00,27.9291845923,2.23879713731,0.0203237457534,0.0,3.71167865564,18.077,25.0454941747,0.0,21.0077,4.03779417472
 03/14  08:00:00,21.0240400966,2.23879713731,0.00606803203928,0.0,3.71167865564,13.077,19.042966838,0.0,15.0055,4.03746683801
 03/14  09:00:00,21.1442813315,2.23879713731,0.103229032571,0.0,3.71167865564,13.077,18.4670230549,0.0,15.0055,3.46152305492
 03/14  10:00:00,26.9054963627,2.23879713731,0.833588368153,0.0,3.71167865564,18.077,35.8994361628,0.0,33.0121,2.88733616278
 03/14  11:00:00,29.0925291571,2.23879713731,1.88591933385,0.0,3.71167865564,18.077,43.4030217574,0.0,40.51485,2.88817175735
 03/14  12:00:00,29.864209867,2.23879713731,3.42958901753,0.0,3.71167865564,18.077,38.9004871749,0.0,36.0132,2.88728717489
 03/14  13:00:00,30.1902959069,2.23879713731,4.03175152616,0.0,3.71167865564,18.077,34.3979478141,0.0,31.51155,2.88639781408
 03/14  14:00:00,24.8729948178,2.23879713731,3.69656010987,0.0,3.71167865564,13.077,22.74676175,0.0,21.0077,1.73906175004
 03/14  15:00:00,25.1506463189,2.23879713731,3.96223104338,0.0,3.71167865564,13.077,21.819512834,0.0,19.50715,2.31236283402
 03/14  16:00:00,25.731161857,2.23879713731,4.58332468879,0.0,3.71167865564,13.077,24.8204741579,0.0,22.50825,2.31222415791
 03/14  17:00:00,31.4848222045,2.23879713731,5.37169604335,0.0,3.71167865564,18.077,28.3964545621,0.0,25.50935,2.88710456215
 03/14  18:00:00,31.2400605292,2.23879713731,5.13707871393,0.0,3.71167865564,18.077,29.5473057056,0.0,25.50935,4.03795570558
 03/14  19:00:00,31.3225288776,2.23879713731,3.97763053193,0.0,3.71167865564,18.077,29.5484519408,0.0,25.50935,4.03910194083
 03/14  20:00:00,25.8516472336,2.23879713731,2.26508519353,0.0,3.71167865564,13.077,25.9706776166,0.0,22.50825,3.4624276166
 03/14  21:00:00,25.0361953478,2.23879713731,1.51614069794,0.0,3.71167865564,13.077,25.0449082498,0.0,21.0077,4.03720824982
 03/14  22:00:00,24.5946543436,2.23879713731,1.0952929979,0.0,3.71167865564,13.077,20.8940892514,0.0,18.0066,2.88748925138
 03/14  23:00:00,25.0349175971,2.23879713731,0.416641675925,0.0,3.71167865564,13.077,5.3124982161,0.0,3.0011,2.3113982161
 03/14  24:00:00,14.1872378898,2.23879713731,0.0,0.0,1.85583932782,5.577,4.28581368826,0.119335491628,3.0011,1.16537819664
 03/15  01:00:00,9.82719976433,0.0,0.0,0.0,0.618613109274,5.0,3.5931759404,0.0,3.0011,0.592075940405
 03/15  02:00:00,9.84492578939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.85520759881,0.0,0.0,0.0,0.618613109274,5.0,3.59315598223,0.0,3.0011,0.59205598223
 03/15  04:00:00,10.027701749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,14.0853605741,2.23879713731,0.0,0.0,1.85583932782,5.577,5.20656011475,0.112848205327,4.50165,0.592061909422
 03/15  06:00:00,28.5815821895,2.23879713731,0.00952570946946,0.0,3.71167865564,18.077,14.6698348477,0.0,13.50495,1.16488484775
 03/15  07:00:00,27.956254295,2.23879713731,0.0384384771676,0.0,3.71167865564,18.077,25.0461955519,0.0,21.0077,4.03849555188
 03/15  08:00:00,21.0336531882,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0421162382,0.0,15.0055,4.03661623818
 03/15  09:00:00,21.1792950581,2.23879713731,0.130468393144,0.0,3.71167865564,13.077,17.8936260535,0.0,15.0055,2.88812605347
 03/15  10:00:00,27.2055719272,2.23879713731,1.12484156866,0.0,3.71167865564,18.077,35.8994288151,0.0,33.0121,2.88732881506
 03/15  11:00:00,29.6908168553,2.23879713731,2.46615861979,0.0,3.71167865564,18.077,43.9766637816,0.0,40.51485,3.46181378155
 03/15  12:00:00,30.3325600844,2.23879713731,3.88662367747,0.0,3.71167865564,18.077,38.900348012,0.0,36.0132,2.88714801203
 03/15  13:00:00,30.3195083955,2.23879713731,4.15890677931,0.0,3.71167865564,18.077,33.8245340507,0.0,31.51155,2.31298405072
 03/15  14:00:00,24.5920206843,2.23879713731,3.42483229955,0.0,3.71167865564,13.077,23.3195025697,0.0,21.0077,2.31180256972
 03/15  15:00:00,24.700618443,2.23879713731,3.52233663878,0.0,3.71167865564,13.077,21.8190260628,0.0,19.50715,2.31187606283
 03/15  16:00:00,24.5970487499,2.23879713731,3.47250086679,0.0,3.71167865564,13.077,24.2474473521,0.0,22.50825,1.73919735209
 03/15  17:00:00,30.090452942,2.23879713731,4.00395669571,0.0,3.71167865564,18.077,28.3963954687,0.0,25.50935,2.8870454687
 03/15  18:00:00,29.9993638978,2.23879713731,3.91616356098,0.0,3.71167865564,18.077,29.5471434696,0.0,25.50935,4.03779346963
 03/15  19:00:00,30.6706874646,2.23879713731,3.14636937074,0.0,3.71167865564,18.077,29.5483084357,0.0,25.50935,4.03895843566
 03/15  20:00:00,25.6527299845,2.23879713731,1.89722264721,0.0,3.71167865564,13.077,25.9708653625,0.0,22.50825,3.46261536253
 03/15  21:00:00,24.9511455618,2.23879713731,1.31442885593,0.0,3.71167865564,13.077,25.0452564715,0.0,21.0077,4.03755647152
 03/15  22:00:00,24.349957504,2.23879713731,0.866661845443,0.0,3.71167865564,13.077,21.4679493678,0.0,18.0066,3.46134936784
 03/15  23:00:00,25.0235723212,2.23879713731,0.416823676054,0.0,3.71167865564,13.077,4.73976868706,0.0,3.0011,1.73866868706
 03/15  24:00:00,14.1826141284,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77643010263,0.0372329234292,3.0011,1.7380971792
 03/16  01:00:00,9.81978018046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.82870230383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  03:00:00,9.84860411897,0.0,0.0,0.0,0.618613109274,5.0,3.59316270593,0.0,3.0011,0.592062705935
 03/16  04:00:00,10.031030863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,14.0937430127,2.23879713731,0.0,0.0,1.85583932782,5.577,5.19137935637,0.0976607351359,4.50165,0.592068621235
 03/16  06:00:00,28.5854387608,2.23879713731,0.00871360763906,0.0,3.71167865564,18.077,14.6700577243,0.0,13.50495,1.16510772429
 03/16  07:00:00,27.9491326851,2.23879713731,0.0339591422575,0.0,3.71167865564,18.077,25.0451909031,0.0,21.0077,4.03749090309
 03/16  08:00:00,21.0255977823,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0425809697,0.0,15.0055,4.03708096975
 03/16  09:00:00,21.0373755202,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8931691315,0.0,15.0055,2.88766913153
 03/16  10:00:00,26.7461570697,2.23879713731,0.680381984208,0.0,3.71167865564,18.077,35.8991603674,0.0,33.0121,2.88706036738
 03/16  11:00:00,29.1298599501,2.23879713731,1.92984422911,0.0,3.71167865564,18.077,43.9766571558,0.0,40.51485,3.46180715575
 03/16  12:00:00,29.8835733981,2.23879713731,3.44986572762,0.0,3.71167865564,18.077,38.9001457399,0.0,36.0132,2.88694573987
 03/16  13:00:00,30.5263696202,2.23879713731,4.36287432414,0.0,3.71167865564,18.077,33.8243959072,0.0,31.51155,2.3128459072
 03/16  14:00:00,24.6177520351,2.23879713731,3.4472955425,0.0,3.71167865564,13.077,23.3198572544,0.0,21.0077,2.31215725436
 03/16  15:00:00,24.7145663575,2.23879713731,3.53043287454,0.0,3.71167865564,13.077,21.8187591549,0.0,19.50715,2.31160915494
 03/16  16:00:00,25.1751455958,2.23879713731,4.01991891771,0.0,3.71167865564,13.077,24.8197647866,0.0,22.50825,2.31151478664
 03/16  17:00:00,30.6666496242,2.23879713731,4.55748959326,0.0,3.71167865564,18.077,28.3963012746,0.0,25.50935,2.88695127458
 03/16  18:00:00,30.3008855854,2.23879713731,4.19913320988,0.0,3.71167865564,18.077,28.9728392518,0.0,25.50935,3.46348925177
 03/16  19:00:00,31.0727503444,2.23879713731,3.52968356718,0.0,3.71167865564,18.077,29.5481569189,0.0,25.50935,4.03880691886
 03/16  20:00:00,25.8590591598,2.23879713731,2.09141493179,0.0,3.71167865564,13.077,25.9709815876,0.0,22.50825,3.46273158759
 03/16  21:00:00,25.1322079154,2.23879713731,1.48245788004,0.0,3.71167865564,13.077,25.0446836071,0.0,21.0077,4.03698360708
 03/16  22:00:00,24.2004199122,2.23879713731,0.719541947667,0.0,3.71167865564,13.077,21.4675563168,0.0,18.0066,3.46095631678
 03/16  23:00:00,24.5801667606,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73983333564,0.0,3.0011,1.73873333564
 03/16  24:00:00,14.138315679,2.23879713731,0.0,0.0,1.85583932782,5.577,4.79799669757,0.058819891087,3.0011,1.73807680648
 03/17  01:00:00,9.78809296449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.81030917886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.80706141337,0.0,0.0,0.0,0.618613109274,5.0,3.59318211886,0.0,3.0011,0.592082118855
 03/17  04:00:00,10.5003690122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.5172434683,2.23879713731,0.0,0.0,1.85583932782,5.577,10.8152803957,5.72154237102,4.50165,0.592088024643
 03/17  06:00:00,28.6854575416,2.23879713731,0.0,0.0,3.71167865564,18.077,17.7251417812,3.05504936973,13.50495,1.16514241143
 03/17  07:00:00,27.7860353865,2.23879713731,0.0,0.0,3.71167865564,18.077,25.252455274,0.207195198779,21.0077,4.03756007523
 03/17  08:00:00,20.9279906462,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0432690401,0.0,15.0055,4.03776904008
 03/17  09:00:00,21.0038285539,2.23879713731,0.00578362512452,0.0,3.71167865564,13.077,17.8935906907,0.0,15.0055,2.88809069074
 03/17  10:00:00,27.0541075439,2.23879713731,0.98116837537,0.0,3.71167865564,18.077,35.8993309287,0.0,33.0121,2.88723092865
 03/17  11:00:00,29.1773679963,2.23879713731,1.96900644546,0.0,3.71167865564,18.077,43.9765934618,0.0,40.51485,3.46174346176
 03/17  12:00:00,30.0210657072,2.23879713731,3.5826195366,0.0,3.71167865564,18.077,38.9004214402,0.0,36.0132,2.88722144024
 03/17  13:00:00,31.6551212764,2.23879713731,5.47716604594,0.0,3.71167865564,18.077,33.8244397294,0.0,31.51155,2.31288972941
 03/17  14:00:00,26.7725444747,2.23879713731,5.59719485317,0.0,3.71167865564,13.077,23.3192976814,0.0,21.0077,2.31159768136
 03/17  15:00:00,26.6901156691,2.23879713731,5.52562232447,0.0,3.71167865564,13.077,21.8193883614,0.0,19.50715,2.31223836143
 03/17  16:00:00,26.8199780406,2.23879713731,5.73071506841,0.0,3.71167865564,13.077,24.8204177161,0.0,22.50825,2.31216771606
 03/17  17:00:00,32.3778380768,2.23879713731,6.2890366183,0.0,3.71167865564,18.077,27.823011409,0.0,25.50935,2.313661409
 03/17  18:00:00,31.9793647583,2.23879713731,5.90173678805,0.0,3.71167865564,18.077,29.5471326758,0.0,25.50935,4.03778267582
 03/17  19:00:00,31.0883629695,2.23879713731,3.79040389955,0.0,3.71167865564,18.077,29.5483823819,0.0,25.50935,4.03903238185
 03/17  20:00:00,25.3274438705,2.23879713731,1.80048054221,0.0,3.71167865564,13.077,25.9708600989,0.0,22.50825,3.4626100989
 03/17  21:00:00,24.4571942102,2.23879713731,1.01418459151,0.0,3.71167865564,13.077,25.0451162812,0.0,21.0077,4.03741628122
 03/17  22:00:00,23.5628127594,2.23879713731,0.164115894695,0.0,3.71167865564,13.077,20.8943291561,0.0,18.0066,2.88772915607
 03/17  23:00:00,24.4970715256,2.23879713731,0.0,0.0,3.71167865564,13.077,5.33357103755,0.0208333037841,3.0011,2.31163773377
 03/17  24:00:00,14.0349625647,2.23879713731,0.0,0.0,1.85583932782,5.577,5.50593088788,1.33934861385,3.0011,1.16548227403
 03/18  01:00:00,9.71623606833,0.0,0.0,0.0,0.618613109274,5.0,3.59319516659,0.0,3.0011,0.592095166585
 03/18  02:00:00,9.74744266868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.75532341591,0.0,0.0,0.0,0.618613109274,5.0,3.59315676659,0.0,3.0011,0.592056766591
 03/18  04:00:00,9.9102985955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.9166600268,2.23879713731,0.0,0.0,1.85583932782,5.577,12.6750970559,7.58135851135,4.50165,0.592088544525
 03/18  06:00:00,28.4059497207,2.23879713731,0.0,0.0,3.71167865564,18.077,18.2283598325,3.5583045842,13.50495,1.16510524827
 03/18  07:00:00,27.7401703695,2.23879713731,0.0,0.0,3.71167865564,18.077,23.8333833791,1.66057759133,21.0077,1.16510578781
 03/18  08:00:00,20.8314694252,2.23879713731,0.0,0.0,3.71167865564,13.077,18.0585446414,1.88789663913,15.0055,1.16514800226
 03/18  09:00:00,20.8605805823,2.23879713731,0.0,0.0,3.71167865564,13.077,18.659361701,0.191275835243,15.0055,3.4625858658
 03/18  10:00:00,25.8974516616,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4738175711,0.0,33.0121,3.46171757106
 03/18  11:00:00,27.0363135648,2.23879713731,0.00260412402766,0.0,3.71167865564,18.077,43.9773109901,0.0,40.51485,3.46246099014
 03/18  12:00:00,26.4261258468,2.23879713731,0.216477505831,0.0,3.71167865564,18.077,39.4756909766,0.0,36.0132,3.46249097656
 03/18  13:00:00,26.4280123442,2.23879713731,0.438690470687,0.0,3.71167865564,18.077,34.3997519262,0.0,31.51155,2.88820192616
 03/18  14:00:00,21.5554298488,2.23879713731,0.540291742668,0.0,3.71167865564,13.077,23.8943617345,0.0,21.0077,2.88666173449
 03/18  15:00:00,21.930023217,2.23879713731,0.908802010307,0.0,3.71167865564,13.077,22.3938305079,0.0,19.50715,2.8866805079
 03/18  16:00:00,22.0075836571,2.23879713731,1.06180918233,0.0,3.71167865564,13.077,24.8209395355,0.0,22.50825,2.31268953546
 03/18  17:00:00,27.064661728,2.23879713731,1.12053945441,0.0,3.71167865564,18.077,28.3963777124,0.0,25.50935,2.8870277124
 03/18  18:00:00,27.1300633176,2.23879713731,1.19301118114,0.0,3.71167865564,18.077,29.5468342296,0.0,25.50935,4.03748422957
 03/18  19:00:00,27.8588005233,2.23879713731,0.522648802543,0.0,3.71167865564,18.077,29.5468390363,0.0,25.50935,4.03748903628
 03/18  20:00:00,23.5390807848,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9705860555,0.0,22.50825,3.46233605545
 03/18  21:00:00,23.4217374091,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4710660092,0.0,21.0077,3.46336600919
 03/18  22:00:00,23.2624056804,2.23879713731,0.0,0.0,3.71167865564,13.077,21.1186766432,0.225325210162,18.0066,2.88675143303
 03/18  23:00:00,24.3728028126,2.23879713731,0.0,0.0,3.71167865564,13.077,8.30756875899,2.99444853421,3.0011,2.31202022478
 03/18  24:00:00,13.8883919009,2.23879713731,0.0,0.0,1.85583932782,5.577,16.4808795778,11.7415504915,3.0011,1.73822908635
 03/19  01:00:00,9.58359091263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.61404303239,0.0,0.0,0.0,0.618613109274,5.0,3.59317276805,0.0,3.0011,0.592072768048
 03/19  03:00:00,9.62656010546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.76605017709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  05:00:00,13.8085637224,2.23879713731,0.0,0.0,1.85583932782,5.577,30.1974481238,25.1037065429,4.50165,0.59209158085
 03/19  06:00:00,28.2873969799,2.23879713731,0.0,0.0,3.71167865564,18.077,30.3487887495,15.6788690883,13.50495,1.16496966112
 03/19  07:00:00,26.9789440272,2.23879713731,0.0,0.0,3.71167865564,18.077,34.9119227463,12.7393790411,21.0077,1.16484370515
 03/19  08:00:00,20.7385648451,2.23879713731,0.0,0.0,3.71167865564,13.077,24.0953740361,7.92474225335,15.0055,1.16513178272
 03/19  09:00:00,20.8000961082,2.23879713731,0.0,0.0,3.71167865564,13.077,18.3474575453,2.17676437409,15.0055,1.16519317121
 03/19  10:00:00,25.8548708806,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4747964651,0.0,33.0121,3.46269646508
 03/19  11:00:00,27.0176719976,2.23879713731,0.00182210530393,0.0,3.71167865564,18.077,44.5513852063,0.0,40.51485,4.03653520625
 03/19  12:00:00,26.7285062861,2.23879713731,0.519613401902,0.0,3.71167865564,18.077,38.3268740856,0.0,36.0132,2.31367408561
 03/19  13:00:00,26.7611952686,2.23879713731,0.775073273667,0.0,3.71167865564,18.077,34.3985601728,0.0,31.51155,2.88701017284
 03/19  14:00:00,21.8677479513,2.23879713731,0.855508237433,0.0,3.71167865564,13.077,23.3198383972,0.0,21.0077,2.31213839724
 03/19  15:00:00,22.0512987688,2.23879713731,1.03888094835,0.0,3.71167865564,13.077,21.8189192407,0.0,19.50715,2.31176924065
 03/19  16:00:00,21.8616833467,2.23879713731,0.935760630838,0.0,3.71167865564,13.077,24.8205197706,0.0,22.50825,2.31226977061
 03/19  17:00:00,27.0743094867,2.23879713731,1.13798198921,0.0,3.71167865564,18.077,28.3967229823,0.0,25.50935,2.88737298232
 03/19  18:00:00,27.1650197653,2.23879713731,1.22735669923,0.0,3.71167865564,18.077,28.972175867,0.0,25.50935,3.46282586699
 03/19  19:00:00,27.5903574,2.23879713731,0.278899686068,0.0,3.71167865564,18.077,28.9721253264,0.0,25.50935,3.46277532643
 03/19  20:00:00,23.4997832762,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3953978974,0.0,22.50825,2.88714789739
 03/19  21:00:00,23.4047923018,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4697375152,0.0,21.0077,3.46203751518
 03/19  22:00:00,23.2636546172,2.23879713731,0.0,0.0,3.71167865564,13.077,20.954020553,0.0607555316364,18.0066,2.88666502134
 03/19  23:00:00,24.3790071117,2.23879713731,0.0,0.0,3.71167865564,13.077,6.5310192984,2.36451868603,3.0011,1.16540061238
 03/19  24:00:00,13.9172974853,2.23879713731,0.0,0.0,1.85583932782,5.577,13.254676868,7.94220507105,3.0011,2.31137179696
 03/20  01:00:00,9.60842159632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.63315462507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.62093610036,0.0,0.0,0.0,0.618613109274,5.0,3.59317812075,0.0,3.0011,0.592078120752
 03/20  04:00:00,9.75394488278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.7918119957,2.23879713731,0.0,0.0,1.85583932782,5.577,33.9824250546,28.8886910278,4.50165,0.592084026843
 03/20  06:00:00,28.2572493519,2.23879713731,0.0,0.0,3.71167865564,18.077,37.133911391,22.4638403984,13.50495,1.16512099262
 03/20  07:00:00,26.9345711194,2.23879713731,0.0,0.0,3.71167865564,18.077,47.644412581,22.5993944056,21.0077,4.03731817537
 03/20  08:00:00,20.6980123163,2.23879713731,0.0,0.0,3.71167865564,13.077,34.8109934703,15.7680390912,15.0055,4.03745437909
 03/20  09:00:00,20.751356265,2.23879713731,0.0,0.0,3.71167865564,13.077,24.0371968363,6.14365872185,15.0055,2.88803811445
 03/20  10:00:00,25.7876177489,2.23879713731,0.0,0.0,3.71167865564,18.077,37.8886749761,1.9894538723,33.0121,2.8871211038
 03/20  11:00:00,26.9555445981,2.23879713731,0.0013394060122,0.0,3.71167865564,18.077,43.4028516242,0.0,40.51485,2.88800162424
 03/20  12:00:00,26.3623820779,2.23879713731,0.206849674331,0.0,3.71167865564,18.077,38.9004290117,0.0,36.0132,2.88722901167
 03/20  13:00:00,26.5673608565,2.23879713731,0.605212017068,0.0,3.71167865564,18.077,34.3979145644,0.0,31.51155,2.88636456443
 03/20  14:00:00,21.4506384943,2.23879713731,0.466103259405,0.0,3.71167865564,13.077,23.3195265312,0.0,21.0077,2.31182653123
 03/20  15:00:00,21.38520461,2.23879713731,0.409417496218,0.0,3.71167865564,13.077,21.2460474194,0.0,19.50715,1.73889741943
 03/20  16:00:00,21.4804116707,2.23879713731,0.578778141312,0.0,3.71167865564,13.077,24.8206002302,0.0,22.50825,2.31235023021
 03/20  17:00:00,26.9123212093,2.23879713731,0.999606749653,0.0,3.71167865564,18.077,28.3964435857,0.0,25.50935,2.88709358574
 03/20  18:00:00,26.8655519883,2.23879713731,0.949780514674,0.0,3.71167865564,18.077,29.5470615837,0.0,25.50935,4.03771158365
 03/20  19:00:00,27.5017764662,2.23879713731,0.202589142649,0.0,3.71167865564,18.077,29.5483572801,0.0,25.50935,4.0390072801
 03/20  20:00:00,23.4941753793,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9707114587,0.0,22.50825,3.46246145872
 03/20  21:00:00,23.4114718905,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4706602946,0.0,21.0077,3.46296029464
 03/20  22:00:00,23.2683499668,2.23879713731,0.0,0.0,3.71167865564,13.077,21.5340093104,0.0661561104778,18.0066,3.46125319988
 03/20  23:00:00,24.3444600685,2.23879713731,0.0,0.0,3.71167865564,13.077,9.35106847209,4.61128133984,3.0011,1.73868713225
 03/20  24:00:00,13.8919231677,2.23879713731,0.0,0.0,1.85583932782,5.577,13.5520902914,8.81291113262,3.0011,1.73807915875
 03/21  01:00:00,9.61377170689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.62134974186,0.0,0.0,0.0,0.618613109274,5.0,3.59318451768,0.0,3.0011,0.592084517676
 03/21  03:00:00,9.62479350829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.2682676014,0.0,0.0,0.0,0.618613109274,5.0,3.59319041141,0.0,3.0011,0.592090411406
 03/21  05:00:00,14.2908752467,2.23879713731,0.0,0.0,1.85583932782,5.577,35.3051976541,30.7835476541,4.50165,0.02
 03/21  06:00:00,28.4660274589,2.23879713731,0.0,0.0,3.71167865564,18.077,41.0650481166,26.3953079959,13.50495,1.16479012062
 03/21  07:00:00,26.9288110483,2.23879713731,0.0,0.0,3.71167865564,18.077,48.7836424071,23.738045917,21.0077,4.03789649009
 03/21  08:00:00,20.7090137465,2.23879713731,0.0,0.0,3.71167865564,13.077,31.7778861288,12.7348075824,15.0055,4.03757854647
 03/21  09:00:00,20.7665241915,2.23879713731,0.0,0.0,3.71167865564,13.077,22.0308187121,4.1372564853,15.0055,2.88806222684
 03/21  10:00:00,25.8200466986,2.23879713731,0.0,0.0,3.71167865564,18.077,36.3509108444,0.451589381299,33.0121,2.88722146312
 03/21  11:00:00,27.0592195785,2.23879713731,0.0417423939631,0.0,3.71167865564,18.077,43.976431402,0.0,40.51485,3.46158140204
 03/21  12:00:00,27.4300581344,2.23879713731,1.17266313907,0.0,3.71167865564,18.077,38.3269879601,0.0,36.0132,2.31378796012
 03/21  13:00:00,27.78115004,2.23879713731,1.72267835257,0.0,3.71167865564,18.077,34.3979199296,0.0,31.51155,2.88636992956
 03/21  14:00:00,22.6597037299,2.23879713731,1.5721511796,0.0,3.71167865564,13.077,23.3196633003,0.0,21.0077,2.31196330035
 03/21  15:00:00,22.5900651616,2.23879713731,1.5089633358,0.0,3.71167865564,13.077,21.2456920634,0.0,19.50715,1.73854206335
 03/21  16:00:00,22.8192709485,2.23879713731,1.80574396234,0.0,3.71167865564,13.077,24.8204839333,0.0,22.50825,2.31223393325
 03/21  17:00:00,28.3569412787,2.23879713731,2.32729463038,0.0,3.71167865564,18.077,28.39635198,0.0,25.50935,2.88700197997
 03/21  18:00:00,28.3887035137,2.23879713731,2.35778058888,0.0,3.71167865564,18.077,29.5469864166,0.0,25.50935,4.03763641658
 03/21  19:00:00,28.7498804647,2.23879713731,1.48448853712,0.0,3.71167865564,18.077,29.5483834725,0.0,25.50935,4.03903347255
 03/21  20:00:00,24.1599480419,2.23879713731,0.674089846687,0.0,3.71167865564,13.077,25.9707427411,0.0,22.50825,3.46249274114
 03/21  21:00:00,23.4935989807,2.23879713731,0.0939454236706,0.0,3.71167865564,13.077,24.4708618637,0.0,21.0077,3.46316186368
 03/21  22:00:00,23.3493589892,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4893891177,0.0216269301468,18.0066,3.46116218755
 03/21  23:00:00,24.4646566191,2.23879713731,0.0,0.0,3.71167865564,13.077,4.77004317295,0.0303751178506,3.0011,1.7385680551
 03/21  24:00:00,14.0280193549,2.23879713731,0.0,0.0,1.85583932782,5.577,8.24279446974,3.50352107635,3.0011,1.73817339339
 03/22  01:00:00,9.71420347445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.73229568355,0.0,0.0,0.0,0.618613109274,5.0,3.59319016595,0.0,3.0011,0.592090165945
 03/22  03:00:00,9.73148385206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.8926609573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  05:00:00,13.9296945994,2.23879713731,0.0,0.0,1.85583932782,5.577,13.0336813824,7.93993532297,4.50165,0.592096059459
 03/22  06:00:00,28.3858268887,2.23879713731,0.0,0.0,3.71167865564,18.077,20.6802606495,6.01031825849,13.50495,1.16499239099
 03/22  07:00:00,27.0912743338,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4389803414,3.39365557252,21.0077,4.03762476888
 03/22  08:00:00,20.8575597917,2.23879713731,0.0,0.0,3.71167865564,13.077,21.1581098255,2.11583754282,15.0055,4.03677228265
 03/22  09:00:00,20.9228175541,2.23879713731,0.00314405790622,0.0,3.71167865564,13.077,18.1119814341,0.218684987153,15.0055,2.88779644697
 03/22  10:00:00,26.0622899406,2.23879713731,0.0644439820887,0.0,3.71167865564,18.077,35.8992352592,0.0,33.0121,2.88713525919
 03/22  11:00:00,28.6215007245,2.23879713731,1.43653664897,0.0,3.71167865564,18.077,43.4028491398,0.0,40.51485,2.88799913981
 03/22  12:00:00,29.1606840298,2.23879713731,2.72967571895,0.0,3.71167865564,18.077,38.8999591192,0.0,36.0132,2.88675911921
 03/22  13:00:00,29.4851552531,2.23879713731,3.32730578547,0.0,3.71167865564,18.077,34.3976466069,0.0,31.51155,2.8860966069
 03/22  14:00:00,24.3112853812,2.23879713731,3.14024647556,0.0,3.71167865564,13.077,22.7467806085,0.0,21.0077,1.73908060854
 03/22  15:00:00,24.5052164223,2.23879713731,3.32516161494,0.0,3.71167865564,13.077,21.819483367,0.0,19.50715,2.312333367
 03/22  16:00:00,24.0708828656,2.23879713731,2.96763633713,0.0,3.71167865564,13.077,24.8203924427,0.0,22.50825,2.31214244268
 03/22  17:00:00,29.2332335601,2.23879713731,3.15758724642,0.0,3.71167865564,18.077,28.3964669114,0.0,25.50935,2.88711691138
 03/22  18:00:00,28.6929976501,2.23879713731,2.62678919112,0.0,3.71167865564,18.077,28.9726275929,0.0,25.50935,3.46327759289
 03/22  19:00:00,29.2542004418,2.23879713731,1.76404514256,0.0,3.71167865564,18.077,30.1219496616,0.0,25.50935,4.61259966164
 03/22  20:00:00,24.6922058926,2.23879713731,0.993609920003,0.0,3.71167865564,13.077,25.9698402082,0.0,22.50825,3.46159020816
 03/22  21:00:00,23.9736716325,2.23879713731,0.400711819634,0.0,3.71167865564,13.077,24.4708171218,0.0,21.0077,3.46311712181
 03/22  22:00:00,23.4272175837,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4676784509,0.0,18.0066,3.46107845085
 03/22  23:00:00,24.554749973,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76565481433,0.0261689580681,3.0011,1.73838585626
 03/22  24:00:00,14.1303706655,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20620170582,0.0397498643365,3.0011,1.16535184148
 03/23  01:00:00,9.79908786416,0.0,0.0,0.0,0.618613109274,5.0,3.59319458659,0.0,3.0011,0.592094586589
 03/23  02:00:00,9.82615052431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.83688059652,0.0,0.0,0.0,0.618613109274,5.0,3.59317098019,0.0,3.0011,0.592070980193
 03/23  04:00:00,10.0083746741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,14.0608796132,2.23879713731,0.0,0.0,1.85583932782,5.577,5.22634637386,0.132619490318,4.50165,0.592076883545
 03/23  06:00:00,28.5485388932,2.23879713731,0.00677141786954,0.0,3.71167865564,18.077,14.6699366459,0.0,13.50495,1.16498664588
 03/23  07:00:00,27.2513228188,2.23879713731,0.00707997309782,0.0,3.71167865564,18.077,25.0456230431,0.0,21.0077,4.0379230431
 03/23  08:00:00,20.9793959053,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4677398977,0.0,15.0055,3.46223989766
 03/23  09:00:00,20.9889729489,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4669304423,0.0,15.0055,3.46143044234
 03/23  10:00:00,26.0039190379,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8989421681,0.0,33.0121,2.88684216812
 03/23  11:00:00,27.6406084454,2.23879713731,0.514656173435,0.0,3.71167865564,18.077,43.4025886759,0.0,40.51485,2.88773867591
 03/23  12:00:00,27.4246751783,2.23879713731,1.11002030408,0.0,3.71167865564,18.077,38.8995996204,0.0,36.0132,2.88639962039
 03/23  13:00:00,27.1176430143,2.23879713731,1.05404865512,0.0,3.71167865564,18.077,33.8240667486,0.0,31.51155,2.31251674859
 03/23  14:00:00,21.6512084661,2.23879713731,0.578374135281,0.0,3.71167865564,13.077,23.3197429931,0.0,21.0077,2.31204299314
 03/23  15:00:00,21.1851391133,2.23879713731,0.133838534253,0.0,3.71167865564,13.077,21.8187582373,0.0,19.50715,2.31160823725
 03/23  16:00:00,20.950075587,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8200931774,0.0,22.50825,2.31184317739
 03/23  17:00:00,26.3413909372,2.23879713731,0.387257117434,0.0,3.71167865564,18.077,28.39602566,0.0,25.50935,2.88667566003
 03/23  18:00:00,26.5681666827,2.23879713731,0.598826395034,0.0,3.71167865564,18.077,28.9723093509,0.0,25.50935,3.46295935092
 03/23  19:00:00,28.043894102,2.23879713731,0.635922458049,0.0,3.71167865564,18.077,29.5471275037,0.0,25.50935,4.03777750369
 03/23  20:00:00,24.0421749557,2.23879713731,0.385419110077,0.0,3.71167865564,13.077,25.9696176344,0.0,22.50825,3.46136763445
 03/23  21:00:00,23.8656870045,2.23879713731,0.294182582621,0.0,3.71167865564,13.077,25.0443206023,0.0,21.0077,4.03662060229
 03/23  22:00:00,23.4768075423,2.23879713731,0.0288280355192,0.0,3.71167865564,13.077,20.8936594331,0.0,18.0066,2.88705943314
 03/23  23:00:00,24.5927687463,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73944849324,0.0,3.0011,1.73834849324
 03/23  24:00:00,14.1814631272,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77678428509,0.037700186284,3.0011,1.73798409881
 03/24  01:00:00,9.83760613801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.85870526456,0.0,0.0,0.0,0.618613109274,5.0,3.59319623731,0.0,3.0011,0.592096237305
 03/24  03:00:00,9.86850098487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.6428532601,0.0,0.0,0.0,0.618613109274,5.0,3.59315039926,0.0,3.0011,0.592050399258
 03/24  05:00:00,14.6931349193,2.23879713731,0.0,0.0,1.85583932782,5.577,4.6681229485,0.146472948503,4.50165,0.02
 03/24  06:00:00,28.868998063,2.23879713731,0.00931683378501,0.0,3.71167865564,18.077,14.6700326311,0.0,13.50495,1.16508263109
 03/24  07:00:00,27.2984039316,2.23879713731,0.0138585543564,0.0,3.71167865564,18.077,25.0451125888,0.0,21.0077,4.03741258883
 03/24  08:00:00,21.0244362444,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0421472925,0.0,15.0055,4.03664729247
 03/24  09:00:00,21.0429654332,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8926303136,0.0,15.0055,2.88713031362
 03/24  10:00:00,26.0523586039,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8985561614,0.0,33.0121,2.88645616138
 03/24  11:00:00,28.216188094,2.23879713731,1.05403962751,0.0,3.71167865564,18.077,43.9760053243,0.0,40.51485,3.46115532434
 03/24  12:00:00,28.9911583873,2.23879713731,2.60291229744,0.0,3.71167865564,18.077,38.3269113366,0.0,36.0132,2.31371133659
 03/24  13:00:00,29.8004915978,2.23879713731,3.65971857213,0.0,3.71167865564,18.077,34.3977191122,0.0,31.51155,2.88616911216
 03/24  14:00:00,24.1929462991,2.23879713731,3.03774527106,0.0,3.71167865564,13.077,22.74676842,0.0,21.0077,1.73906841997
 03/24  15:00:00,24.6226739904,2.23879713731,3.44754203671,0.0,3.71167865564,13.077,21.8194853936,0.0,19.50715,2.31233539364
 03/24  16:00:00,25.0020103556,2.23879713731,3.81621312138,0.0,3.71167865564,13.077,24.8204686248,0.0,22.50825,2.31221862478
 03/24  17:00:00,30.6979237293,2.23879713731,4.57514618158,0.0,3.71167865564,18.077,28.3963935537,0.0,25.50935,2.8870435537
 03/24  18:00:00,30.5952274488,2.23879713731,4.48378746731,0.0,3.71167865564,18.077,28.9728331883,0.0,25.50935,3.46348318835
 03/24  19:00:00,30.8986892518,2.23879713731,3.54379114464,0.0,3.71167865564,18.077,29.5478849779,0.0,25.50935,4.03853497794
 03/24  20:00:00,25.2148572538,2.23879713731,1.64122269541,0.0,3.71167865564,13.077,25.970695857,0.0,22.50825,3.46244585696
 03/24  21:00:00,24.3706926519,2.23879713731,0.892030726246,0.0,3.71167865564,13.077,25.0450386692,0.0,21.0077,4.03733866918
 03/24  22:00:00,24.1479996211,2.23879713731,0.676412044101,0.0,3.71167865564,13.077,20.8940716398,0.0,18.0066,2.88747163978
 03/24  23:00:00,24.9279534019,2.23879713731,0.310451521528,0.0,3.71167865564,13.077,5.31244185644,0.0,3.0011,2.31134185644
 03/24  24:00:00,14.2060027683,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20070387611,0.0344622730401,3.0011,1.16514160307
 03/25  01:00:00,9.86427596166,0.0,0.0,0.0,0.618613109274,5.0,3.59316562214,0.0,3.0011,0.592065622137
 03/25  02:00:00,9.88868306326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  03:00:00,9.88583709561,0.0,0.0,0.0,0.618613109274,5.0,3.59317153578,0.0,3.0011,0.59207153578
 03/25  04:00:00,10.0399037359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,14.0080057709,2.23879713731,0.0,0.0,1.85583932782,5.577,5.97280778888,1.45115778888,4.50165,0.02
 03/25  06:00:00,28.4068091589,2.23879713731,0.0,0.0,3.71167865564,18.077,17.228640973,1.98608973394,13.50495,1.73760123908
 03/25  07:00:00,27.0574669548,2.23879713731,0.0,0.0,3.71167865564,18.077,25.3099528259,3.13726965505,21.0077,1.16498317088
 03/25  08:00:00,20.7594678546,2.23879713731,0.0,0.0,3.71167865564,13.077,21.3360282029,5.16544893231,15.0055,1.16507927056
 03/25  09:00:00,20.7531161366,2.23879713731,0.0,0.0,3.71167865564,13.077,24.1320667815,5.66477141639,15.0055,3.46179536514
 03/25  10:00:00,25.7591980354,2.23879713731,0.0,0.0,3.71167865564,18.077,40.4069962207,4.50731415609,33.0121,2.88758206462
 03/25  11:00:00,26.8707725557,2.23879713731,0.0,0.0,3.71167865564,18.077,46.8660387839,2.88934729313,40.51485,3.46184149075
 03/25  12:00:00,25.9830268537,2.23879713731,0.0,0.0,3.71167865564,18.077,40.7226905254,1.24779281886,36.0132,3.46169770652
 03/25  13:00:00,25.8048021544,2.23879713731,0.0,0.0,3.71167865564,18.077,34.7509316235,0.351956374976,31.51155,2.88742524853
 03/25  14:00:00,20.8677104892,2.23879713731,0.0118273393881,0.0,3.71167865564,13.077,24.0189960612,0.124591727697,21.0077,2.88670433355
 03/25  15:00:00,20.8668356958,2.23879713731,0.0,0.0,3.71167865564,13.077,22.3941637405,0.0,19.50715,2.8870137405
 03/25  16:00:00,20.7533736517,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3110923061,0.489880276098,22.50825,2.31296203
 03/25  17:00:00,25.7442283892,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9713014192,0.574958070816,25.50935,2.88699334838
 03/25  18:00:00,25.7525033524,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5461199854,0.0,25.50935,4.03676998545
 03/25  19:00:00,27.1639553717,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9721170666,0.0,25.50935,3.4627670666
 03/25  20:00:00,23.3933659897,2.23879713731,0.0,0.0,3.71167865564,13.077,27.9797481725,2.00939131888,22.50825,3.46210685361
