Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  21:00:00,23.3111656377,2.23879713731,0.0,0.0,3.71167865564,13.077,28.1637793074,3.1192524842,21.0077,4.03682682318
 03/25  22:00:00,23.1952814573,2.23879713731,0.0,0.0,3.71167865564,13.077,25.6677693618,4.77482722896,18.0066,2.88634213286
 03/25  23:00:00,24.3352532367,2.23879713731,0.0,0.0,3.71167865564,13.077,11.0057436201,6.26538208353,3.0011,1.73926153661
 03/25  24:00:00,13.88964551,2.23879713731,0.0,0.0,1.85583932782,5.577,16.232281466,11.4932869731,3.0011,1.73789449285
 03/26  01:00:00,9.60415125463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.63818540034,0.0,0.0,0.0,0.618613109274,5.0,3.59314903813,0.0,3.0011,0.592049038133
 03/26  03:00:00,9.65134706249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  04:00:00,9.79722246841,0.0,0.0,0.0,0.618613109274,5.0,3.59315497818,0.0,3.0011,0.592054978181
 03/26  05:00:00,13.8355027206,2.23879713731,0.0,0.0,1.85583932782,5.577,22.8625011764,18.3408511764,4.50165,0.02
 03/26  06:00:00,28.296840391,2.23879713731,0.0,0.0,3.71167865564,18.077,28.1574818697,13.4875710339,13.50495,1.16496083586
 03/26  07:00:00,26.9834931605,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8852300116,11.7124769348,21.0077,1.16505307686
 03/26  08:00:00,20.7172516058,2.23879713731,0.0,0.0,3.71167865564,13.077,29.9137877905,13.7431432881,15.0055,1.16514450239
 03/26  09:00:00,20.72816528,2.23879713731,0.0,0.0,3.71167865564,13.077,29.7654215963,13.0224001188,15.0055,1.73752147756
 03/26  10:00:00,25.7292985536,2.23879713731,0.0,0.0,3.71167865564,18.077,47.388346724,10.9146472222,33.0121,3.46159950179
 03/26  11:00:00,26.8590897679,2.23879713731,0.0,0.0,3.71167865564,18.077,51.428699074,8.02553012365,40.51485,2.88831895039
 03/26  12:00:00,25.9650000866,2.23879713731,0.0,0.0,3.71167865564,18.077,46.0003854426,7.10068253711,36.0132,2.8865029055
 03/26  13:00:00,25.7617207385,2.23879713731,0.0,0.0,3.71167865564,18.077,42.5060804528,8.10850950393,31.51155,2.88602094884
 03/26  14:00:00,20.7580590476,2.23879713731,0.0,0.0,3.71167865564,13.077,35.0103774887,11.6910551859,21.0077,2.31162230278
 03/26  15:00:00,20.7328365478,2.23879713731,0.0,0.0,3.71167865564,13.077,35.7130584118,13.8947731235,19.50715,2.31113528831
 03/26  16:00:00,20.6459918335,2.23879713731,0.0,0.0,3.71167865564,13.077,40.3901814931,16.1430146987,22.50825,1.73891679446
 03/26  17:00:00,25.6525029078,2.23879713731,0.0,0.0,3.71167865564,18.077,45.6713336813,17.2752228061,25.50935,2.88676087522
 03/26  18:00:00,25.6565527095,2.23879713731,0.0,0.0,3.71167865564,18.077,47.0669351235,18.0953740578,25.50935,3.46221106562
 03/26  19:00:00,27.0619178119,2.23879713731,0.0,0.0,3.71167865564,18.077,47.5256476922,18.5549151618,25.50935,3.46138253033
 03/26  20:00:00,23.3088787785,2.23879713731,0.0,0.0,3.71167865564,13.077,44.391718921,18.9968435904,22.50825,2.88662533061
 03/26  21:00:00,23.2395625909,2.23879713731,0.0,0.0,3.71167865564,13.077,43.8931204506,19.4233925013,21.0077,3.46202794924
 03/26  22:00:00,23.1368711427,2.23879713731,0.0,0.0,3.71167865564,13.077,40.4756353595,19.5823829617,18.0066,2.88665239784
 03/26  23:00:00,24.3140426375,2.23879713731,0.0,0.0,3.71167865564,13.077,25.5920027939,21.4256540996,3.0011,1.16524869436
 03/26  24:00:00,13.8589056378,2.23879713731,0.0,0.0,1.85583932782,5.577,32.667286571,27.3552843662,3.0011,2.3109022048
 03/27  01:00:00,9.57083471903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.60422408853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.62168658983,0.0,0.0,0.0,0.618613109274,5.0,3.59315846177,0.0,3.0011,0.592058461774
 03/27  04:00:00,9.77454850915,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.832035778,2.23879713731,0.0,0.0,1.85583932782,5.577,31.9718551563,26.8781407713,4.50165,0.592064385044
 03/27  06:00:00,28.3036308405,2.23879713731,0.0,0.0,3.71167865564,18.077,35.7627567264,21.0927587277,13.50495,1.16504799865
 03/27  07:00:00,26.9908580088,2.23879713731,0.0,0.0,3.71167865564,18.077,42.7284798829,17.6832457515,21.0077,4.03753413148
 03/27  08:00:00,20.7131042017,2.23879713731,0.0,0.0,3.71167865564,13.077,38.3514376483,19.8831348958,15.0055,3.4628027525
 03/27  09:00:00,20.7263345479,2.23879713731,0.0,0.0,3.71167865564,13.077,38.7008338221,20.2345881535,15.0055,3.46074566863
 03/27  10:00:00,25.7290974243,2.23879713731,0.0,0.0,3.71167865564,18.077,53.7368458751,17.8383289267,33.0121,2.88641694837
 03/27  11:00:00,26.8577258975,2.23879713731,0.0,0.0,3.71167865564,18.077,59.8819841069,16.4799469652,40.51485,2.88718714166
 03/27  12:00:00,25.9561252256,2.23879713731,0.0,0.0,3.71167865564,18.077,53.0306369656,14.1307688925,36.0132,2.8866680731
 03/27  13:00:00,25.7668641853,2.23879713731,0.0,0.0,3.71167865564,18.077,46.299767645,12.4756302831,31.51155,2.31258736187
 03/27  14:00:00,20.7759194352,2.23879713731,0.0,0.0,3.71167865564,13.077,35.7777845019,12.4578723088,21.0077,2.31221219315
 03/27  15:00:00,20.7641957084,2.23879713731,0.0,0.0,3.71167865564,13.077,33.3264770424,12.080685008,19.50715,1.73864203436
 03/27  16:00:00,20.6877804414,2.23879713731,0.0,0.0,3.71167865564,13.077,34.3994142277,9.5789067708,22.50825,2.31225745691
 03/27  17:00:00,25.7149669386,2.23879713731,0.0,0.0,3.71167865564,18.077,32.8815463717,4.48558058743,25.50935,2.88661578426
 03/27  18:00:00,25.7289737648,2.23879713731,0.0,0.0,3.71167865564,18.077,33.2576144248,3.71144759648,25.50935,4.03681682834
 03/27  19:00:00,26.5005983569,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8393227885,4.29203385066,25.50935,4.03793893779
 03/27  20:00:00,23.3710983096,2.23879713731,0.0,0.0,3.71167865564,13.077,31.6176413903,6.22115066455,22.50825,2.88824072576
 03/27  21:00:00,23.2931076221,2.23879713731,0.0,0.0,3.71167865564,13.077,32.9784922672,7.93418253415,21.0077,4.03660973309
 03/27  22:00:00,23.1785318069,2.23879713731,0.0,0.0,3.71167865564,13.077,31.2464095488,10.3529068873,18.0066,2.8869026615
 03/27  23:00:00,24.3321837867,2.23879713731,0.0,0.0,3.71167865564,13.077,17.7501292717,13.0108084561,3.0011,1.73822081556
 03/27  24:00:00,13.8803992457,2.23879713731,0.0,0.0,1.85583932782,5.577,24.655068255,19.9158763939,3.0011,1.73809186114
 03/28  01:00:00,9.58822917892,0.0,0.0,0.0,0.618613109274,5.0,3.59316204525,0.0,3.0011,0.592062045247
 03/28  02:00:00,9.62076070912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.63408364778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.2974367809,0.0,0.0,0.0,0.618613109274,5.0,3.59316796458,0.0,3.0011,0.592067964579
 03/28  05:00:00,14.3515532124,2.23879713731,0.0,0.0,1.85583932782,5.577,28.2726343043,23.7509843043,4.50165,0.02
 03/28  06:00:00,28.5339173877,2.23879713731,0.0,0.0,3.71167865564,18.077,32.8268562565,18.1568231492,13.50495,1.16508310723
 03/28  07:00:00,26.9917765914,2.23879713731,0.0,0.0,3.71167865564,18.077,40.5009631774,15.4556075486,21.0077,4.03765562879
 03/28  08:00:00,20.736073937,2.23879713731,0.0,0.0,3.71167865564,13.077,33.3695841963,14.3267387697,15.0055,4.03734542667
 03/28  09:00:00,20.7714158191,2.23879713731,0.0,0.0,3.71167865564,13.077,27.6115641715,9.71825429333,15.0055,2.88780987819
 03/28  10:00:00,25.810637028,2.23879713731,0.0,0.0,3.71167865564,18.077,39.8038536054,3.90464777112,33.0121,2.88710583425
 03/28  11:00:00,26.962631546,2.23879713731,0.0,0.0,3.71167865564,18.077,43.4027614316,0.0,40.51485,2.88791143159
 03/28  12:00:00,26.1666381537,2.23879713731,0.0129210844266,0.0,3.71167865564,18.077,38.9002875085,0.0,36.0132,2.88708750848
 03/28  13:00:00,26.5156866373,2.23879713731,0.520789028028,0.0,3.71167865564,18.077,33.8245263008,0.0,31.51155,2.31297630082
 03/28  14:00:00,21.6730198594,2.23879713731,0.633677735242,0.0,3.71167865564,13.077,23.3199155967,0.0,21.0077,2.31221559672
 03/28  15:00:00,21.8406247021,2.23879713731,0.793736500068,0.0,3.71167865564,13.077,21.8188460894,0.0,19.50715,2.31169608942
 03/28  16:00:00,22.1545158541,2.23879713731,1.16628743959,0.0,3.71167865564,13.077,24.8205444518,0.0,22.50825,2.31229445182
 03/28  17:00:00,27.6691216501,2.23879713731,1.65802614543,0.0,3.71167865564,18.077,27.8230845396,0.0,25.50935,2.31373453957
 03/28  18:00:00,27.3902059168,2.23879713731,1.39049827814,0.0,3.71167865564,18.077,29.5467099813,0.0,25.50935,4.03735998135
 03/28  19:00:00,27.3815858058,2.23879713731,0.784664255075,0.0,3.71167865564,18.077,29.5478425913,0.0,25.50935,4.03849259129
 03/28  20:00:00,23.6219177456,2.23879713731,0.164008154088,0.0,3.71167865564,13.077,25.9705827341,0.0,22.50825,3.46233273412
 03/28  21:00:00,23.3916375143,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4707787127,0.0,21.0077,3.46307871267
 03/28  22:00:00,23.3603516345,2.23879713731,0.0,0.0,3.71167865564,13.077,21.5024368569,0.0351626672593,18.0066,3.46067418967
 03/28  23:00:00,24.4844634641,2.23879713731,0.0,0.0,3.71167865564,13.077,4.7647611694,0.0252729702841,3.0011,1.73838819911
 03/28  24:00:00,14.0334482061,2.23879713731,0.0,0.0,1.85583932782,5.577,7.57731846154,3.41073942619,3.0011,1.16547903535
 03/29  01:00:00,9.70265169863,0.0,0.0,0.0,0.618613109274,5.0,3.59318925772,0.0,3.0011,0.592089257721
 03/29  02:00:00,9.72230542855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.72978008741,0.0,0.0,0.0,0.618613109274,5.0,3.59315823258,0.0,3.0011,0.592058232585
 03/29  04:00:00,9.86190162193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,13.8755727231,2.23879713731,0.0,0.0,1.85583932782,5.577,22.0359777857,16.942237786,4.50165,0.592089999697
 03/29  06:00:00,28.3364673109,2.23879713731,0.0,0.0,3.71167865564,18.077,25.2216013428,10.5517207458,13.50495,1.16493059697
 03/29  07:00:00,27.0569349295,2.23879713731,0.0,0.0,3.71167865564,18.077,30.8493579037,5.80388831617,21.0077,4.03776958755
 03/29  08:00:00,20.8194250904,2.23879713731,0.0,0.0,3.71167865564,13.077,23.5029733103,5.03478427777,15.0055,3.4626890325
 03/29  09:00:00,20.850944083,2.23879713731,0.0,0.0,3.71167865564,13.077,22.1840239351,4.29103377708,15.0055,2.88749015799
 03/29  10:00:00,25.8810102061,2.23879713731,0.0,0.0,3.71167865564,18.077,37.5869108236,1.68777107342,33.0121,2.88703975016
 03/29  11:00:00,27.0238849161,2.23879713731,0.00642319491107,0.0,3.71167865564,18.077,43.9758385795,0.0,40.51485,3.46098857949
 03/29  12:00:00,26.2105365414,2.23879713731,0.00935535462131,0.0,3.71167865564,18.077,38.3266904628,0.0,36.0132,2.31349046276
 03/29  13:00:00,26.0801405743,2.23879713731,0.0716986646507,0.0,3.71167865564,18.077,34.3974368624,0.0,31.51155,2.88588686243
 03/29  14:00:00,21.0289343665,2.23879713731,0.0,0.0,3.71167865564,13.077,22.7858129428,0.0391434278575,21.0077,1.73896951496
 03/29  15:00:00,21.0122050973,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8466811212,0.0274608964247,19.50715,2.31207022476
 03/29  16:00:00,20.9295706463,2.23879713731,0.0,0.0,3.71167865564,13.077,24.820218622,0.0,22.50825,2.31196862204
 03/29  17:00:00,25.9609928298,2.23879713731,0.0247798823198,0.0,3.71167865564,18.077,28.3959847771,0.0,25.50935,2.8866347771
 03/29  18:00:00,25.9455823979,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9723118965,0.0,25.50935,3.46296189655
 03/29  19:00:00,26.7442603006,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5464271941,0.0,25.50935,4.03707719412
 03/29  20:00:00,23.6331011613,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9698709056,0.0,22.50825,3.46162090556
 03/29  21:00:00,23.5528473524,2.23879713731,0.0,0.0,3.71167865564,13.077,24.469748471,0.0,21.0077,3.46204847101
 03/29  22:00:00,23.4309894543,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4674304151,0.0,18.0066,3.46083041505
 03/29  23:00:00,24.5859903552,2.23879713731,0.0,0.0,3.71167865564,13.077,4.739608422,0.0,3.0011,1.738508422
 03/29  24:00:00,14.1684642143,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20726776171,0.040869241881,3.0011,1.16529851983
 03/30  01:00:00,9.81979537299,0.0,0.0,0.0,0.618613109274,5.0,3.59318969385,0.0,3.0011,0.592089693853
 03/30  02:00:00,9.83423310693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.84194537964,0.0,0.0,0.0,0.618613109274,5.0,3.5931956015,0.0,3.0011,0.592095601496
 03/30  04:00:00,10.000493743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  05:00:00,14.07055821,2.23879713731,0.0,0.0,1.85583932782,5.577,5.66943860067,0.575738842251,4.50165,0.592049758415
 03/30  06:00:00,28.5772476538,2.23879713731,0.0132296983981,0.0,3.71167865564,18.077,14.6699523532,0.0,13.50495,1.16500235321
 03/30  07:00:00,27.2669107182,2.23879713731,0.0143666989569,0.0,3.71167865564,18.077,25.0448225005,0.0,21.0077,4.03712250045
 03/30  08:00:00,21.0027852518,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4681823471,0.0,15.0055,3.46268234712
 03/30  09:00:00,21.2460871463,2.23879713731,0.18182484749,0.0,3.71167865564,13.077,18.4668515133,0.0,15.0055,3.46135151332
 03/30  10:00:00,27.8293572314,2.23879713731,1.71938300534,0.0,3.71167865564,18.077,35.325727108,0.0,33.0121,2.31362710803
 03/30  11:00:00,31.1333746772,2.23879713731,3.85391766421,0.0,3.71167865564,18.077,43.9762568166,0.0,40.51485,3.46140681657
 03/30  12:00:00,31.8967666828,2.23879713731,5.38761708891,0.0,3.71167865564,18.077,38.3265981658,0.0,36.0132,2.31339816575
 03/30  13:00:00,32.4990443919,2.23879713731,6.30578604546,0.0,3.71167865564,18.077,34.3971338737,0.0,31.51155,2.88558387373
 03/30  14:00:00,27.4559007449,2.23879713731,6.25670303859,0.0,3.71167865564,13.077,22.7464069492,0.0,21.0077,1.73870694925
 03/30  15:00:00,27.7120590316,2.23879713731,6.52258413571,0.0,3.71167865564,13.077,21.8191472408,0.0,19.50715,2.31199724084
 03/30  16:00:00,27.9571090244,2.23879713731,6.84926013241,0.0,3.71167865564,13.077,24.8204177595,0.0,22.50825,2.3121677595
 03/30  17:00:00,33.6284026933,2.23879713731,7.52084128413,0.0,3.71167865564,18.077,28.3962154923,0.0,25.50935,2.88686549234
 03/30  18:00:00,33.0588935394,2.23879713731,6.9592177439,0.0,3.71167865564,18.077,28.9725777017,0.0,25.50935,3.46322770173
 03/30  19:00:00,30.977586838,2.23879713731,4.10415882097,0.0,3.71167865564,18.077,29.5481024777,0.0,25.50935,4.03875247768
 03/30  20:00:00,25.0985579696,2.23879713731,1.41654694594,0.0,3.71167865564,13.077,25.9705719297,0.0,22.50825,3.4623219297
 03/30  21:00:00,24.3636031079,2.23879713731,0.803585188643,0.0,3.71167865564,13.077,24.4705214657,0.0,21.0077,3.46282146568
 03/30  22:00:00,23.5498709468,2.23879713731,0.146562243954,0.0,3.71167865564,13.077,21.4675453292,0.0,18.0066,3.46094532916
 03/30  23:00:00,24.9239503029,2.23879713731,0.339963908413,0.0,3.71167865564,13.077,4.73957802862,0.0,3.0011,1.73847802862
 03/30  24:00:00,14.1840970917,2.23879713731,0.0,0.0,1.85583932782,5.577,4.21650473137,0.0499995477879,3.0011,1.16540518358
 03/31  01:00:00,9.80646914578,0.0,0.0,0.0,0.618613109274,5.0,3.59319377323,0.0,3.0011,0.592093773233
 03/31  02:00:00,9.8106373937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.80148863592,0.0,0.0,0.0,0.618613109274,5.0,3.59317384641,0.0,3.0011,0.592073846413
 03/31  04:00:00,10.5148693276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.5226502828,2.23879713731,0.0,0.0,1.85583932782,5.577,9.08206566637,3.98833592235,4.50165,0.592079744019
 03/31  06:00:00,28.6603607161,2.23879713731,0.0,0.0,3.71167865564,18.077,17.0192754268,2.34948023737,13.50495,1.16484518943
 03/31  07:00:00,27.0982746541,2.23879713731,0.0,0.0,3.71167865564,18.077,26.1832897933,1.13821408424,21.0077,4.03737570909
 03/31  08:00:00,20.8449528928,2.23879713731,0.0,0.0,3.71167865564,13.077,19.1962665869,0.727671683065,15.0055,3.46309490383
 03/31  09:00:00,20.8970943986,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8932005994,0.0,15.0055,2.88770059942
 03/31  10:00:00,25.9520842804,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8991237856,0.0,33.0121,2.8870237856
 03/31  11:00:00,27.6551358011,2.23879713731,0.559840100702,0.0,3.71167865564,18.077,43.4026849565,0.0,40.51485,2.88783495646
 03/31  12:00:00,27.8849080601,2.23879713731,1.56625494226,0.0,3.71167865564,18.077,38.9001171288,0.0,36.0132,2.88691712879
 03/31  13:00:00,28.0880492882,2.23879713731,1.99946808031,0.0,3.71167865564,18.077,33.8244925821,0.0,31.51155,2.31294258208
 03/31  14:00:00,22.8135815129,2.23879713731,1.7131053764,0.0,3.71167865564,13.077,23.3199528009,0.0,21.0077,2.31225280093
 03/31  15:00:00,22.6960714745,2.23879713731,1.60507092771,0.0,3.71167865564,13.077,21.8191362457,0.0,19.50715,2.31198624573
 03/31  16:00:00,22.6804866242,2.23879713731,1.67715198031,0.0,3.71167865564,13.077,24.2470352942,0.0,22.50825,1.73878529419
 03/31  17:00:00,28.0946096286,2.23879713731,2.08906485153,0.0,3.71167865564,18.077,28.3962739128,0.0,25.50935,2.88692391276
 03/31  18:00:00,27.7581050274,2.23879713731,1.7624253704,0.0,3.71167865564,18.077,29.5464813699,0.0,25.50935,4.0371313699
 03/31  19:00:00,28.0194134087,2.23879713731,1.40797126287,0.0,3.71167865564,18.077,29.5474164988,0.0,25.50935,4.03806649885
 03/31  20:00:00,24.259164676,2.23879713731,0.780705525805,0.0,3.71167865564,13.077,25.3968334718,0.0,22.50825,2.88858347177
 03/31  21:00:00,23.5300850792,2.23879713731,0.13742497525,0.0,3.71167865564,13.077,25.0445290372,0.0,21.0077,4.03682903721
 03/31  22:00:00,23.3582984555,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9198713974,0.0255620832728,18.0066,2.88770931416
 03/31  23:00:00,24.4841514064,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76655593919,0.0272619131038,3.0011,1.73819402609
 03/31  24:00:00,14.0483147391,2.23879713731,0.0,0.0,1.85583932782,5.577,5.55757344023,0.818631422552,3.0011,1.73784201768
 04/01  01:00:00,9.722222515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.75229672165,0.0,0.0,0.0,0.618613109274,5.0,3.59318351032,0.0,3.0011,0.592083510319
 04/01  03:00:00,9.75993153954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.91659648176,0.0,0.0,0.0,0.618613109274,5.0,3.59318939555,0.0,3.0011,0.592089395547
 04/01  05:00:00,13.9344490376,2.23879713731,0.0,0.0,1.85583932782,5.577,9.23391493133,4.71226493133,4.50165,0.02
 04/01  06:00:00,28.3954397878,2.23879713731,0.0,0.0,3.71167865564,18.077,17.3580583195,2.68812555989,13.50495,1.16498275957
 04/01  07:00:00,26.4505988612,2.23879713731,0.0,0.0,3.71167865564,18.077,23.6215045046,1.44883670185,21.0077,1.1649678027
 04/01  08:00:00,20.8231773223,2.23879713731,0.0,0.0,3.71167865564,13.077,17.4432086963,1.27253485791,15.0055,1.16517383839
 04/01  09:00:00,20.8612226085,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4676910525,0.0,15.0055,3.46219105247
 04/01  10:00:00,25.9050019014,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4733669234,0.0,33.0121,3.4612669234
 04/01  11:00:00,27.3599631401,2.23879713731,0.291596299581,0.0,3.71167865564,18.077,43.4034264081,0.0,40.51485,2.88857640812
 04/01  12:00:00,27.4400519334,2.23879713731,1.16276067804,0.0,3.71167865564,18.077,39.4755466407,0.0,36.0132,3.46234664069
 04/01  13:00:00,27.7221793355,2.23879713731,1.66583531133,0.0,3.71167865564,18.077,34.3993091805,0.0,31.51155,2.88775918047
 04/01  14:00:00,22.9743896167,2.23879713731,1.88617747635,0.0,3.71167865564,13.077,23.8945076459,0.0,21.0077,2.88680764587
 04/01  15:00:00,23.1544745462,2.23879713731,2.06800855285,0.0,3.71167865564,13.077,22.3937259729,0.0,19.50715,2.88657597287
 04/01  16:00:00,23.2418933645,2.23879713731,2.22817038999,0.0,3.71167865564,13.077,24.8210282969,0.0,22.50825,2.31277829686
 04/01  17:00:00,28.8510265138,2.23879713731,2.83151774273,0.0,3.71167865564,18.077,28.3962708694,0.0,25.50935,2.88692086945
 04/01  18:00:00,28.8256670053,2.23879713731,2.81267093131,0.0,3.71167865564,18.077,28.9724807787,0.0,25.50935,3.46313077869
 04/01  19:00:00,28.7797559124,2.23879713731,1.97058414823,0.0,3.71167865564,18.077,29.5466731081,0.0,25.50935,4.03732310805
 04/01  20:00:00,24.7513420876,2.23879713731,1.09798870797,0.0,3.71167865564,13.077,25.9704195031,0.0,22.50825,3.46216950311
 04/01  21:00:00,24.1123918171,2.23879713731,0.576502742209,0.0,3.71167865564,13.077,24.4706045658,0.0,21.0077,3.46290456585
 04/01  22:00:00,23.4157546217,2.23879713731,0.0361114662483,0.0,3.71167865564,13.077,20.8928667926,0.0,18.0066,2.88626679264
 04/01  23:00:00,24.4928116341,2.23879713731,0.0,0.0,3.71167865564,13.077,4.77157579782,0.0315050636492,3.0011,1.73897073417
 04/01  24:00:00,14.0451194479,2.23879713731,0.0,0.0,1.85583932782,5.577,5.30792875368,0.568684883896,3.0011,1.73814386978
 04/02  01:00:00,9.70119197269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.70659267313,0.0,0.0,0.0,0.618613109274,5.0,3.59318044621,0.0,3.0011,0.592080446212
 04/02  03:00:00,9.69030409259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.82443731341,0.0,0.0,0.0,0.618613109274,5.0,3.59318635191,0.0,3.0011,0.592086351908
 04/02  05:00:00,13.8360413225,2.23879713731,0.0,0.0,1.85583932782,5.577,23.2544583211,18.7328083211,4.50165,0.02
 04/02  06:00:00,28.2923383319,2.23879713731,0.0,0.0,3.71167865564,18.077,30.6876087412,16.0176629664,13.50495,1.16499577476
 04/02  07:00:00,26.3570727648,2.23879713731,0.0,0.0,3.71167865564,18.077,36.7387186204,14.5659619265,21.0077,1.16505669388
 04/02  08:00:00,20.7613664007,2.23879713731,0.0,0.0,3.71167865564,13.077,23.4249246392,7.25430657375,15.0055,1.16511806546
 04/02  09:00:00,20.8637895361,2.23879713731,0.00158613595914,0.0,3.71167865564,13.077,17.1958469286,0.452591194021,15.0055,1.7377557346
 04/02  10:00:00,25.9510505404,2.23879713731,0.00128023131062,0.0,3.71167865564,18.077,35.9007586289,0.0,33.0121,2.88865862885
 04/02  11:00:00,27.6430351888,2.23879713731,0.544005457311,0.0,3.71167865564,18.077,43.977062214,0.0,40.51485,3.46221221402
 04/02  12:00:00,27.4080215281,2.23879713731,1.11034437708,0.0,3.71167865564,18.077,38.8999359572,0.0,36.0132,2.88673595716
 04/02  13:00:00,27.551874093,2.23879713731,1.48019302655,0.0,3.71167865564,18.077,34.3982548892,0.0,31.51155,2.88670488921
 04/02  14:00:00,22.6823911437,2.23879713731,1.58415238589,0.0,3.71167865564,13.077,22.7467297084,0.0,21.0077,1.73902970844
 04/02  15:00:00,22.8892060892,2.23879713731,1.79302740624,0.0,3.71167865564,13.077,21.8191486454,0.0,19.50715,2.3119986454
 04/02  16:00:00,22.5324467595,2.23879713731,1.52416945971,0.0,3.71167865564,13.077,24.8205776233,0.0,22.50825,2.3123276233
 04/02  17:00:00,27.6157554356,2.23879713731,1.60543724895,0.0,3.71167865564,18.077,27.8225850799,0.0,25.50935,2.31323507985
 04/02  18:00:00,27.595225148,2.23879713731,1.58742017695,0.0,3.71167865564,18.077,28.9714873261,0.0,25.50935,3.46213732612
 04/02  19:00:00,28.0491814028,2.23879713731,1.25005857412,0.0,3.71167865564,18.077,28.9714713243,0.0,25.50935,3.46212132427
 04/02  20:00:00,24.3639239487,2.23879713731,0.707056902827,0.0,3.71167865564,13.077,25.3950289468,0.0,22.50825,2.88677894677
 04/02  21:00:00,23.7817331157,2.23879713731,0.240463590197,0.0,3.71167865564,13.077,24.4692884712,0.0,21.0077,3.46158847125
 04/02  22:00:00,23.3906208625,2.23879713731,0.0,0.0,3.71167865564,13.077,20.3198566172,0.0,18.0066,2.31325661716
 04/02  23:00:00,24.5105316335,2.23879713731,0.0,0.0,3.71167865564,13.077,4.77070113971,0.0314606914019,3.0011,1.7381404483
 04/02  24:00:00,14.0687361764,2.23879713731,0.0,0.0,1.85583932782,5.577,6.20058560326,1.46099464035,3.0011,1.73849096291
 04/03  01:00:00,9.73658261281,0.0,0.0,0.0,0.618613109274,5.0,3.59319217644,0.0,3.0011,0.592092176435
 04/03  02:00:00,9.75143434507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.76502392266,0.0,0.0,0.0,0.618613109274,5.0,3.59314633288,0.0,3.0011,0.592046332877
 04/03  04:00:00,9.94566489279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,14.0095446667,2.23879713731,0.0,0.0,1.85583932782,5.577,7.46307585304,2.94142585304,4.50165,0.02
 04/03  06:00:00,28.4846980213,2.23879713731,0.0,0.0,3.71167865564,18.077,14.6700694869,0.0,13.50495,1.16511948693
 04/03  07:00:00,26.5529376592,2.23879713731,0.00722991685699,0.0,3.71167865564,18.077,25.0453060615,0.0,21.0077,4.03760606152
 04/03  08:00:00,20.9352481882,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0419411982,0.0,15.0055,4.03644119818
 04/03  09:00:00,20.9852982259,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8930874279,0.0,15.0055,2.88758742793
 04/03  10:00:00,26.679594309,2.23879713731,0.627052612838,0.0,3.71167865564,18.077,35.8992097398,0.0,33.0121,2.88710973977
 04/03  11:00:00,28.6928016075,2.23879713731,1.51392850196,0.0,3.71167865564,18.077,43.4020060486,0.0,40.51485,2.88715604862
 04/03  12:00:00,28.7621167003,2.23879713731,2.36366760994,0.0,3.71167865564,18.077,38.8999454581,0.0,36.0132,2.8867454581
 04/03  13:00:00,29.011047581,2.23879713731,2.88092482613,0.0,3.71167865564,18.077,33.8240494255,0.0,31.51155,2.31249942549
 04/03  14:00:00,23.325659226,2.23879713731,2.18805287011,0.0,3.71167865564,13.077,23.319422455,0.0,21.0077,2.31172245502
 04/03  15:00:00,23.340227347,2.23879713731,2.19513350616,0.0,3.71167865564,13.077,21.2462913698,0.0,19.50715,1.73914136984
 04/03  16:00:00,23.56901853,2.23879713731,2.44363699723,0.0,3.71167865564,13.077,24.8202300265,0.0,22.50825,2.31198002651
 04/03  17:00:00,29.4347336222,2.23879713731,3.35643591188,0.0,3.71167865564,18.077,28.3959479756,0.0,25.50935,2.88659797563
 04/03  18:00:00,29.4509286768,2.23879713731,3.37419172691,0.0,3.71167865564,18.077,28.9725737229,0.0,25.50935,3.4632237229
 04/03  19:00:00,29.5303722781,2.23879713731,2.65050315332,0.0,3.71167865564,18.077,29.5475444808,0.0,25.50935,4.03819448083
 04/03  20:00:00,25.1695614282,2.23879713731,1.44422700897,0.0,3.71167865564,13.077,25.9702356559,0.0,22.50825,3.46198565593
 04/03  21:00:00,24.5340808058,2.23879713731,0.92907831777,0.0,3.71167865564,13.077,24.4704025638,0.0,21.0077,3.46270256384
 04/03  22:00:00,23.7440996107,2.23879713731,0.284823761794,0.0,3.71167865564,13.077,20.8936323423,0.0,18.0066,2.88703234231
 04/03  23:00:00,24.6050322309,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73923718501,0.0,3.0011,1.73813718501
 04/03  24:00:00,14.2023337687,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77650705849,0.0374671810837,3.0011,1.73793987741
 04/04  01:00:00,9.85406912339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  02:00:00,9.87737608717,0.0,0.0,0.0,0.618613109274,5.0,3.59316371785,0.0,3.0011,0.592063717855
 04/04  03:00:00,9.88718249683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.6718946152,0.0,0.0,0.0,0.618613109274,5.0,3.59316963453,0.0,3.0011,0.592069634526
 04/04  05:00:00,14.7267103534,2.23879713731,0.0,0.0,1.85583932782,5.577,4.68871366199,0.167063661995,4.50165,0.02
 04/04  06:00:00,28.8911538696,2.23879713731,0.0125418769134,0.0,3.71167865564,18.077,14.6699839115,0.0,13.50495,1.16503391148
 04/04  07:00:00,26.8030416867,2.23879713731,0.142626742417,0.0,3.71167865564,18.077,25.0452627671,0.0,21.0077,4.03756276707
 04/04  08:00:00,21.112794257,2.23879713731,0.0767171772448,0.0,3.71167865564,13.077,18.4677849343,0.0,15.0055,3.4622849343
 04/04  09:00:00,21.3939117535,2.23879713731,0.33474083038,0.0,3.71167865564,13.077,18.4664975574,0.0,15.0055,3.46099755742
 04/04  10:00:00,27.0963181981,2.23879713731,1.01437343146,0.0,3.71167865564,18.077,35.3254713804,0.0,33.0121,2.31337138041
 04/04  11:00:00,29.6826309604,2.23879713731,2.45963582689,0.0,3.71167865564,18.077,43.9760580143,0.0,40.51485,3.46120801427
 04/04  12:00:00,31.2429972885,2.23879713731,4.78106091872,0.0,3.71167865564,18.077,38.3267068301,0.0,36.0132,2.31350683007
 04/04  13:00:00,31.488034832,2.23879713731,5.31087085871,0.0,3.71167865564,18.077,34.3974253783,0.0,31.51155,2.88587537826
 04/04  14:00:00,25.8293570972,2.23879713731,4.64107541115,0.0,3.71167865564,13.077,22.7466827845,0.0,21.0077,1.73898278451
 04/04  15:00:00,25.18026944,2.23879713731,3.99603707765,0.0,3.71167865564,13.077,21.8193476075,0.0,19.50715,2.31219760747
 04/04  16:00:00,25.2248251789,2.23879713731,4.0651052527,0.0,3.71167865564,13.077,24.8203755434,0.0,22.50825,2.31212554341
 04/04  17:00:00,31.1474814533,2.23879713731,5.03248843879,0.0,3.71167865564,18.077,27.8227206041,0.0,25.50935,2.31337060414
 04/04  18:00:00,30.6659709801,2.23879713731,4.56391550514,0.0,3.71167865564,18.077,29.5464307225,0.0,25.50935,4.03708072245
 04/04  19:00:00,30.4720266464,2.23879713731,3.75365466247,0.0,3.71167865564,18.077,28.9734580813,0.0,25.50935,3.46410808131
 04/04  20:00:00,25.6034734573,2.23879713731,2.02243867713,0.0,3.71167865564,13.077,25.9703293996,0.0,22.50825,3.46207939962
 04/04  21:00:00,24.6363246082,2.23879713731,1.1448861321,0.0,3.71167865564,13.077,25.0441977469,0.0,21.0077,4.0364977469
 04/04  22:00:00,23.8321607617,2.23879713731,0.385862181587,0.0,3.71167865564,13.077,20.8935821789,0.0,18.0066,2.88698217886
 04/04  23:00:00,24.5626126616,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73955971997,0.0,3.0011,1.73845971997
 04/04  24:00:00,14.1239372831,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76808236905,0.0291181770177,3.0011,1.73786419203
 04/05  01:00:00,9.78340482256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.80220283786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.80417678392,0.0,0.0,0.0,0.618613109274,5.0,3.59317261745,0.0,3.0011,0.592072617447
 04/05  04:00:00,9.94022421607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.9383150367,2.23879713731,0.0,0.0,1.85583932782,5.577,11.7488172039,6.65508868811,4.50165,0.592078515839
 04/05  06:00:00,28.3891462841,2.23879713731,0.0,0.0,3.71167865564,18.077,19.5420754808,4.87209683465,13.50495,1.16502864615
 04/05  07:00:00,26.4498933068,2.23879713731,0.0,0.0,3.71167865564,18.077,28.1165551521,3.07197026404,21.0077,4.03688488809
 04/05  08:00:00,20.8200105407,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8785964256,3.41064652673,15.0055,3.46244989886
 04/05  09:00:00,20.8394767592,2.23879713731,0.0,0.0,3.71167865564,13.077,21.2043998004,3.31174965589,15.0055,2.88715014449
 04/05  10:00:00,25.8368538183,2.23879713731,0.0,0.0,3.71167865564,18.077,38.9248547046,3.02625550552,33.0121,2.88649919907
 04/05  11:00:00,26.9478971596,2.23879713731,0.0,0.0,3.71167865564,18.077,44.0439469608,0.642226203036,40.51485,2.8868707578
 04/05  12:00:00,26.0688949922,2.23879713731,0.00687649879026,0.0,3.71167865564,18.077,38.9792234383,0.0800028384175,36.0132,2.88602059986
 04/05  13:00:00,25.8304921358,2.23879713731,0.0,0.0,3.71167865564,18.077,35.6903568358,1.86678848108,31.51155,2.3120183547
 04/05  14:00:00,20.8142261585,2.23879713731,0.0,0.0,3.71167865564,13.077,29.7343431191,6.41532673655,21.0077,2.31131638254
 04/05  15:00:00,20.7834264259,2.23879713731,0.0,0.0,3.71167865564,13.077,32.3101564533,11.0641682674,19.50715,1.7388381859
 04/05  16:00:00,20.6890700004,2.23879713731,0.0,0.0,3.71167865564,13.077,37.6199600763,12.7998370157,22.50825,2.31187306063
 04/05  17:00:00,25.6877602863,2.23879713731,0.0,0.0,3.71167865564,18.077,39.4687141879,11.0731879407,25.50935,2.88617624723
 04/05  18:00:00,25.685016574,2.23879713731,0.0,0.0,3.71167865564,18.077,42.2416120548,13.269443031,25.50935,3.46281902376
 04/05  19:00:00,26.456442064,2.23879713731,0.0,0.0,3.71167865564,18.077,43.3014701485,13.7547526331,25.50935,4.03736751539
 04/05  20:00:00,23.3375825099,2.23879713731,0.0,0.0,3.71167865564,13.077,40.017365357,14.0477144422,22.50825,3.46140091487
 04/05  21:00:00,23.2655655503,2.23879713731,0.0,0.0,3.71167865564,13.077,39.9378011802,15.4677255952,21.0077,3.46237558508
 04/05  22:00:00,23.1502853363,2.23879713731,0.0,0.0,3.71167865564,13.077,38.6446250866,17.751331818,18.0066,2.88669326857
 04/05  23:00:00,24.3187020624,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3982338287,18.6591297834,3.0011,1.73800404528
 04/05  24:00:00,13.8540857158,2.23879713731,0.0,0.0,1.85583932782,5.577,29.2486476176,24.5097608673,3.0011,1.7377867503
 04/06  01:00:00,9.57927032296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.61342089642,0.0,0.0,0.0,0.618613109274,5.0,3.59316547845,0.0,3.0011,0.592065478446
 04/06  03:00:00,9.63047051102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,9.78361069227,0.0,0.0,0.0,0.618613109274,5.0,3.59317139232,0.0,3.0011,0.592071392317
 04/06  05:00:00,13.8231231999,2.23879713731,0.0,0.0,1.85583932782,5.577,29.254424478,24.732774478,4.50165,0.02
 04/06  06:00:00,28.2912864882,2.23879713731,0.0,0.0,3.71167865564,18.077,32.2306033966,17.5608091841,13.50495,1.16484421247
 04/06  07:00:00,26.3550571686,2.23879713731,0.0,0.0,3.71167865564,18.077,38.7748171034,13.7301453173,21.0077,4.03697178617
 04/06  08:00:00,20.7245744612,2.23879713731,0.0,0.0,3.71167865564,13.077,31.7865724082,13.318763395,15.0055,3.46230901316
 04/06  09:00:00,20.7442798231,2.23879713731,0.0,0.0,3.71167865564,13.077,28.3908553805,10.4977743681,15.0055,2.88758101241
 04/06  10:00:00,25.7582729867,2.23879713731,0.0,0.0,3.71167865564,18.077,42.3609104161,6.46182348139,33.0121,2.88698693469
 04/06  11:00:00,26.903479275,2.23879713731,0.0,0.0,3.71167865564,18.077,44.6848890105,1.28227108656,40.51485,2.88776792393
 04/06  12:00:00,26.0864767289,2.23879713731,0.00329223652094,0.0,3.71167865564,18.077,38.9001362672,0.0,36.0132,2.88693626717
 04/06  13:00:00,25.9177128779,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8242195382,0.0,31.51155,2.31266953825
 04/06  14:00:00,20.9336623099,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3479910628,0.0286076358909,21.0077,2.31168342689
 04/06  15:00:00,20.9350093007,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8181449922,0.0,19.50715,2.31099499218
 04/06  16:00:00,20.9188330739,2.23879713731,0.045055107713,0.0,3.71167865564,13.077,24.2473352045,0.0,22.50825,1.73908520446
 04/06  17:00:00,26.4853415889,2.23879713731,0.591703222862,0.0,3.71167865564,18.077,28.3962088193,0.0,25.50935,2.88685881929
 04/06  18:00:00,26.3336447436,2.23879713731,0.441636765642,0.0,3.71167865564,18.077,28.9724013293,0.0,25.50935,3.46305132926
 04/06  19:00:00,26.7059239299,2.23879713731,0.0444576244925,0.0,3.71167865564,18.077,29.5475227998,0.0,25.50935,4.03817279979
 04/06  20:00:00,23.480903003,2.23879713731,0.0,0.0,3.71167865564,13.077,25.980575131,0.0101206669535,22.50825,3.46220446408
 04/06  21:00:00,23.3253219916,2.23879713731,0.0,0.0,3.71167865564,13.077,27.2351595409,2.76437168141,21.0077,3.46308785947
 04/06  22:00:00,23.1904844392,2.23879713731,0.0,0.0,3.71167865564,13.077,28.162377243,7.26856063176,18.0066,2.8872166112
 04/06  23:00:00,24.3333844441,2.23879713731,0.0,0.0,3.71167865564,13.077,16.06123171,11.3216691481,3.0011,1.73846256186
 04/06  24:00:00,13.8719323419,2.23879713731,0.0,0.0,1.85583932782,5.577,23.6107940796,18.87167557,3.0011,1.73801850951
 04/07  01:00:00,9.58273702736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.60980055911,0.0,0.0,0.0,0.618613109274,5.0,3.59319161472,0.0,3.0011,0.592091614723
 04/07  03:00:00,9.61986817839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.2789965155,0.0,0.0,0.0,0.618613109274,5.0,3.59314577317,0.0,3.0011,0.592045773168
 04/07  05:00:00,14.3106754013,2.23879713731,0.0,0.0,1.85583932782,5.577,35.0185097636,30.4968597636,4.50165,0.02
 04/07  06:00:00,28.4954596762,2.23879713731,0.0,0.0,3.71167865564,18.077,37.4027740182,22.7329312673,13.50495,1.16489275093
 04/07  07:00:00,26.3364527663,2.23879713731,0.0,0.0,3.71167865564,18.077,43.8448883703,18.7995824483,21.0077,4.03760592199
 04/07  08:00:00,20.7317961063,2.23879713731,0.0,0.0,3.71167865564,13.077,31.6740995918,13.2055010732,15.0055,3.46309851856
 04/07  09:00:00,20.7905250791,2.23879713731,0.0,0.0,3.71167865564,13.077,22.44908432,4.55590933496,15.0055,2.88767498509
 04/07  10:00:00,25.8427678439,2.23879713731,0.0,0.0,3.71167865564,18.077,36.1222556006,0.223250246724,33.0121,2.8869053539
 04/07  11:00:00,27.0119480398,2.23879713731,0.00345208340561,0.0,3.71167865564,18.077,43.4025072606,0.0,40.51485,2.88765726059
 04/07  12:00:00,26.7991749496,2.23879713731,0.588776707003,0.0,3.71167865564,18.077,38.8999461671,0.0,36.0132,2.88674616709
 04/07  13:00:00,26.7202414641,2.23879713731,0.730483499451,0.0,3.71167865564,18.077,33.823843946,0.0,31.51155,2.31229394598
 04/07  14:00:00,21.2402059894,2.23879713731,0.253212504127,0.0,3.71167865564,13.077,23.3192515293,0.0,21.0077,2.31155152927
 04/07  15:00:00,21.4266993025,2.23879713731,0.430649925593,0.0,3.71167865564,13.077,21.2453493686,0.0,19.50715,1.73819936859
 04/07  16:00:00,21.7953099768,2.23879713731,0.852425904461,0.0,3.71167865564,13.077,24.8202793186,0.0,22.50825,2.31202931864
 04/07  17:00:00,27.3136706811,2.23879713731,1.36180755198,0.0,3.71167865564,18.077,28.3960259555,0.0,25.50935,2.88667595555
 04/07  18:00:00,27.1937604638,2.23879713731,1.24118615181,0.0,3.71167865564,18.077,28.9723091072,0.0,25.50935,3.46295910716
 04/07  19:00:00,26.9741600329,2.23879713731,0.429712971138,0.0,3.71167865564,18.077,29.5474430466,0.0,25.50935,4.0380930466
 04/07  20:00:00,23.3727683207,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9771456856,0.00679350267755,22.50825,3.46210218291
 04/07  21:00:00,23.3074814261,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4706551593,0.0,21.0077,3.46295515927
 04/07  22:00:00,23.2710600364,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4718854965,0.577914727834,18.0066,2.88737076868
 04/07  23:00:00,24.3762121373,2.23879713731,0.0,0.0,3.71167865564,13.077,8.66951156498,3.92993168059,3.0011,1.73847988439
 04/07  24:00:00,13.9239733545,2.23879713731,0.0,0.0,1.85583932782,5.577,13.3265151299,8.58724251976,3.0011,1.73817261013
 04/08  01:00:00,9.65164881592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.6899049084,0.0,0.0,0.0,0.618613109274,5.0,3.5931466762,0.0,3.0011,0.592046676196
 04/08  03:00:00,9.68373776045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.81895265698,0.0,0.0,0.0,0.618613109274,5.0,3.5931526152,0.0,3.0011,0.592052615202
 04/08  05:00:00,13.8417772003,2.23879713731,0.0,0.0,1.85583932782,5.577,24.9201447899,20.3984947899,4.50165,0.02
 04/08  06:00:00,28.3089837957,2.23879713731,0.0,0.0,3.71167865564,18.077,28.781062534,14.1109449606,13.50495,1.16516757346
 04/08  07:00:00,26.3782717783,2.23879713731,0.0,0.0,3.71167865564,18.077,33.1354488511,10.962902999,21.0077,1.16484585208
 04/08  08:00:00,20.7855298164,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4769473571,5.3063055129,15.0055,1.16514184419
 04/08  09:00:00,20.9106089625,2.23879713731,0.00411845895423,0.0,3.71167865564,13.077,18.5925711581,0.124980558567,15.0055,3.46209059951
 04/08  10:00:00,26.284278243,2.23879713731,0.273046875484,0.0,3.71167865564,18.077,35.8997452887,0.0,33.0121,2.88764528869
 04/08  11:00:00,28.4976815413,2.23879713731,1.33258634621,0.0,3.71167865564,18.077,43.9770858449,0.0,40.51485,3.46223584494
 04/08  12:00:00,28.3976590114,2.23879713731,2.01488137576,0.0,3.71167865564,18.077,38.9015053487,0.0,36.0132,2.88830534868
 04/08  13:00:00,29.0143657625,2.23879713731,2.88220456429,0.0,3.71167865564,18.077,34.9726205661,0.0,31.51155,3.46107056608
 04/08  14:00:00,24.2990380356,2.23879713731,3.14074276901,0.0,3.71167865564,13.077,23.3208255353,0.0,21.0077,2.31312553526
 04/08  15:00:00,24.4592371437,2.23879713731,3.31128566122,0.0,3.71167865564,13.077,22.3937035263,0.0,19.50715,2.88655352628
 04/08  16:00:00,24.44613891,2.23879713731,3.37885572132,0.0,3.71167865564,13.077,24.8209532805,0.0,22.50825,2.3127032805
 04/08  17:00:00,30.3267190336,2.23879713731,4.24945192206,0.0,3.71167865564,18.077,28.3961491248,0.0,25.50935,2.88679912482
 04/08  18:00:00,30.4508775808,2.23879713731,4.37187910392,0.0,3.71167865564,18.077,28.9724529688,0.0,25.50935,3.46310296885
 04/08  19:00:00,29.8501356148,2.23879713731,2.97730360452,0.0,3.71167865564,18.077,28.9724031466,0.0,25.50935,3.46305314659
 04/08  20:00:00,25.1575604332,2.23879713731,1.4435399991,0.0,3.71167865564,13.077,25.9702391052,0.0,22.50825,3.4619891052
 04/08  21:00:00,24.2729210172,2.23879713731,0.700540450107,0.0,3.71167865564,13.077,24.4703705893,0.0,21.0077,3.46267058928
 04/08  22:00:00,23.4118901043,2.23879713731,0.0190362772698,0.0,3.71167865564,13.077,20.8931096976,0.0,18.0066,2.88650969758
 04/08  23:00:00,24.4779236223,2.23879713731,0.0,0.0,3.71167865564,13.077,5.37012767356,0.0570801347632,3.0011,2.31194753879
 04/08  24:00:00,14.0377942847,2.23879713731,0.0,0.0,1.85583932782,5.577,6.35619555664,2.18961828283,3.0011,1.16547727381
 04/09  01:00:00,9.74209678039,0.0,0.0,0.0,0.618613109274,5.0,3.59316276584,0.0,3.0011,0.592062765842
 04/09  02:00:00,9.75214632811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.74225488885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,9.88610966082,0.0,0.0,0.0,0.618613109274,5.0,3.59319450877,0.0,3.0011,0.592094508768
 04/09  05:00:00,13.8998584928,2.23879713731,0.0,0.0,1.85583932782,5.577,13.9078332149,9.38618321487,4.50165,0.02
 04/09  06:00:00,28.3617868759,2.23879713731,0.0,0.0,3.71167865564,18.077,21.5209415748,6.85095715415,13.50495,1.1650344206
 04/09  07:00:00,26.4344163289,2.23879713731,0.0,0.0,3.71167865564,18.077,26.3704448125,4.19768275502,21.0077,1.16506205745
 04/09  08:00:00,20.8592865396,2.23879713731,0.00153063766837,0.0,3.71167865564,13.077,17.1087292256,0.93810531417,15.0055,1.16512391141
 04/09  09:00:00,21.2445965878,2.23879713731,0.254522151763,0.0,3.71167865564,13.077,16.1706179005,0.0,15.0055,1.16511790046
 04/09  10:00:00,27.2607886343,2.23879713731,1.18151619178,0.0,3.71167865564,18.077,36.474247661,0.0,33.0121,3.46214766096
 04/09  11:00:00,30.347146069,2.23879713731,3.10459064551,0.0,3.71167865564,18.077,43.9770242342,0.0,40.51485,3.46217423419
 04/09  12:00:00,31.7041256704,2.23879713731,5.21719050717,0.0,3.71167865564,18.077,38.899901948,0.0,36.0132,2.88670194796
 04/09  13:00:00,32.7170835278,2.23879713731,6.51060832367,0.0,3.71167865564,18.077,33.8247881449,0.0,31.51155,2.31323814486
 04/09  14:00:00,28.0113132188,2.23879713731,6.78687352005,0.0,3.71167865564,13.077,23.3195585414,0.0,21.0077,2.31185854143
 04/09  15:00:00,28.6874013056,2.23879713731,7.45893719025,0.0,3.71167865564,13.077,21.2456597658,0.0,19.50715,1.73850976578
 04/09  16:00:00,28.5761483774,2.23879713731,7.43512129111,0.0,3.71167865564,13.077,24.8202970478,0.0,22.50825,2.31204704778
 04/09  17:00:00,33.8657881514,2.23879713731,7.73088616709,0.0,3.71167865564,18.077,28.3961394724,0.0,25.50935,2.88678947241
 04/09  18:00:00,33.6968262227,2.23879713731,7.56628054948,0.0,3.71167865564,18.077,28.3977074346,0.0,25.50935,2.88835743463
 04/09  19:00:00,32.3211820364,2.23879713731,5.39671075256,0.0,3.71167865564,18.077,28.971494323,0.0,25.50935,3.46214432305
 04/09  20:00:00,26.4443066332,2.23879713731,2.6994809265,0.0,3.71167865564,13.077,25.3949880851,0.0,22.50825,2.88673808512
 04/09  21:00:00,25.4950207524,2.23879713731,1.85952161588,0.0,3.71167865564,13.077,23.896024983,0.0,21.0077,2.88832498303
 04/09  22:00:00,24.8064164871,2.23879713731,1.31371836872,0.0,3.71167865564,13.077,20.8932144708,0.0,18.0066,2.88661447083
 04/09  23:00:00,25.3113803734,2.23879713731,0.699571958009,0.0,3.71167865564,13.077,4.73914733773,0.0,3.0011,1.73804733773
 04/09  24:00:00,14.1707945027,2.23879713731,0.0,0.0,1.85583932782,5.577,4.8190712679,0.0795080137805,3.0011,1.73846325412
 04/10  01:00:00,9.80541705759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.81725330781,0.0,0.0,0.0,0.618613109274,5.0,3.5931951825,0.0,3.0011,0.592095182496
 04/10  03:00:00,9.7996900517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.94255034494,0.0,0.0,0.0,0.618613109274,5.0,3.59314935077,0.0,3.0011,0.592049350766
 04/10  05:00:00,13.9448776632,2.23879713731,0.0,0.0,1.85583932782,5.577,10.0008275001,5.47917750014,4.50165,0.02
 04/10  06:00:00,28.3997801952,2.23879713731,0.0,0.0,3.71167865564,18.077,18.2049534162,3.53485362765,13.50495,1.16514978856
 04/10  07:00:00,26.4993303848,2.23879713731,0.0,0.0,3.71167865564,18.077,25.202988749,0.158013220118,21.0077,4.03727552891
 04/10  08:00:00,20.9349077254,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4684667396,0.0,15.0055,3.46296673957
 04/10  09:00:00,21.2447514132,2.23879713731,0.23517479571,0.0,3.71167865564,13.077,17.8931098173,0.0,15.0055,2.88760981729
 04/10  10:00:00,27.1260331149,2.23879713731,1.06314049354,0.0,3.71167865564,18.077,35.8989234536,0.0,33.0121,2.8868234536
 04/10  11:00:00,30.0380221807,2.23879713731,2.81083708298,0.0,3.71167865564,18.077,43.4024591106,0.0,40.51485,2.88760911062
 04/10  12:00:00,31.110596085,2.23879713731,4.64071333058,0.0,3.71167865564,18.077,38.8993815664,0.0,36.0132,2.88618156644
 04/10  13:00:00,32.2305741331,2.23879713731,6.0245973888,0.0,3.71167865564,18.077,33.8243919401,0.0,31.51155,2.31284194014
 04/10  14:00:00,27.5440641715,2.23879713731,6.31536110686,0.0,3.71167865564,13.077,22.7467665046,0.0,21.0077,1.73906650463
 04/10  15:00:00,27.4917409286,2.23879713731,6.26532877745,0.0,3.71167865564,13.077,21.8189259519,0.0,19.50715,2.31177595189
 04/10  16:00:00,27.2235673173,2.23879713731,6.08383357674,0.0,3.71167865564,13.077,24.2471994761,0.0,22.50825,1.73894947609
 04/10  17:00:00,33.125514949,2.23879713731,6.9820765755,0.0,3.71167865564,18.077,28.3959083926,0.0,25.50935,2.8865583926
 04/10  18:00:00,32.9251331758,2.23879713731,6.78709193648,0.0,3.71167865564,18.077,28.9721705014,0.0,25.50935,3.4628205014
 04/10  19:00:00,32.2363785044,2.23879713731,5.2883913421,0.0,3.71167865564,18.077,29.547192248,0.0,25.50935,4.03784224803
 04/10  20:00:00,27.0805262345,2.23879713731,3.28345911583,0.0,3.71167865564,13.077,25.9700190174,0.0,22.50825,3.4617690174
 04/10  21:00:00,25.7669837546,2.23879713731,2.09955232126,0.0,3.71167865564,13.077,24.4704340729,0.0,21.0077,3.46273407292
 04/10  22:00:00,24.7335047749,2.23879713731,1.22781666977,0.0,3.71167865564,13.077,20.8935369975,0.0,18.0066,2.88693699748
 04/10  23:00:00,25.1384174156,2.23879713731,0.517039551234,0.0,3.71167865564,13.077,4.73965294243,0.0,3.0011,1.73855294243
 04/10  24:00:00,14.2090693359,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77843882958,0.0393328654152,3.0011,1.73800596416
 04/11  01:00:00,9.85797156138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  02:00:00,9.88190042976,0.0,0.0,0.0,0.618613109274,5.0,3.59319429913,0.0,3.0011,0.592094299127
 04/11  03:00:00,9.89105396494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  04:00:00,10.6850143693,0.0,0.0,0.0,0.618613109274,5.0,3.59314845114,0.0,3.0011,0.592048451142
 04/11  05:00:00,14.7445807573,2.23879713731,0.0,0.0,1.85583932782,5.577,4.67986948097,0.15821948097,4.50165,0.02
 04/11  06:00:00,28.9010145048,2.23879713731,0.0113018837789,0.0,3.71167865564,18.077,14.6700922871,0.0,13.50495,1.16514228709
 04/11  07:00:00,27.2794910578,2.23879713731,0.600710996217,0.0,3.71167865564,18.077,25.0444969797,0.0,21.0077,4.03679697968
 04/11  08:00:00,21.7348230342,2.23879713731,0.672036722679,0.0,3.71167865564,13.077,18.4678676706,0.0,15.0055,3.46236767058
 04/11  09:00:00,22.0174076627,2.23879713731,0.93030003868,0.0,3.71167865564,13.077,17.8927084953,0.0,15.0055,2.88720849529
 04/11  10:00:00,27.9893456986,2.23879713731,1.8648315495,0.0,3.71167865564,18.077,35.8988647066,0.0,33.0121,2.88676470656
 04/11  11:00:00,31.0844150959,2.23879713731,3.82599129449,0.0,3.71167865564,18.077,43.4023938647,0.0,40.51485,2.88754386472
 04/11  12:00:00,31.8268251818,2.23879713731,5.34163320186,0.0,3.71167865564,18.077,38.326394542,0.0,36.0132,2.31319454204
 04/11  13:00:00,31.9124620996,2.23879713731,5.72149425365,0.0,3.71167865564,18.077,34.3974276322,0.0,31.51155,2.88587763216
 04/11  14:00:00,26.1895184071,2.23879713731,4.99159864783,0.0,3.71167865564,13.077,22.7466891575,0.0,21.0077,1.73898915751
