Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  15:00:00,26.0241359758,2.23879713731,4.8188447488,0.0,3.71167865564,13.077,21.8192604101,0.0,19.50715,2.31211041007
 04/11  16:00:00,26.016022931,2.23879713731,4.83965800204,0.0,3.71167865564,13.077,24.2471993827,0.0,22.50825,1.73894938275
 04/11  17:00:00,31.5933461428,2.23879713731,5.4714479335,0.0,3.71167865564,18.077,28.3959931372,0.0,25.50935,2.88664313716
 04/11  18:00:00,30.8010565187,2.23879713731,4.6978010603,0.0,3.71167865564,18.077,28.9722690321,0.0,25.50935,3.46291903213
 04/11  19:00:00,30.3356826046,2.23879713731,3.62364507983,0.0,3.71167865564,18.077,29.5470257414,0.0,25.50935,4.03767574139
 04/11  20:00:00,25.6807323326,2.23879713731,2.09366071684,0.0,3.71167865564,13.077,25.3960874194,0.0,22.50825,2.88783741944
 04/11  21:00:00,25.1714068198,2.23879713731,1.65290041723,0.0,3.71167865564,13.077,25.0437529634,0.0,21.0077,4.03605296336
 04/11  22:00:00,24.9031688027,2.23879713731,1.3904676891,0.0,3.71167865564,13.077,20.893096924,0.0,18.0066,2.88649692402
 04/11  23:00:00,25.7670407518,2.23879713731,1.10845560278,0.0,3.71167865564,13.077,4.73928061058,0.0,3.0011,1.73818061058
 04/11  24:00:00,14.4664056209,2.23879713731,0.20874781541,0.0,1.85583932782,5.577,4.16630604672,0.0,3.0011,1.16520604672
 04/12  01:00:00,9.90170197662,0.0,0.0,0.0,0.618613109274,5.0,3.5931891027,0.0,3.0011,0.592089102698
 04/12  02:00:00,9.92430473332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  03:00:00,9.933909019,0.0,0.0,0.0,0.618613109274,5.0,3.59317435325,0.0,3.0011,0.592074353247
 04/12  04:00:00,10.1193957168,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  05:00:00,14.3401930784,2.23879713731,0.140616514611,0.0,1.85583932782,5.577,5.09373025144,0.0,4.50165,0.592080251438
 04/12  06:00:00,29.6164917905,2.23879713731,0.939444195238,0.0,3.71167865564,18.077,14.6698373736,0.0,13.50495,1.1648873736
 04/12  07:00:00,28.3381889423,2.23879713731,1.60479824114,0.0,3.71167865564,18.077,24.4707087925,0.0,21.0077,3.4630087925
 04/12  08:00:00,22.6035873027,2.23879713731,1.49890250283,0.0,3.71167865564,13.077,19.041540307,0.0,15.0055,4.03604030701
 04/12  09:00:00,22.7054123773,2.23879713731,1.59109640569,0.0,3.71167865564,13.077,17.8928371147,0.0,15.0055,2.88733711467
 04/12  10:00:00,28.3177253822,2.23879713731,2.187553907,0.0,3.71167865564,18.077,35.3255294681,0.0,33.0121,2.31342946812
 04/12  11:00:00,31.6312257644,2.23879713731,4.36943264508,0.0,3.71167865564,18.077,43.4023388532,0.0,40.51485,2.88748885322
 04/12  12:00:00,32.9098583238,2.23879713731,6.40918552227,0.0,3.71167865564,18.077,38.8999694957,0.0,36.0132,2.88676949572
 04/12  13:00:00,33.2979699809,2.23879713731,7.08668121525,0.0,3.71167865564,18.077,33.8243041405,0.0,31.51155,2.31275414049
 04/12  14:00:00,28.2735609394,2.23879713731,7.02827564336,0.0,3.71167865564,13.077,23.3195743541,0.0,21.0077,2.31187435414
 04/12  15:00:00,29.0906289886,2.23879713731,7.83038349438,0.0,3.71167865564,13.077,21.2455482126,0.0,19.50715,1.73839821261
 04/12  16:00:00,29.2576850894,2.23879713731,8.04203997614,0.0,3.71167865564,13.077,24.8201559821,0.0,22.50825,2.31190598208
 04/12  17:00:00,35.4061984323,2.23879713731,9.24795548886,0.0,3.71167865564,18.077,28.0980761804,0.0,25.50935,2.58872618045
 04/12  18:00:00,35.3133771724,2.23879713731,9.1692274227,0.0,3.71167865564,18.077,29.2704304031,0.0,25.50935,3.76108040307
 04/12  19:00:00,34.6894985248,2.23879713731,7.72385450286,0.0,3.71167865564,18.077,28.9733314711,0.0,25.50935,3.46398147115
 04/12  20:00:00,28.2649784947,2.23879713731,4.48978695693,0.0,3.71167865564,13.077,25.9702104383,0.0,22.50825,3.46196043835
 04/12  21:00:00,25.9036653209,2.23879713731,2.27918418875,0.0,3.71167865564,13.077,24.4706170726,0.0,21.0077,3.46291707255
 04/12  22:00:00,24.4625034767,2.23879713731,1.00949151531,0.0,3.71167865564,13.077,20.8940155914,0.0,18.0066,2.88741559141
 04/12  23:00:00,24.6401197907,2.23879713731,0.101625593743,0.0,3.71167865564,13.077,4.73958971815,0.0,3.0011,1.73848971815
 04/12  24:00:00,14.1202775974,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77142898531,0.0323445036604,3.0011,1.73798448165
 04/13  01:00:00,9.77891231035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.78912584097,0.0,0.0,0.0,0.618613109274,5.0,3.59318123796,0.0,3.0011,0.592081237956
 04/13  03:00:00,9.80119260521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.97822219835,0.0,0.0,0.0,0.618613109274,5.0,3.5931871469,0.0,3.0011,0.592087146902
 04/13  05:00:00,14.0071893313,2.23879713731,0.0,0.0,1.85583932782,5.577,6.21917297846,1.69752297846,4.50165,0.02
 04/13  06:00:00,28.5244390095,2.23879713731,0.0197653023232,0.0,3.71167865564,18.077,14.670068553,0.0,13.50495,1.16511855298
 04/13  07:00:00,26.6667176057,2.23879713731,0.0377973059495,0.0,3.71167865564,18.077,25.0449347675,0.0,21.0077,4.03723476753
 04/13  08:00:00,21.2275322271,2.23879713731,0.192260123116,0.0,3.71167865564,13.077,18.4685081196,0.0,15.0055,3.46300811964
 04/13  09:00:00,21.8695991545,2.23879713731,0.784606692469,0.0,3.71167865564,13.077,17.892771135,0.0,15.0055,2.88727113502
 04/13  10:00:00,27.5934578912,2.23879713731,1.48204583695,0.0,3.71167865564,18.077,35.8987033917,0.0,33.0121,2.88660339172
 04/13  11:00:00,30.5243057554,2.23879713731,3.27846614056,0.0,3.71167865564,18.077,43.4024038107,0.0,40.51485,2.88755381069
 04/13  12:00:00,32.3527359384,2.23879713731,5.85768027365,0.0,3.71167865564,18.077,38.3266839775,0.0,36.0132,2.31348397751
 04/13  13:00:00,33.379295996,2.23879713731,7.16536315703,0.0,3.71167865564,18.077,34.3973664417,0.0,31.51155,2.88581644172
 04/13  14:00:00,28.5095566838,2.23879713731,7.25903808069,0.0,3.71167865564,13.077,22.7465997383,0.0,21.0077,1.7388997383
 04/13  15:00:00,29.4704323133,2.23879713731,8.19714103534,0.0,3.71167865564,13.077,21.8189267589,0.0,19.50715,2.31177675885
 04/13  16:00:00,30.2105798578,2.23879713731,8.97813615053,0.0,3.71167865564,13.077,24.2471223993,0.0,22.50825,1.7388723993
 04/13  17:00:00,36.0215179571,2.23879713731,9.82901108235,0.0,3.71167865564,18.077,28.3958928606,0.0,25.50935,2.88654286063
 04/13  18:00:00,35.4312187731,2.23879713731,9.24740829913,0.0,3.71167865564,18.077,28.9722559732,0.0,25.50935,3.46290597316
 04/13  19:00:00,34.8036026514,2.23879713731,7.80620295669,0.0,3.71167865564,18.077,29.5470448302,0.0,25.50935,4.03769483016
 04/13  20:00:00,29.4667247335,2.23879713731,5.62566128604,0.0,3.71167865564,13.077,25.396622719,0.0,22.50825,2.88837271897
 04/13  21:00:00,27.8309800219,2.23879713731,4.11470046062,0.0,3.71167865564,13.077,24.4704330871,0.0,21.0077,3.46273308712
 04/13  22:00:00,26.1401000717,2.23879713731,2.58481538526,0.0,3.71167865564,13.077,21.4672047379,0.0,18.0066,3.46060473794
 04/13  23:00:00,26.3532490971,2.23879713731,1.67033821176,0.0,3.71167865564,13.077,4.7395289788,0.0,3.0011,1.7384289788
 04/13  24:00:00,14.994548961,2.23879713731,0.701493108226,0.0,1.85583932782,5.577,4.16642605634,0.0,3.0011,1.16532605634
 04/14  01:00:00,9.92648135564,0.0,0.0,0.0,0.618613109274,5.0,3.59316455456,0.0,3.0011,0.592064554564
 04/14  02:00:00,9.94457377794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  03:00:00,9.94843487642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.7673536571,0.0,0.0,0.0,0.618613109274,5.0,3.5931704699,0.0,3.0011,0.592070469904
 04/14  05:00:00,15.0458338928,2.23879713731,0.20053847651,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/14  06:00:00,30.2144284039,2.23879713731,1.22444256055,0.0,3.71167865564,18.077,14.6699660335,0.0,13.50495,1.16501603355
 04/14  07:00:00,28.0876500223,2.23879713731,1.9767955982,0.0,3.71167865564,18.077,25.0448230188,0.0,21.0077,4.03712301879
 04/14  08:00:00,23.2141221709,2.23879713731,2.09107307018,0.0,3.71167865564,13.077,18.468179185,0.0,15.0055,3.46267918498
 04/14  09:00:00,23.2574811359,2.23879713731,2.12888207574,0.0,3.71167865564,13.077,17.8929334453,0.0,15.0055,2.88743344535
 04/14  10:00:00,28.644790587,2.23879713731,2.51548602036,0.0,3.71167865564,18.077,35.8986968356,0.0,33.0121,2.88659683559
 04/14  11:00:00,30.9805618523,2.23879713731,3.75253976004,0.0,3.71167865564,18.077,43.4023749219,0.0,40.51485,2.88752492194
 04/14  12:00:00,31.0259981575,2.23879713731,4.59396520457,0.0,3.71167865564,18.077,38.8997557566,0.0,36.0132,2.8865557566
 04/14  13:00:00,33.4477614293,2.23879713731,7.24869450614,0.0,3.71167865564,18.077,33.8242279382,0.0,31.51155,2.31267793825
 04/14  14:00:00,29.0405060424,2.23879713731,7.78626078416,0.0,3.71167865564,13.077,22.7466780486,0.0,21.0077,1.73897804856
 04/14  15:00:00,30.5917965936,2.23879713731,9.32261544908,0.0,3.71167865564,13.077,21.8183838147,0.0,19.50715,2.3112338147
 04/14  16:00:00,30.3393262252,2.23879713731,9.10827601791,0.0,3.71167865564,13.077,24.2471721499,0.0,22.50825,1.73892214986
 04/14  17:00:00,35.1120979057,2.23879713731,8.96646510551,0.0,3.71167865564,18.077,28.3959166338,0.0,25.50935,2.8865666338
 04/14  18:00:00,34.1334364157,2.23879713731,8.01353048146,0.0,3.71167865564,18.077,28.9721570535,0.0,25.50935,3.46280705346
 04/14  19:00:00,33.0172843756,2.23879713731,6.30837647102,0.0,3.71167865564,18.077,29.5471816024,0.0,25.50935,4.03783160245
 04/14  20:00:00,27.7398558835,2.23879713731,4.16957145052,0.0,3.71167865564,13.077,25.396287129,0.0,22.50825,2.88803712903
 04/14  21:00:00,26.3204037711,2.23879713731,2.82337903062,0.0,3.71167865564,13.077,24.4703399387,0.0,21.0077,3.46263993871
 04/14  22:00:00,25.2196138759,2.23879713731,1.7404440639,0.0,3.71167865564,13.077,20.8935785896,0.0,18.0066,2.88697858959
 04/14  23:00:00,25.5968264934,2.23879713731,0.998450613897,0.0,3.71167865564,13.077,4.73957836161,0.0,3.0011,1.73847836161
 04/14  24:00:00,14.1930867921,2.23879713731,0.0262773419023,0.0,1.85583932782,5.577,4.73923029041,0.0,3.0011,1.73813029041
 04/15  01:00:00,9.80271420025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.81465873595,0.0,0.0,0.0,0.618613109274,5.0,3.59317793922,0.0,3.0011,0.592077939221
 04/15  03:00:00,9.80721181243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.95133401182,0.0,0.0,0.0,0.618613109274,5.0,3.59318382975,0.0,3.0011,0.592083829751
 04/15  05:00:00,13.9508423474,2.23879713731,0.0,0.0,1.85583932782,5.577,7.37492526403,2.85327526403,4.50165,0.02
 04/15  06:00:00,28.4004186459,2.23879713731,0.0,0.0,3.71167865564,18.077,16.2834224608,1.61353803824,13.50495,1.16493442252
 04/15  07:00:00,25.8275876425,2.23879713731,0.0,0.0,3.71167865564,18.077,22.2476542949,0.0750212661193,21.0077,1.16493302878
 04/15  08:00:00,20.8499539569,2.23879713731,0.0,0.0,3.71167865564,13.077,16.170583272,0.0,15.0055,1.16508327197
 04/15  09:00:00,20.9051027754,2.23879713731,0.0,0.0,3.71167865564,13.077,18.467448198,0.0,15.0055,3.46194819796
 04/15  10:00:00,26.1923124124,2.23879713731,0.22926201712,0.0,3.71167865564,18.077,35.8997074569,0.0,33.0121,2.88760745686
 04/15  11:00:00,28.4161892783,2.23879713731,1.29374493948,0.0,3.71167865564,18.077,43.976633883,0.0,40.51485,3.46178388304
 04/15  12:00:00,28.6362096498,2.23879713731,2.28914705393,0.0,3.71167865564,18.077,38.9015450265,0.0,36.0132,2.88834502652
 04/15  13:00:00,28.8633942091,2.23879713731,2.77083610858,0.0,3.71167865564,18.077,34.3986012126,0.0,31.51155,2.88705121264
 04/15  14:00:00,24.3626416105,2.23879713731,3.23701586572,0.0,3.71167865564,13.077,23.8941074439,0.0,21.0077,2.88640744392
 04/15  15:00:00,24.6857146491,2.23879713731,3.56382074234,0.0,3.71167865564,13.077,21.8203182043,0.0,19.50715,2.31316820434
 04/15  16:00:00,24.6757660191,2.23879713731,3.6331458074,0.0,3.71167865564,13.077,24.8209360234,0.0,22.50825,2.31268602337
 04/15  17:00:00,30.1229073126,2.23879713731,4.08142660907,0.0,3.71167865564,18.077,28.3959604751,0.0,25.50935,2.88661047509
 04/15  18:00:00,30.0004293936,2.23879713731,3.96937119564,0.0,3.71167865564,18.077,28.971985741,0.0,25.50935,3.46263574102
 04/15  19:00:00,29.6691231592,2.23879713731,2.84419581787,0.0,3.71167865564,18.077,28.9723039268,0.0,25.50935,3.46295392678
 04/15  20:00:00,25.1565603339,2.23879713731,1.48373116955,0.0,3.71167865564,13.077,25.9702515747,0.0,22.50825,3.46200157475
 04/15  21:00:00,24.4009643941,2.23879713731,0.850310439001,0.0,3.71167865564,13.077,24.470347857,0.0,21.0077,3.46264785697
 04/15  22:00:00,23.6443796262,2.23879713731,0.251526361367,0.0,3.71167865564,13.077,20.8929497338,0.0,18.0066,2.88634973377
 04/15  23:00:00,24.5115899656,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73997344064,0.0,3.0011,1.73887344064
 04/15  24:00:00,14.067022228,2.23879713731,0.0,0.0,1.85583932782,5.577,4.79351891584,0.0544677824345,3.0011,1.7379511334
 04/16  01:00:00,9.73322940706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.75767706522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.72908403768,0.0,0.0,0.0,0.618613109274,5.0,3.59318134568,0.0,3.0011,0.592081345676
 04/16  04:00:00,9.83888100694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,13.8394703651,2.23879713731,0.0,0.0,1.85583932782,5.577,20.8042054239,15.7104681817,4.50165,0.592087242269
 04/16  06:00:00,28.298718952,2.23879713731,0.0,0.0,3.71167865564,18.077,27.7489660405,13.0790318525,13.50495,1.16498418805
 04/16  07:00:00,25.7408197205,2.23879713731,0.0,0.0,3.71167865564,18.077,31.1830865028,9.01034884046,21.0077,1.16503766234
 04/16  08:00:00,20.8126024069,2.23879713731,0.0016913262311,0.0,3.71167865564,13.077,17.9402567639,1.76965047069,15.0055,1.16510629319
 04/16  09:00:00,20.9149069246,2.23879713731,0.0,0.0,3.71167865564,13.077,16.170610858,0.0,15.0055,1.16511085799
 04/16  10:00:00,26.3730539034,2.23879713731,0.392463376528,0.0,3.71167865564,18.077,35.9003351963,0.0,33.0121,2.88823519627
 04/16  11:00:00,28.3295526725,2.23879713731,1.20894099518,0.0,3.71167865564,18.077,43.9767440086,0.0,40.51485,3.46189400857
 04/16  12:00:00,28.3672869678,2.23879713731,2.02912483785,0.0,3.71167865564,18.077,38.8997009608,0.0,36.0132,2.88650096076
 04/16  13:00:00,28.5970122181,2.23879713731,2.50921615753,0.0,3.71167865564,18.077,33.8247710453,0.0,31.51155,2.31322104533
 04/16  14:00:00,23.6493544099,2.23879713731,2.53892394476,0.0,3.71167865564,13.077,23.3192872071,0.0,21.0077,2.31158720712
 04/16  15:00:00,24.1099264732,2.23879713731,2.99793643966,0.0,3.71167865564,13.077,21.2461461755,0.0,19.50715,1.73899617548
 04/16  16:00:00,24.6482307184,2.23879713731,3.60342396311,0.0,3.71167865564,13.077,24.8198888663,0.0,22.50825,2.31163886635
 04/16  17:00:00,30.1473155174,2.23879713731,4.09911860297,0.0,3.71167865564,18.077,27.8223222869,0.0,25.50935,2.31297228692
 04/16  18:00:00,29.7426866588,2.23879713731,3.70331617574,0.0,3.71167865564,18.077,28.9710026501,0.0,25.50935,3.46165265011
 04/16  19:00:00,29.5071240408,2.23879713731,2.66210369372,0.0,3.71167865564,18.077,28.3972706378,0.0,25.50935,2.88792063778
 04/16  20:00:00,25.0389993593,2.23879713731,1.33815002674,0.0,3.71167865564,13.077,25.3946575783,0.0,22.50825,2.88640757834
 04/16  21:00:00,24.2935364439,2.23879713731,0.716568685659,0.0,3.71167865564,13.077,24.4690564428,0.0,21.0077,3.46135644281
 04/16  22:00:00,23.5346322498,2.23879713731,0.11888617197,0.0,3.71167865564,13.077,20.3194928471,0.0,18.0066,2.31289284715
 04/16  23:00:00,24.5286034524,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76949163428,0.0303962021743,3.0011,1.73799543211
 04/16  24:00:00,14.1020105314,2.23879713731,0.0,0.0,1.85583932782,5.577,4.78083191491,0.0415921793443,3.0011,1.73813973556
 04/17  01:00:00,9.77476246388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.8026046582,0.0,0.0,0.0,0.618613109274,5.0,3.59315355965,0.0,3.0011,0.592053559654
 04/17  03:00:00,9.80813922355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  04:00:00,9.97621323262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,14.0164709947,2.23879713731,0.0,0.0,1.85583932782,5.577,7.08780856201,1.99407320595,4.50165,0.592085356058
 04/17  06:00:00,28.4949735621,2.23879713731,0.0,0.0,3.71167865564,18.077,14.6699767265,0.0,13.50495,1.16502672654
 04/17  07:00:00,25.9643762513,2.23879713731,0.00874292596707,0.0,3.71167865564,18.077,24.4706701582,0.0,21.0077,3.46297015822
 04/17  08:00:00,20.9862515053,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0420656474,0.0,15.0055,4.03656564739
 04/17  09:00:00,21.2202808551,2.23879713731,0.183099574826,0.0,3.71167865564,13.077,17.8926752421,0.0,15.0055,2.88717524215
 04/17  10:00:00,27.2787269414,2.23879713731,1.18674441075,0.0,3.71167865564,18.077,35.3253021378,0.0,33.0121,2.31320213779
 04/17  11:00:00,29.3754058995,2.23879713731,2.15963439795,0.0,3.71167865564,18.077,43.4023262161,0.0,40.51485,2.88747621607
 04/17  12:00:00,30.2515546151,2.23879713731,3.80507682514,0.0,3.71167865564,18.077,38.8998277448,0.0,36.0132,2.88662774478
 04/17  13:00:00,31.0525290148,2.23879713731,4.8684382559,0.0,3.71167865564,18.077,33.8242194623,0.0,31.51155,2.31266946228
 04/17  14:00:00,25.8131648083,2.23879713731,4.61780752023,0.0,3.71167865564,13.077,22.7460475057,0.0,21.0077,1.73834750567
 04/17  15:00:00,26.1014506911,2.23879713731,4.8936844715,0.0,3.71167865564,13.077,21.8189459431,0.0,19.50715,2.31179594314
 04/17  16:00:00,26.4103639336,2.23879713731,5.26329855026,0.0,3.71167865564,13.077,24.2470776728,0.0,22.50825,1.73882767284
 04/17  17:00:00,32.1985664237,2.23879713731,6.0626596263,0.0,3.71167865564,18.077,28.3959444986,0.0,25.50935,2.88659449859
 04/17  18:00:00,31.7536075498,2.23879713731,5.62750573887,0.0,3.71167865564,18.077,28.9721461735,0.0,25.50935,3.46279617354
 04/17  19:00:00,31.4047559424,2.23879713731,4.47998416547,0.0,3.71167865564,18.077,29.5468524039,0.0,25.50935,4.03750240394
 04/17  20:00:00,26.4694133558,2.23879713731,2.69272657166,0.0,3.71167865564,13.077,25.3964083642,0.0,22.50825,2.88815836418
 04/17  21:00:00,25.4007677011,2.23879713731,1.74363198305,0.0,3.71167865564,13.077,24.4697255269,0.0,21.0077,3.46202552693
 04/17  22:00:00,24.6173049459,2.23879713731,1.1173890514,0.0,3.71167865564,13.077,20.893506513,0.0,18.0066,2.88690651302
 04/17  23:00:00,25.3619008357,2.23879713731,0.726575460538,0.0,3.71167865564,13.077,4.73938002357,0.0,3.0011,1.73828002357
 04/17  24:00:00,14.2752349192,2.23879713731,0.0282348386893,0.0,1.85583932782,5.577,4.73897127502,0.0,3.0011,1.73787127502
 04/18  01:00:00,9.89737375431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.91701021413,0.0,0.0,0.0,0.618613109274,5.0,3.59314887149,0.0,3.0011,0.592048871486
 04/18  03:00:00,9.92699009506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.7452797097,0.0,0.0,0.0,0.618613109274,5.0,3.5931548118,0.0,3.0011,0.592054811799
 04/18  05:00:00,14.8083199504,2.23879713731,0.0,0.0,1.85583932782,5.577,4.56964411868,0.0479941186828,4.50165,0.02
 04/18  06:00:00,29.5594594118,2.23879713731,0.611585384164,0.0,3.71167865564,18.077,14.670064692,0.0,13.50495,1.16511469197
 04/18  07:00:00,27.3905766383,2.23879713731,1.30430908326,0.0,3.71167865564,18.077,25.0439836827,0.0,21.0077,4.03628368268
 04/18  08:00:00,22.6355955622,2.23879713731,1.52863535493,0.0,3.71167865564,13.077,18.4676665684,0.0,15.0055,3.46216656842
 04/18  09:00:00,23.0203283604,2.23879713731,1.89183054407,0.0,3.71167865564,13.077,17.8929562427,0.0,15.0055,2.88745624273
 04/18  10:00:00,29.3460662933,2.23879713731,3.19626617887,0.0,3.71167865564,18.077,35.325366955,0.0,33.0121,2.31326695498
 04/18  11:00:00,32.6328267265,2.23879713731,5.35548334629,0.0,3.71167865564,18.077,43.4022866689,0.0,40.51485,2.88743666887
 04/18  12:00:00,34.1193247908,2.23879713731,7.58099344605,0.0,3.71167865564,18.077,38.8998227863,0.0,36.0132,2.88662278627
 04/18  13:00:00,35.3557988203,2.23879713731,9.10757215017,0.0,3.71167865564,18.077,33.8242301046,0.0,31.51155,2.3126801046
 04/18  14:00:00,29.2979698124,2.23879713731,8.03737444304,0.0,3.71167865564,13.077,22.7466293991,0.0,21.0077,1.73892939914
 04/18  15:00:00,29.4076205387,2.23879713731,8.13534438626,0.0,3.71167865564,13.077,21.8189369226,0.0,19.50715,2.31178692255
 04/18  16:00:00,30.3315039941,2.23879713731,9.07557513664,0.0,3.71167865564,13.077,24.2470734681,0.0,22.50825,1.73882346813
 04/18  17:00:00,36.2240096165,2.23879713731,10.0266297309,0.0,3.71167865564,18.077,28.3958776457,0.0,25.50935,2.88652764567
 04/18  18:00:00,36.3325019779,2.23879713731,10.1275696408,0.0,3.71167865564,18.077,28.9718878351,0.0,25.50935,3.46253783512
 04/18  19:00:00,34.7100620396,2.23879713731,7.90700867554,0.0,3.71167865564,18.077,28.9731003859,0.0,25.50935,3.46375038595
 04/18  20:00:00,28.7864287125,2.23879713731,5.13703013373,0.0,3.71167865564,13.077,25.9700816693,0.0,22.50825,3.46183166928
 04/18  21:00:00,27.5881972279,2.23879713731,4.01312127045,0.0,3.71167865564,13.077,24.4700262846,0.0,21.0077,3.4623262846
 04/18  22:00:00,27.6306868552,2.23879713731,4.05444561382,0.0,3.71167865564,13.077,20.8934261012,0.0,18.0066,2.88682610122
 04/18  23:00:00,27.6992292996,2.23879713731,2.97692892611,0.0,3.71167865564,13.077,4.73949667936,0.0,3.0011,1.73839667936
 04/18  24:00:00,15.6506447737,2.23879713731,1.31840380003,0.0,1.85583932782,5.577,4.73901652507,0.0,3.0011,1.73791652507
 04/19  01:00:00,9.93959052403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.94814299876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.95312718735,0.0,0.0,0.0,0.618613109274,5.0,3.5931717201,0.0,3.0011,0.5920717201
 04/19  04:00:00,10.1276798797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,14.2180554036,2.23879713731,0.0205115498829,0.0,1.85583932782,5.577,5.09372762248,0.0,4.50165,0.592077622484
 04/19  06:00:00,29.4932746015,2.23879713731,0.825366602271,0.0,3.71167865564,18.077,14.6698973684,0.0,13.50495,1.16494736839
 04/19  07:00:00,27.6316899218,2.23879713731,1.53467327889,0.0,3.71167865564,18.077,24.4704753654,0.0,21.0077,3.46277536539
 04/19  08:00:00,22.9765495159,2.23879713731,1.85779879302,0.0,3.71167865564,13.077,18.4677875036,0.0,15.0055,3.46228750363
 04/19  09:00:00,23.7259439149,2.23879713731,2.57807251013,0.0,3.71167865564,13.077,17.8928911951,0.0,15.0055,2.88739119512
 04/19  10:00:00,31.2654681725,2.23879713731,5.0821508391,0.0,3.71167865564,18.077,35.8987192227,0.0,33.0121,2.88661922274
 04/19  11:00:00,35.3239897917,2.23879713731,7.99854129674,0.0,3.71167865564,18.077,43.4021375342,0.0,40.51485,2.88728753418
 04/19  12:00:00,37.0749071827,2.23879713731,10.4728057326,0.0,3.71167865564,18.077,38.3265459142,0.0,36.0132,2.31334591421
 04/19  13:00:00,37.2264484763,2.23879713731,10.9462968863,0.0,3.71167865564,18.077,33.8242517349,0.0,31.51155,2.31270173492
 04/19  14:00:00,31.1407369805,2.23879713731,9.85908254812,0.0,3.71167865564,13.077,23.319424188,0.0,21.0077,2.31172418804
 04/19  15:00:00,31.9744241669,2.23879713731,10.6943150941,0.0,3.71167865564,13.077,21.2453241679,0.0,19.50715,1.73817416793
 04/19  16:00:00,32.628614019,2.23879713731,11.3492191653,0.0,3.71167865564,13.077,24.8201850608,0.0,22.50825,2.31193506076
 04/19  17:00:00,38.3353582733,2.23879713731,12.1213898796,0.0,3.71167865564,18.077,27.8225228203,0.0,25.50935,2.3131728203
 04/19  18:00:00,37.8866074557,2.23879713731,11.674193444,0.0,3.71167865564,18.077,28.9721265105,0.0,25.50935,3.46277651051
 04/19  19:00:00,37.4991480939,2.23879713731,10.4540151616,0.0,3.71167865564,18.077,29.547006848,0.0,25.50935,4.03765684804
 04/19  20:00:00,32.1867498781,2.23879713731,8.29634767154,0.0,3.71167865564,13.077,25.9698387212,0.0,22.50825,3.46158872118
 04/19  21:00:00,30.5814691562,2.23879713731,6.82020081718,0.0,3.71167865564,13.077,24.4699113992,0.0,21.0077,3.4622113992
 04/19  22:00:00,28.752011599,2.23879713731,5.15525488994,0.0,3.71167865564,13.077,20.8935862283,0.0,18.0066,2.88698622833
 04/19  23:00:00,28.2273877878,2.23879713731,3.49579543974,0.0,3.71167865564,13.077,4.73957457634,0.0,3.0011,1.73847457634
 04/19  24:00:00,16.0022777113,2.23879713731,1.65488322004,0.0,1.85583932782,5.577,4.16642344345,0.0,3.0011,1.16532344345
 04/20  01:00:00,9.96159649875,0.0,0.0,0.0,0.618613109274,5.0,3.59316628947,0.0,3.0011,0.592066289465
 04/20  02:00:00,9.97443702458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.97533389036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,10.1482792876,0.0,0.0,0.0,0.618613109274,5.0,3.59317220205,0.0,3.0011,0.592072202046
 04/20  05:00:00,14.3365346458,2.23879713731,0.131150318556,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/20  06:00:00,29.8083736349,2.23879713731,1.12658564496,0.0,3.71167865564,18.077,14.6699421974,0.0,13.50495,1.16499219741
 04/20  07:00:00,28.1540770951,2.23879713731,2.04810081919,0.0,3.71167865564,18.077,25.0446757653,0.0,21.0077,4.03697576527
 04/20  08:00:00,23.5746548213,2.23879713731,2.44909083587,0.0,3.71167865564,13.077,18.4679718458,0.0,15.0055,3.46247184578
 04/20  09:00:00,23.5208820621,2.23879713731,2.36773189399,0.0,3.71167865564,13.077,17.8928547663,0.0,15.0055,2.8873547663
 04/20  10:00:00,30.0202406571,2.23879713731,3.8541890975,0.0,3.71167865564,18.077,35.3254627346,0.0,33.0121,2.31336273462
 04/20  11:00:00,31.683652764,2.23879713731,4.45268592531,0.0,3.71167865564,18.077,43.4021171589,0.0,40.51485,2.88726715891
 04/20  12:00:00,31.7327677631,2.23879713731,5.29082073345,0.0,3.71167865564,18.077,38.8998765061,0.0,36.0132,2.8866765061
 04/20  13:00:00,31.9565643863,2.23879713731,5.77726991008,0.0,3.71167865564,18.077,33.8231586095,0.0,31.51155,2.31160860946
 04/20  14:00:00,26.7136777271,2.23879713731,5.50644633846,0.0,3.71167865564,13.077,22.7465733835,0.0,21.0077,1.73887338351
 04/20  15:00:00,26.6669822102,2.23879713731,5.45354415137,0.0,3.71167865564,13.077,21.8187917887,0.0,19.50715,2.3116417887
 04/20  16:00:00,26.8601338109,2.23879713731,5.72836027578,0.0,3.71167865564,13.077,24.2471636554,0.0,22.50825,1.73891365537
 04/20  17:00:00,32.5349068487,2.23879713731,6.40010897928,0.0,3.71167865564,18.077,28.3958683272,0.0,25.50935,2.88651832716
 04/20  18:00:00,32.3695113289,2.23879713731,6.23304968716,0.0,3.71167865564,18.077,28.9719107435,0.0,25.50935,3.46256074348
 04/20  19:00:00,32.8439604303,2.23879713731,5.87980871867,0.0,3.71167865564,18.077,28.9730251107,0.0,25.50935,3.46367511074
 04/20  20:00:00,28.4289901777,2.23879713731,4.59941423487,0.0,3.71167865564,13.077,25.9698779122,0.0,22.50825,3.46162791224
 04/20  21:00:00,27.5380613711,2.23879713731,3.8241531694,0.0,3.71167865564,13.077,24.4703224733,0.0,21.0077,3.46262247329
 04/20  22:00:00,26.5305603108,2.23879713731,2.96953376623,0.0,3.71167865564,13.077,20.8933549767,0.0,18.0066,2.88675497673
 04/20  23:00:00,27.0496573135,2.23879713731,2.33927178234,0.0,3.71167865564,13.077,4.73942896199,0.0,3.0011,1.73832896199
 04/20  24:00:00,15.8807495562,2.23879713731,1.53777275795,0.0,1.85583932782,5.577,4.16623537878,0.0,3.0011,1.16513537878
 04/21  01:00:00,9.95674751465,0.0,0.0,0.0,0.618613109274,5.0,3.59318463252,0.0,3.0011,0.592084632522
 04/21  02:00:00,9.96607128845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.96666510618,0.0,0.0,0.0,0.618613109274,5.0,3.59319053606,0.0,3.0011,0.592090536064
 04/21  04:00:00,10.7887522003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,15.3869398871,2.23879713731,0.520861140999,0.0,1.85583932782,5.577,5.09361646509,0.0,4.50165,0.591966465086
 04/21  06:00:00,30.4229049244,2.23879713731,1.42005721056,0.0,3.71167865564,18.077,14.6697116772,0.0,13.50495,1.16476167721
 04/21  07:00:00,28.1536275264,2.23879713731,2.04005291076,0.0,3.71167865564,18.077,24.4704628603,0.0,21.0077,3.4627628603
 04/21  08:00:00,23.098694192,2.23879713731,1.98088263858,0.0,3.71167865564,13.077,18.4672828906,0.0,15.0055,3.46178289058
 04/21  09:00:00,23.0752573271,2.23879713731,1.94979856348,0.0,3.71167865564,13.077,17.8922361008,0.0,15.0055,2.88673610078
 04/21  10:00:00,29.0311921864,2.23879713731,2.88773339017,0.0,3.71167865564,18.077,35.8983287174,0.0,33.0121,2.8862287174
 04/21  11:00:00,32.5937888002,2.23879713731,5.31726974533,0.0,3.71167865564,18.077,43.4021694241,0.0,40.51485,2.88731942407
 04/21  12:00:00,34.0715233848,2.23879713731,7.54443161939,0.0,3.71167865564,18.077,38.3264356406,0.0,36.0132,2.31323564058
 04/21  13:00:00,35.1062739406,2.23879713731,8.88043232586,0.0,3.71167865564,18.077,33.8239579142,0.0,31.51155,2.31240791417
 04/21  14:00:00,29.7980836905,2.23879713731,8.55080920824,0.0,3.71167865564,13.077,22.7466350797,0.0,21.0077,1.73893507972
 04/21  15:00:00,29.2742525761,2.23879713731,8.02396513299,0.0,3.71167865564,13.077,21.8189318665,0.0,19.50715,2.31178186646
 04/21  16:00:00,29.6598057579,2.23879713731,8.39924859705,0.0,3.71167865564,13.077,24.2471246103,0.0,22.50825,1.73887461026
 04/21  17:00:00,35.9121533003,2.23879713731,9.65815069789,0.0,3.71167865564,18.077,28.3958969888,0.0,25.50935,2.88654698881
 04/21  18:00:00,35.4041728069,2.23879713731,9.22833511697,0.0,3.71167865564,18.077,28.9719250548,0.0,25.50935,3.46257505479
 04/21  19:00:00,35.0298541823,2.23879713731,8.24464990857,0.0,3.71167865564,18.077,28.9727852426,0.0,25.50935,3.46343524259
 04/21  20:00:00,29.9855231313,2.23879713731,6.32409945363,0.0,3.71167865564,13.077,25.9698553187,0.0,22.50825,3.46160531872
 04/21  21:00:00,28.4616097235,2.23879713731,4.87696352054,0.0,3.71167865564,13.077,24.4697349386,0.0,21.0077,3.46203493863
 04/21  22:00:00,26.6452972561,2.23879713731,3.08024298976,0.0,3.71167865564,13.077,20.8933717683,0.0,18.0066,2.88677176834
 04/21  23:00:00,26.6982037351,2.23879713731,2.00069503837,0.0,3.71167865564,13.077,4.73942735833,0.0,3.0011,1.73832735833
 04/21  24:00:00,15.244827329,2.23879713731,0.942267326035,0.0,1.85583932782,5.577,4.16622879241,0.0,3.0011,1.16512879241
 04/22  01:00:00,9.94027980946,0.0,0.0,0.0,0.618613109274,5.0,3.59318130735,0.0,3.0011,0.592081307355
 04/22  02:00:00,9.96094355134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.96987776529,0.0,0.0,0.0,0.618613109274,5.0,3.59318721619,0.0,3.0011,0.59208721619
 04/22  04:00:00,10.158708704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,15.0630364442,2.23879713731,0.82909485603,0.0,1.85583932782,5.577,5.09374309396,0.0,4.50165,0.59209309396
 04/22  06:00:00,30.3476405868,2.23879713731,1.63414136686,0.0,3.71167865564,18.077,14.6696989427,0.0,13.50495,1.16474894271
 04/22  07:00:00,28.4237150701,2.23879713731,2.29679654552,0.0,3.71167865564,18.077,22.1725282453,0.0,21.0077,1.16482824531
 04/22  08:00:00,23.2610434769,2.23879713731,2.13162941874,0.0,3.71167865564,13.077,15.5979580778,0.0,15.0055,0.592458077779
 04/22  09:00:00,20.843707056,2.23879713731,0.0,0.0,3.71167865564,13.077,45.8665485183,27.3992412952,15.0055,3.46180722312
 04/22  10:00:00,26.4216605023,2.23879713731,0.58737422438,0.0,3.71167865564,18.077,48.0490231955,12.1497185755,33.0121,2.88720462004
 04/22  11:00:00,31.0432695997,2.23879713731,3.79232660073,0.0,3.71167865564,18.077,43.4028731228,0.0,40.51485,2.88802312282
 04/22  12:00:00,30.5066241955,2.23879713731,4.062018422,0.0,3.71167865564,18.077,39.4747027482,0.0,36.0132,3.46150274819
 04/22  13:00:00,25.8536094763,2.23879713731,0.0,0.0,3.71167865564,18.077,59.797834518,25.398952292,31.51155,2.88733222603
 04/22  14:00:00,20.7160238484,2.23879713731,0.0,0.0,3.71167865564,13.077,53.5334127152,30.2126633594,21.0077,2.31304935581
 04/22  15:00:00,21.3837479599,2.23879713731,0.433334653976,0.0,3.71167865564,13.077,23.5862487269,1.19258995974,19.50715,2.88650876721
 04/22  16:00:00,23.623793691,2.23879713731,2.51756671232,0.0,3.71167865564,13.077,24.8208111989,0.0,22.50825,2.31256119888
 04/22  17:00:00,30.46417897,2.23879713731,4.33992697424,0.0,3.71167865564,18.077,27.8226094157,0.0,25.50935,2.31325941567
 04/22  18:00:00,29.8292688233,2.23879713731,3.72089312051,0.0,3.71167865564,18.077,28.9719993254,0.0,25.50935,3.46264932536
 04/22  19:00:00,28.9055723778,2.23879713731,2.64508402653,0.0,3.71167865564,18.077,28.971177543,0.0,25.50935,3.46182754299
 04/22  20:00:00,25.1680487596,2.23879713731,1.4330070802,0.0,3.71167865564,13.077,25.9690698801,0.0,22.50825,3.46081988009
 04/22  21:00:00,24.6811484009,2.23879713731,1.06381285559,0.0,3.71167865564,13.077,24.4692113915,0.0,21.0077,3.46151139152
 04/22  22:00:00,24.0832599086,2.23879713731,0.614291613763,0.0,3.71167865564,13.077,20.3187338352,0.0,18.0066,2.31213383519
 04/22  23:00:00,24.6413611202,2.23879713731,0.0632124752202,0.0,3.71167865564,13.077,5.31216511706,0.0,3.0011,2.31106511706
 04/22  24:00:00,14.1281265104,2.23879713731,0.0,0.0,1.85583932782,5.577,4.22119069161,0.0548084543537,3.0011,1.16528223726
 04/23  01:00:00,9.78023857132,0.0,0.0,0.0,0.618613109274,5.0,3.59317355364,0.0,3.0011,0.592073553637
 04/23  02:00:00,9.7995044325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.79592155387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.94337249394,0.0,0.0,0.0,0.618613109274,5.0,3.59315359127,0.0,3.0011,0.59205359127
 04/23  05:00:00,13.9617871387,2.23879713731,0.0,0.0,1.85583932782,5.577,9.87008005481,5.34843005481,4.50165,0.02
 04/23  06:00:00,28.410847855,2.23879713731,0.0,0.0,3.71167865564,18.077,18.6097065612,3.93981538842,13.50495,1.16494117274
 04/23  07:00:00,25.8567028786,2.23879713731,0.0,0.0,3.71167865564,18.077,22.8905214446,0.717845545943,21.0077,1.16497589866
 04/23  08:00:00,20.8995763876,2.23879713731,0.0,0.0,3.71167865564,13.077,16.1705638001,0.0,15.0055,1.16506380014
 04/23  09:00:00,20.9679136936,2.23879713731,0.00411876709328,0.0,3.71167865564,13.077,16.1705774334,0.0,15.0055,1.16507743345
 04/23  10:00:00,26.5778827315,2.23879713731,0.556057125426,0.0,3.71167865564,18.077,36.4738447077,0.0,33.0121,3.46174470773
 04/23  11:00:00,28.9377576843,2.23879713731,1.75441784957,0.0,3.71167865564,18.077,43.4029006799,0.0,40.51485,2.88805067994
 04/23  12:00:00,29.3488424953,2.23879713731,2.94378398098,0.0,3.71167865564,18.077,38.8996460626,0.0,36.0132,2.88644606262
 04/23  13:00:00,29.8652321796,2.23879713731,3.71993445658,0.0,3.71167865564,18.077,33.8248036052,0.0,31.51155,2.31325360522
 04/23  14:00:00,25.075368448,2.23879713731,3.91315445438,0.0,3.71167865564,13.077,22.7465927112,0.0,21.0077,1.73889271118
 04/23  15:00:00,25.2639177818,2.23879713731,4.11190848118,0.0,3.71167865564,13.077,21.818948119,0.0,19.50715,2.31179811898
 04/23  16:00:00,25.4925751864,2.23879713731,4.41716944351,0.0,3.71167865564,13.077,24.2472241535,0.0,22.50825,1.73897415348
 04/23  17:00:00,31.1618531093,2.23879713731,5.0807781592,0.0,3.71167865564,18.077,28.3958126612,0.0,25.50935,2.8864626612
 04/23  18:00:00,31.0993717652,2.23879713731,5.02460644961,0.0,3.71167865564,18.077,28.3974591624,0.0,25.50935,2.88810916236
 04/23  19:00:00,30.1646819437,2.23879713731,3.91832271835,0.0,3.71167865564,18.077,28.970961738,0.0,25.50935,3.46161173804
 04/23  20:00:00,26.0779836315,2.23879713731,2.34871094727,0.0,3.71167865564,13.077,24.8214114661,0.0,22.50825,2.31316146612
 04/23  21:00:00,25.1805958005,2.23879713731,1.5612995504,0.0,3.71167865564,13.077,24.4689676431,0.0,21.0077,3.46126764313
 04/23  22:00:00,24.3812067847,2.23879713731,0.922750441064,0.0,3.71167865564,13.077,20.3196064094,0.0,18.0066,2.31300640938
 04/23  23:00:00,24.9175711279,2.23879713731,0.341268911954,0.0,3.71167865564,13.077,4.73898730253,0.0,3.0011,1.73788730253
 04/23  24:00:00,14.1494025349,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19402650507,0.0273362412972,3.0011,1.16559026377
 04/24  01:00:00,9.7867440269,0.0,0.0,0.0,0.618613109274,5.0,3.59319145006,0.0,3.0011,0.592091450064
 04/24  02:00:00,9.77591939129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.76546972562,0.0,0.0,0.0,0.618613109274,5.0,3.59317152231,0.0,3.0011,0.59207152231
 04/24  04:00:00,9.90089275343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,13.8877067407,2.23879713731,0.0,0.0,1.85583932782,5.577,14.2419644852,9.14823704863,4.50165,0.592077436529
 04/24  06:00:00,28.3359694019,2.23879713731,0.0,0.0,3.71167865564,18.077,21.9118878275,7.24195875525,13.50495,1.16497907221
 04/24  07:00:00,25.8018074484,2.23879713731,0.0,0.0,3.71167865564,18.077,27.2113258329,2.74075055581,21.0077,3.46287527711
 04/24  08:00:00,20.8936927573,2.23879713731,0.00338804372318,0.0,3.71167865564,13.077,18.5332704627,0.0652213584165,15.0055,3.46254910424
 04/24  09:00:00,21.358670879,2.23879713731,0.345500718776,0.0,3.71167865564,13.077,17.8928354246,0.0,15.0055,2.8873354246
 04/24  10:00:00,27.4290734943,2.23879713731,1.33188970668,0.0,3.71167865564,18.077,35.3253088093,0.0,33.0121,2.31320880925
 04/24  11:00:00,29.9600519328,2.23879713731,2.72893821375,0.0,3.71167865564,18.077,43.4021755257,0.0,40.51485,2.88732552573
 04/24  12:00:00,31.1316395171,2.23879713731,4.65392334002,0.0,3.71167865564,18.077,38.8996291161,0.0,36.0132,2.88642911607
 04/24  13:00:00,31.8297041839,2.23879713731,5.62868726654,0.0,3.71167865564,18.077,33.8237818245,0.0,31.51155,2.31223182448
 04/24  14:00:00,26.7300830516,2.23879713731,5.51636841099,0.0,3.71167865564,13.077,22.7459878827,0.0,21.0077,1.7382878827
 04/24  15:00:00,27.2996852499,2.23879713731,6.08297645651,0.0,3.71167865564,13.077,21.8188473948,0.0,19.50715,2.31169739477
 04/24  16:00:00,27.4628324041,2.23879713731,6.33790440377,0.0,3.71167865564,13.077,24.2470670789,0.0,22.50825,1.73881707886
 04/24  17:00:00,33.2200672954,2.23879713731,7.09320629936,0.0,3.71167865564,18.077,28.3957665189,0.0,25.50935,2.88641651886
 04/24  18:00:00,32.9277402475,2.23879713731,6.80938358137,0.0,3.71167865564,18.077,28.9716698919,0.0,25.50935,3.46231989187
 04/24  19:00:00,31.6171339611,2.23879713731,5.32312400884,0.0,3.71167865564,18.077,28.9727917734,0.0,25.50935,3.46344177336
 04/24  20:00:00,27.3069728057,2.23879713731,3.52819940453,0.0,3.71167865564,13.077,25.3962162505,0.0,22.50825,2.88796625047
 04/24  21:00:00,25.8797192735,2.23879713731,2.2180487823,0.0,3.71167865564,13.077,24.4701873624,0.0,21.0077,3.46248736235
 04/24  22:00:00,24.6346902721,2.23879713731,1.13400749704,0.0,3.71167865564,13.077,20.8935914198,0.0,18.0066,2.88699141985
 04/24  23:00:00,24.9417586849,2.23879713731,0.344356806331,0.0,3.71167865564,13.077,4.7395163158,0.0,3.0011,1.7384163158
 04/24  24:00:00,14.1561886988,2.23879713731,0.0,0.0,1.85583932782,5.577,4.81898074267,0.0798993161615,3.0011,1.73798142651
 04/25  01:00:00,9.80105174399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.81070721136,0.0,0.0,0.0,0.618613109274,5.0,3.59319390257,0.0,3.0011,0.592093902575
 04/25  03:00:00,9.81576433416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.5784211827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.6785682656,2.23879713731,0.0150568608708,0.0,1.85583932782,5.577,5.23251600893,0.138779118112,4.50165,0.592086890813
 04/25  06:00:00,28.8508155161,2.23879713731,0.00841422071488,0.0,3.71167865564,18.077,14.6699585944,0.0,13.50495,1.16500859445
 04/25  07:00:00,26.1526213539,2.23879713731,0.132724374402,0.0,3.71167865564,18.077,24.4704861554,0.0,21.0077,3.46278615538
 04/25  08:00:00,21.5141029699,2.23879713731,0.466271252096,0.0,3.71167865564,13.077,18.4678832012,0.0,15.0055,3.46238320122
 04/25  09:00:00,22.36469836,2.23879713731,1.26515956099,0.0,3.71167865564,13.077,17.8927260194,0.0,15.0055,2.88722601941
 04/25  10:00:00,28.857066326,2.23879713731,2.70899008596,0.0,3.71167865564,18.077,35.8986035206,0.0,33.0121,2.88650352055
 04/25  11:00:00,32.6679646362,2.23879713731,5.37177213342,0.0,3.71167865564,18.077,42.8286537038,0.0,40.51485,2.31380370385
 04/25  12:00:00,34.1499693668,2.23879713731,7.60089948768,0.0,3.71167865564,18.077,38.8997563463,0.0,36.0132,2.88655634633
 04/25  13:00:00,34.6847173891,2.23879713731,8.42836370778,0.0,3.71167865564,18.077,33.8240842949,0.0,31.51155,2.31253429494
 04/25  14:00:00,30.1902588596,2.23879713731,8.91219933229,0.0,3.71167865564,13.077,22.7465008912,0.0,21.0077,1.73880089116
 04/25  15:00:00,30.7305523223,2.23879713731,9.45073344177,0.0,3.71167865564,13.077,21.8188066024,0.0,19.50715,2.31165660244
 04/25  16:00:00,31.6312067768,2.23879713731,10.3977957166,0.0,3.71167865564,13.077,24.2470036312,0.0,22.50825,1.73875363116
 04/25  17:00:00,37.9535533477,2.23879713731,11.7555757266,0.0,3.71167865564,18.077,28.3955656201,0.0,25.50935,2.88621562005
 04/25  18:00:00,37.5731656329,2.23879713731,11.3732790405,0.0,3.71167865564,18.077,28.3980497437,0.0,25.50935,2.88869974373
 04/25  19:00:00,34.8146557562,2.23879713731,8.63528180993,0.0,3.71167865564,18.077,29.5466559362,0.0,25.50935,4.0373059362
 04/25  20:00:00,28.8346251307,2.23879713731,5.18791755493,0.0,3.71167865564,13.077,25.3962934961,0.0,22.50825,2.88804349606
 04/25  21:00:00,28.5066516972,2.23879713731,4.91514748612,0.0,3.71167865564,13.077,24.4699316311,0.0,21.0077,3.46223163115
 04/25  22:00:00,28.8644036612,2.23879713731,5.2620298345,0.0,3.71167865564,13.077,20.8933382862,0.0,18.0066,2.88673828623
 04/25  23:00:00,28.9710745133,2.23879713731,4.22861643414,0.0,3.71167865564,13.077,4.73936521234,0.0,3.0011,1.73826521234
 04/25  24:00:00,16.4781022353,2.23879713731,2.10115132424,0.0,1.85583932782,5.577,4.7386941069,0.0,3.0011,1.7375941069
 04/26  01:00:00,9.97298196702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.9743677941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.97006451198,0.0,0.0,0.0,0.618613109274,5.0,3.59318985847,0.0,3.0011,0.592089858468
 04/26  04:00:00,10.1457060362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,14.4818844267,2.23879713731,0.28000081806,0.0,1.85583932782,5.577,5.09371991711,0.0,4.50165,0.592069917107
 04/26  06:00:00,29.2866358211,2.23879713731,0.644962331916,0.0,3.71167865564,18.077,14.6698407768,0.0,13.50495,1.16489077678
 04/26  07:00:00,27.2009873119,2.23879713731,1.14670595903,0.0,3.71167865564,18.077,24.4699405384,0.0,21.0077,3.4622405384
 04/26  08:00:00,22.3545914812,2.23879713731,1.27881705068,0.0,3.71167865564,13.077,18.4679200879,0.0,15.0055,3.46242008794
 04/26  09:00:00,23.1394059154,2.23879713731,2.00532414734,0.0,3.71167865564,13.077,17.8927156626,0.0,15.0055,2.88721566259
 04/26  10:00:00,29.7592122899,2.23879713731,3.60730956262,0.0,3.71167865564,18.077,35.325175144,0.0,33.0121,2.31307514397
 04/26  11:00:00,32.7724642783,2.23879713731,5.5028702625,0.0,3.71167865564,18.077,43.4018100423,0.0,40.51485,2.88696004226
 04/26  12:00:00,33.5910461825,2.23879713731,7.08256103311,0.0,3.71167865564,18.077,38.8989762436,0.0,36.0132,2.88577624358
 04/26  13:00:00,33.1833230331,2.23879713731,6.99908625744,0.0,3.71167865564,18.077,33.8239766674,0.0,31.51155,2.31242666744
 04/26  14:00:00,27.1323348602,2.23879713731,5.94138392941,0.0,3.71167865564,13.077,22.7464824733,0.0,21.0077,1.73878247333
 04/26  15:00:00,27.3932387827,2.23879713731,6.18752720342,0.0,3.71167865564,13.077,21.2457935371,0.0,19.50715,1.73864353713
 04/26  16:00:00,27.9830478982,2.23879713731,6.76644961126,0.0,3.71167865564,13.077,24.8201475729,0.0,22.50825,2.31189757288
 04/26  17:00:00,33.5768387179,2.23879713731,7.39195050976,0.0,3.71167865564,18.077,27.8224154025,0.0,25.50935,2.31306540249
 04/26  18:00:00,32.979740934,2.23879713731,6.84593189319,0.0,3.71167865564,18.077,28.9716461157,0.0,25.50935,3.4622961157
 04/26  19:00:00,32.3382198176,2.23879713731,6.02485096354,0.0,3.71167865564,18.077,29.5465668282,0.0,25.50935,4.03721682818
 04/26  20:00:00,27.9823774429,2.23879713731,4.1776578413,0.0,3.71167865564,13.077,25.3958576176,0.0,22.50825,2.88760761756
 04/26  21:00:00,26.858425263,2.23879713731,3.16649692525,0.0,3.71167865564,13.077,24.4701073993,0.0,21.0077,3.46240739927
 04/26  22:00:00,25.8098374878,2.23879713731,2.2586447452,0.0,3.71167865564,13.077,20.8933039649,0.0,18.0066,2.88670396494
 04/26  23:00:00,26.412210697,2.23879713731,1.72631180677,0.0,3.71167865564,13.077,4.73932730488,0.0,3.0011,1.73822730488
 04/26  24:00:00,14.8424639289,2.23879713731,0.557341163036,0.0,1.85583932782,5.577,4.16616169045,0.0,3.0011,1.16506169045
 04/27  01:00:00,9.91711356994,0.0,0.0,0.0,0.618613109274,5.0,3.59318202814,0.0,3.0011,0.592082028144
 04/27  02:00:00,9.93115427172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.94006452687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,10.1238590763,0.0,0.0,0.0,0.618613109274,5.0,3.59318791572,0.0,3.0011,0.592087915723
 04/27  05:00:00,14.4195712408,2.23879713731,0.208277401521,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 04/27  06:00:00,30.01652211,2.23879713731,1.32056880541,0.0,3.71167865564,18.077,14.6699412705,0.0,13.50495,1.16499127047
 04/27  07:00:00,28.2954810741,2.23879713731,2.18354651776,0.0,3.71167865564,18.077,25.0439864991,0.0,21.0077,4.03628649908
 04/27  08:00:00,23.0224993318,2.23879713731,1.9126743698,0.0,3.71167865564,13.077,18.4671756125,0.0,15.0055,3.4616756125
 04/27  09:00:00,23.1448139282,2.23879713731,2.02838182658,0.0,3.71167865564,13.077,17.3189643009,0.0,15.0055,2.31346430091
 04/27  10:00:00,29.0147500355,2.23879713731,2.87700718446,0.0,3.71167865564,18.077,35.89832831,0.0,33.0121,2.88622830997
 04/27  11:00:00,32.539976669,2.23879713731,5.27718317604,0.0,3.71167865564,18.077,43.4019373969,0.0,40.51485,2.88708739687
 04/27  12:00:00,33.7001037568,2.23879713731,7.19237302728,0.0,3.71167865564,18.077,38.3264064868,0.0,36.0132,2.3132064868
 04/27  13:00:00,34.2022202218,2.23879713731,7.98675470388,0.0,3.71167865564,18.077,33.8239370809,0.0,31.51155,2.31238708086
 04/27  14:00:00,28.603080291,2.23879713731,7.37252841314,0.0,3.71167865564,13.077,22.746525726,0.0,21.0077,1.73882572602
 04/27  15:00:00,29.157508859,2.23879713731,7.91062774298,0.0,3.71167865564,13.077,21.8187551052,0.0,19.50715,2.31160510524
 04/27  16:00:00,29.2337637151,2.23879713731,7.98297375047,0.0,3.71167865564,13.077,24.2471011055,0.0,22.50825,1.73885110545
 04/27  17:00:00,35.9963971313,2.23879713731,9.74767113669,0.0,3.71167865564,18.077,28.3954608913,0.0,25.50935,2.88611089127
 04/27  18:00:00,34.7434080434,2.23879713731,8.52465817481,0.0,3.71167865564,18.077,28.9712897052,0.0,25.50935,3.46193970518
 04/27  19:00:00,33.3355592201,2.23879713731,6.9947749058,0.0,3.71167865564,18.077,28.9726357771,0.0,25.50935,3.46328577706
 04/27  20:00:00,29.1555454241,2.23879713731,5.32278498271,0.0,3.71167865564,13.077,25.3961027719,0.0,22.50825,2.88785277187
 04/27  21:00:00,27.4925433623,2.23879713731,3.78389503073,0.0,3.71167865564,13.077,24.4698054995,0.0,21.0077,3.46210549946
 04/27  22:00:00,25.8629130953,2.23879713731,2.31063422264,0.0,3.71167865564,13.077,20.8934954618,0.0,18.0066,2.88689546185
 04/27  23:00:00,26.2918525334,2.23879713731,1.61061216674,0.0,3.71167865564,13.077,4.73943282543,0.0,3.0011,1.73833282543
 04/27  24:00:00,14.9740509027,2.23879713731,0.685238855569,0.0,1.85583932782,5.577,4.16631252153,0.0,3.0011,1.16521252153
 04/28  01:00:00,9.92902881199,0.0,0.0,0.0,0.618613109274,5.0,3.59319624797,0.0,3.0011,0.592096247969
 04/28  02:00:00,9.95094424044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.96246978939,0.0,0.0,0.0,0.618613109274,5.0,3.59317633809,0.0,3.0011,0.592076338085
 04/28  04:00:00,10.797682048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,15.5935312553,2.23879713731,0.711235341244,0.0,1.85583932782,5.577,5.09373223312,0.0,4.50165,0.592082233124
 04/28  06:00:00,30.2565986926,2.23879713731,1.86567986257,0.0,3.71167865564,18.077,14.6697482052,0.0,13.50495,1.16479820516
 04/28  07:00:00,28.707356187,2.23879713731,2.58437966761,0.0,3.71167865564,18.077,24.4702202156,0.0,21.0077,3.46252021561
