Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  08:00:00,23.6845258924,2.23879713731,2.54798804193,0.0,3.71167865564,13.077,18.4677103087,0.0,15.0055,3.46221030869
 04/28  09:00:00,24.3898880173,2.23879713731,3.22974097656,0.0,3.71167865564,13.077,17.8926667115,0.0,15.0055,2.88716671153
 04/28  10:00:00,31.559077941,2.23879713731,5.37172500233,0.0,3.71167865564,18.077,35.325180439,0.0,33.0121,2.31308043905
 04/28  11:00:00,34.9625096814,2.23879713731,7.64906730783,0.0,3.71167865564,18.077,43.401889337,0.0,40.51485,2.88703933698
 04/28  12:00:00,35.4138671391,2.23879713731,8.85805714465,0.0,3.71167865564,18.077,38.3257727616,0.0,36.0132,2.31257276158
 04/28  13:00:00,36.208897004,2.23879713731,9.95820146635,0.0,3.71167865564,18.077,33.8239544207,0.0,31.51155,2.31240442069
 04/28  14:00:00,30.9473629885,2.23879713731,9.67360459112,0.0,3.71167865564,13.077,23.3195656106,0.0,21.0077,2.31186561057
 04/28  15:00:00,31.2000109008,2.23879713731,9.91692078779,0.0,3.71167865564,13.077,21.245597055,0.0,19.50715,1.73844705499
 04/28  16:00:00,31.7224888502,2.23879713731,10.4392694726,0.0,3.71167865564,13.077,24.2466669346,0.0,22.50825,1.73841693465
 04/28  17:00:00,37.1098006298,2.23879713731,10.828189944,0.0,3.71167865564,18.077,28.3956878071,0.0,25.50935,2.88633780709
 04/28  18:00:00,35.9571756218,2.23879713731,9.71639190203,0.0,3.71167865564,18.077,28.9717941099,0.0,25.50935,3.46244410988
 04/28  19:00:00,35.5460101716,2.23879713731,9.36576536106,0.0,3.71167865564,18.077,28.972414602,0.0,25.50935,3.46306460202
 04/28  20:00:00,31.2581754876,2.23879713731,7.57238068934,0.0,3.71167865564,13.077,25.3960101096,0.0,22.50825,2.88776010959
 04/28  21:00:00,29.5217548405,2.23879713731,5.9152087218,0.0,3.71167865564,13.077,24.4696584229,0.0,21.0077,3.46195842286
 04/28  22:00:00,25.4001983209,2.23879713731,1.87277791538,0.0,3.71167865564,13.077,20.8937700703,0.0,18.0066,2.88717007034
 04/28  23:00:00,24.7132557206,2.23879713731,0.111046568182,0.0,3.71167865564,13.077,4.73947191071,0.0,3.0011,1.73837191071
 04/28  24:00:00,14.1848190186,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19520014084,0.0288486997037,3.0011,1.16525144114
 04/29  01:00:00,9.8499495581,0.0,0.0,0.0,0.618613109274,5.0,3.59318920238,0.0,3.0011,0.592089202376
 04/29  02:00:00,9.86073733439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  03:00:00,9.85784343969,0.0,0.0,0.0,0.618613109274,5.0,3.59319511177,0.0,3.0011,0.592095111774
 04/29  04:00:00,10.0170125744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,14.0273140893,2.23879713731,0.0,0.0,1.85583932782,5.577,5.86422772414,0.77050256274,4.50165,0.592075161396
 04/29  06:00:00,27.8497316566,2.23879713731,0.00366669783346,0.0,3.71167865564,18.077,14.6698935877,0.0,13.50495,1.16494358769
 04/29  07:00:00,25.9020804417,2.23879713731,0.00582168161257,0.0,3.71167865564,18.077,22.1725729153,0.0,21.0077,1.16487291535
 04/29  08:00:00,20.8816383363,2.23879713731,0.0,0.0,3.71167865564,13.077,16.1943226845,0.0241335931351,15.0055,1.16468909133
 04/29  09:00:00,20.8793501908,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8925735947,0.0,15.0055,2.88707359474
 04/29  10:00:00,25.8813130025,2.23879713731,0.0,0.0,3.71167865564,18.077,35.898683941,0.0,33.0121,2.88658394099
 04/29  11:00:00,27.0213569466,2.23879713731,0.00559615845325,0.0,3.71167865564,18.077,43.4024179642,0.0,40.51485,2.88756796421
 04/29  12:00:00,26.5012654996,2.23879713731,0.285508768431,0.0,3.71167865564,18.077,38.9009854178,0.0,36.0132,2.88778541784
 04/29  13:00:00,26.8028447956,2.23879713731,0.780647427316,0.0,3.71167865564,18.077,34.3987261579,0.0,31.51155,2.88717615795
 04/29  14:00:00,22.3669601392,2.23879713731,1.29333468118,0.0,3.71167865564,13.077,23.8940771339,0.0,21.0077,2.88637713391
 04/29  15:00:00,22.9173294804,2.23879713731,1.83199860229,0.0,3.71167865564,13.077,21.819688456,0.0,19.50715,2.31253845598
 04/29  16:00:00,22.8671935687,2.23879713731,1.87148996606,0.0,3.71167865564,13.077,24.8203873592,0.0,22.50825,2.31213735923
 04/29  17:00:00,28.3390067137,2.23879713731,2.33690279118,0.0,3.71167865564,18.077,27.8223680302,0.0,25.50935,2.3130180302
 04/29  18:00:00,28.5039194721,2.23879713731,2.50462864226,0.0,3.71167865564,18.077,28.9717097539,0.0,25.50935,3.46235975393
 04/29  19:00:00,27.9439001583,2.23879713731,1.78355596735,0.0,3.71167865564,18.077,28.9716544668,0.0,25.50935,3.46230446679
 04/29  20:00:00,24.2332432569,2.23879713731,0.61780730138,0.0,3.71167865564,13.077,25.3961456575,0.0,22.50825,2.88789565748
 04/29  21:00:00,23.5085712607,2.23879713731,0.0219550162714,0.0,3.71167865564,13.077,24.4697797443,0.0,21.0077,3.46207974428
 04/29  22:00:00,23.331117281,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9131291014,0.0205677664777,18.0066,2.88596133496
 04/29  23:00:00,24.4043847397,2.23879713731,0.0,0.0,3.71167865564,13.077,5.93088739671,1.19090077189,3.0011,1.73888662481
 04/29  24:00:00,13.9247413587,2.23879713731,0.0,0.0,1.85583932782,5.577,12.8951531126,8.72882046177,3.0011,1.16523265078
 04/30  01:00:00,9.63546440599,0.0,0.0,0.0,0.618613109274,5.0,3.59318787155,0.0,3.0011,0.592087871554
 04/30  02:00:00,9.67608140992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.68461416949,0.0,0.0,0.0,0.618613109274,5.0,3.59316793067,0.0,3.0011,0.592067930673
 04/30  04:00:00,9.83830892154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.8533976904,2.23879713731,0.0,0.0,1.85583932782,5.577,20.9497359885,15.8560121508,4.50165,0.592073837684
 04/30  06:00:00,27.6707544415,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4128221222,14.3155316894,13.50495,0.592340432837
 04/30  07:00:00,25.7468547699,2.23879713731,0.0,0.0,3.71167865564,18.077,31.8204530492,9.64768192252,21.0077,1.16507112665
 04/30  08:00:00,20.8057750045,2.23879713731,0.0,0.0,3.71167865564,13.077,18.867747993,2.69715796392,15.0055,1.16509002909
 04/30  09:00:00,20.909241155,2.23879713731,0.00279092695064,0.0,3.71167865564,13.077,16.1705768667,0.0,15.0055,1.16507686668
 04/30  10:00:00,26.2015745718,2.23879713731,0.220848651753,0.0,3.71167865564,18.077,36.4735418657,0.0,33.0121,3.4614418657
 04/30  11:00:00,28.4739095143,2.23879713731,1.32262881537,0.0,3.71167865564,18.077,43.4026956608,0.0,40.51485,2.88784566084
 04/30  12:00:00,28.8213006216,2.23879713731,2.44488221495,0.0,3.71167865564,18.077,38.3262167038,0.0,36.0132,2.31301670381
 04/30  13:00:00,29.3160011892,2.23879713731,3.19844965559,0.0,3.71167865564,18.077,34.3976236271,0.0,31.51155,2.88607362709
 04/30  14:00:00,24.3588213074,2.23879713731,3.22160107195,0.0,3.71167865564,13.077,22.7464501115,0.0,21.0077,1.73875011146
 04/30  15:00:00,24.9463270879,2.23879713731,3.80767570101,0.0,3.71167865564,13.077,21.2452429699,0.0,19.50715,1.73809296989
 04/30  16:00:00,25.4727302891,2.23879713731,4.40617382042,0.0,3.71167865564,13.077,24.8199509414,0.0,22.50825,2.31170094142
 04/30  17:00:00,30.7724846312,2.23879713731,4.71064165911,0.0,3.71167865564,18.077,27.8223846776,0.0,25.50935,2.31303467757
 04/30  18:00:00,30.7383854463,2.23879713731,4.68557624844,0.0,3.71167865564,18.077,28.397144515,0.0,25.50935,2.88779451496
 04/30  19:00:00,29.9292175776,2.23879713731,3.70522671618,0.0,3.71167865564,18.077,28.970752904,0.0,25.50935,3.461402904
 04/30  20:00:00,25.744888283,2.23879713731,2.03072445829,0.0,3.71167865564,13.077,24.8211930604,0.0,22.50825,2.31294306042
 04/30  21:00:00,24.530676807,2.23879713731,0.944570421496,0.0,3.71167865564,13.077,23.8957097917,0.0,21.0077,2.88800979167
 04/30  22:00:00,23.6892917567,2.23879713731,0.263841797442,0.0,3.71167865564,13.077,20.8926496959,0.0,18.0066,2.88604969587
 04/30  23:00:00,24.5529626125,2.23879713731,0.0,0.0,3.71167865564,13.077,4.16638973757,0.0,3.0011,1.16528973757
 04/30  24:00:00,14.1268205987,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76776191526,0.0282727896149,3.0011,1.73838912565
 05/01  01:00:00,9.78655159507,0.0,0.0,0.0,0.618613109274,5.0,3.59317598536,0.0,3.0011,0.59207598536
 05/01  02:00:00,9.807711534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.80861012242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.95922358265,0.0,0.0,0.0,0.618613109274,5.0,3.59318188253,0.0,3.0011,0.592081882533
 05/01  05:00:00,13.9847517205,2.23879713731,0.0,0.0,1.85583932782,5.577,8.02018877368,3.49853877368,4.50165,0.02
 05/01  06:00:00,27.8093247304,2.23879713731,0.0,0.0,3.71167865564,18.077,16.0732638455,1.4033532978,13.50495,1.1649605477
 05/01  07:00:00,25.8785106774,2.23879713731,0.0,0.0,3.71167865564,18.077,25.044354603,0.0,21.0077,4.03665460299
 05/01  08:00:00,20.9501347481,2.23879713731,0.00385044756298,0.0,3.71167865564,13.077,17.8941648892,0.0,15.0055,2.88866488916
 05/01  09:00:00,21.3831828559,2.23879713731,0.346121145473,0.0,3.71167865564,13.077,17.892499401,0.0,15.0055,2.88699940097
 05/01  10:00:00,27.3537488701,2.23879713731,1.2638179303,0.0,3.71167865564,18.077,35.8984221816,0.0,33.0121,2.88632218163
 05/01  11:00:00,30.0242981903,2.23879713731,2.79187267414,0.0,3.71167865564,18.077,42.8285484927,0.0,40.51485,2.31369849271
 05/01  12:00:00,31.3461981039,2.23879713731,4.87349759624,0.0,3.71167865564,18.077,38.8995176558,0.0,36.0132,2.8863176558
 05/01  13:00:00,32.1959824445,2.23879713731,6.00257258853,0.0,3.71167865564,18.077,33.8234477471,0.0,31.51155,2.31189774714
 05/01  14:00:00,26.9918040585,2.23879713731,5.78063922131,0.0,3.71167865564,13.077,22.7464916371,0.0,21.0077,1.73879163708
 05/01  15:00:00,26.9595828053,2.23879713731,5.73837209451,0.0,3.71167865564,13.077,21.245736007,0.0,19.50715,1.73858600698
 05/01  16:00:00,27.6178039413,2.23879713731,6.4028975499,0.0,3.71167865564,13.077,24.820020481,0.0,22.50825,2.31177048104
 05/01  17:00:00,33.7046520564,2.23879713731,7.54126249168,0.0,3.71167865564,18.077,27.8224635977,0.0,25.50935,2.31311359775
 05/01  18:00:00,33.4774220799,2.23879713731,7.32171938305,0.0,3.71167865564,18.077,28.9715661585,0.0,25.50935,3.46221615845
 05/01  19:00:00,32.4464051986,2.23879713731,6.11982127488,0.0,3.71167865564,18.077,28.9724141437,0.0,25.50935,3.46306414369
 05/01  20:00:00,27.7841599275,2.23879713731,3.98161062605,0.0,3.71167865564,13.077,25.3961073096,0.0,22.50825,2.88785730955
 05/01  21:00:00,26.2559323928,2.23879713731,2.57592499387,0.0,3.71167865564,13.077,24.4697902589,0.0,21.0077,3.46209025888
 05/01  22:00:00,25.0730032086,2.23879713731,1.55141774283,0.0,3.71167865564,13.077,20.8933336386,0.0,18.0066,2.8867336386
 05/01  23:00:00,25.4625720509,2.23879713731,0.825462637402,0.0,3.71167865564,13.077,4.73945674662,0.0,3.0011,1.73835674662
 05/01  24:00:00,14.2298770005,2.23879713731,0.0,0.0,1.85583932782,5.577,4.16619302258,0.0,3.0011,1.16509302258
 05/02  01:00:00,9.88486815402,0.0,0.0,0.0,0.618613109274,5.0,3.5931887748,0.0,3.0011,0.592088774797
 05/02  02:00:00,9.90738743007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.91667984045,0.0,0.0,0.0,0.618613109274,5.0,3.59316883918,0.0,3.0011,0.592068839181
 05/02  04:00:00,10.7181948194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,14.7847064937,2.23879713731,0.0,0.0,1.85583932782,5.577,5.24353675519,0.14981200907,4.50165,0.592074746121
 05/02  06:00:00,28.7757051814,2.23879713731,0.475471641705,0.0,3.71167865564,18.077,14.0972866584,0.0,13.50495,0.592336658417
 05/02  07:00:00,27.0614158288,2.23879713731,0.992608119286,0.0,3.71167865564,18.077,25.043879859,0.0,21.0077,4.03617985901
 05/02  08:00:00,21.8950076974,2.23879713731,0.825591660818,0.0,3.71167865564,13.077,18.4664389972,0.0,15.0055,3.46093899718
 05/02  09:00:00,22.1385806842,2.23879713731,1.04739569987,0.0,3.71167865564,13.077,17.3186087958,0.0,15.0055,2.3131087958
 05/02  10:00:00,27.7568479084,2.23879713731,1.64911387782,0.0,3.71167865564,18.077,35.8982618472,0.0,33.0121,2.88616184718
 05/02  11:00:00,29.8896465421,2.23879713731,2.67061362639,0.0,3.71167865564,18.077,42.8284083773,0.0,40.51485,2.31355837729
 05/02  12:00:00,30.5652526533,2.23879713731,4.13279207153,0.0,3.71167865564,18.077,38.8990107342,0.0,36.0132,2.88581073416
 05/02  13:00:00,30.7066057212,2.23879713731,4.56602579936,0.0,3.71167865564,18.077,33.8234019917,0.0,31.51155,2.31185199166
 05/02  14:00:00,24.7925848327,2.23879713731,3.64003667878,0.0,3.71167865564,13.077,22.7464498403,0.0,21.0077,1.73874984032
 05/02  15:00:00,24.9252999521,2.23879713731,3.75829438003,0.0,3.71167865564,13.077,21.2452203984,0.0,19.50715,1.7380703984
 05/02  16:00:00,25.6925334413,2.23879713731,4.51431677873,0.0,3.71167865564,13.077,24.8195410782,0.0,22.50825,2.31129107817
 05/02  17:00:00,32.0890321473,2.23879713731,5.93091926809,0.0,3.71167865564,18.077,27.8213262165,0.0,25.50935,2.31197621647
 05/02  18:00:00,31.7768486365,2.23879713731,5.66313493291,0.0,3.71167865564,18.077,28.9713793748,0.0,25.50935,3.46202937476
 05/02  19:00:00,31.1900626883,2.23879713731,5.08930116441,0.0,3.71167865564,18.077,28.9720730109,0.0,25.50935,3.46272301094
 05/02  20:00:00,27.5407645939,2.23879713731,3.91829133609,0.0,3.71167865564,13.077,25.3956928189,0.0,22.50825,2.88744281893
 05/02  21:00:00,26.8458000091,2.23879713731,3.28484548445,0.0,3.71167865564,13.077,24.4690990445,0.0,21.0077,3.46139904455
 05/02  22:00:00,26.0424144254,2.23879713731,2.4867251337,0.0,3.71167865564,13.077,20.8927992014,0.0,18.0066,2.88619920136
 05/02  23:00:00,24.3750068615,2.23879713731,0.0,0.0,3.71167865564,13.077,32.4859748362,27.7464024719,3.0011,1.73847236428
 05/02  24:00:00,13.9829348609,2.23879713731,0.0579084508086,0.0,1.85583932782,5.577,20.3122581701,16.1458317586,3.0011,1.16532641157
 05/03  01:00:00,9.91675420408,0.0,0.0,0.0,0.618613109274,5.0,3.59319107248,0.0,3.0011,0.592091072482
 05/03  02:00:00,9.93609085281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.94085988336,0.0,0.0,0.0,0.618613109274,5.0,3.59318406727,0.0,3.0011,0.592084067275
 05/03  04:00:00,10.1115629345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,14.1996647861,2.23879713731,0.0,0.0,1.85583932782,5.577,4.53934005989,0.0176900598915,4.50165,0.02
 05/03  06:00:00,29.2329983655,2.23879713731,1.17318745231,0.0,3.71167865564,18.077,14.6700091656,0.0,13.50495,1.16505916563
 05/03  07:00:00,28.0365986684,2.23879713731,1.92951697112,0.0,3.71167865564,18.077,25.0435204375,0.0,21.0077,4.03582043753
 05/03  08:00:00,23.0253561505,2.23879713731,1.9185993419,0.0,3.71167865564,13.077,17.8929187125,0.0,15.0055,2.88741871246
 05/03  09:00:00,23.0884448311,2.23879713731,1.97566041394,0.0,3.71167865564,13.077,17.8922003396,0.0,15.0055,2.88670033964
 05/03  10:00:00,28.6535289437,2.23879713731,2.52365670409,0.0,3.71167865564,18.077,35.3249254193,0.0,33.0121,2.3128254193
 05/03  11:00:00,31.6564275969,2.23879713731,4.40749773884,0.0,3.71167865564,18.077,43.4017594255,0.0,40.51485,2.88690942553
 05/03  12:00:00,32.9267718709,2.23879713731,6.43959101483,0.0,3.71167865564,18.077,38.899519823,0.0,36.0132,2.88631982301
 05/03  13:00:00,33.7533533677,2.23879713731,7.55738143049,0.0,3.71167865564,18.077,33.2508993798,0.0,31.51155,1.73934937982
 05/03  14:00:00,28.3503371261,2.23879713731,7.13247187146,0.0,3.71167865564,13.077,23.3195107458,0.0,21.0077,2.31181074575
 05/03  15:00:00,28.9281203215,2.23879713731,7.68814836693,0.0,3.71167865564,13.077,21.2459596008,0.0,19.50715,1.73880960077
 05/03  16:00:00,29.5201501902,2.23879713731,8.27165834026,0.0,3.71167865564,13.077,24.2470277857,0.0,22.50825,1.73877778571
 05/03  17:00:00,35.1625064019,2.23879713731,8.92763042633,0.0,3.71167865564,18.077,28.3954988169,0.0,25.50935,2.88614881687
 05/03  18:00:00,34.5192975492,2.23879713731,8.31375398057,0.0,3.71167865564,18.077,28.9712947402,0.0,25.50935,3.46194474018
 05/03  19:00:00,33.1849843621,2.23879713731,6.8604708011,0.0,3.71167865564,18.077,28.9724437385,0.0,25.50935,3.46309373854
 05/03  20:00:00,28.4049339225,2.23879713731,4.5958804077,0.0,3.71167865564,13.077,25.3959361181,0.0,22.50825,2.88768611811
 05/03  21:00:00,27.2719577683,2.23879713731,3.57344786187,0.0,3.71167865564,13.077,24.4693043867,0.0,21.0077,3.46160438675
 05/03  22:00:00,25.9932990536,2.23879713731,2.44122569818,0.0,3.71167865564,13.077,20.8931184255,0.0,18.0066,2.88651842554
 05/03  23:00:00,26.4316484178,2.23879713731,1.74663045858,0.0,3.71167865564,13.077,4.1665140587,0.0,3.0011,1.1654140587
 05/03  24:00:00,15.0245034119,2.23879713731,0.73694074046,0.0,1.85583932782,5.577,4.73889160064,0.0,3.0011,1.73779160064
 05/04  01:00:00,9.9267269367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.94659948348,0.0,0.0,0.0,0.618613109274,5.0,3.59316688049,0.0,3.0011,0.592066880486
 05/04  03:00:00,9.95689422956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,10.1328342892,0.0,0.0,0.0,0.618613109274,5.0,3.59317279213,0.0,3.0011,0.592072792127
 05/04  05:00:00,14.4318916778,2.23879713731,0.227012885713,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/04  06:00:00,29.377552741,2.23879713731,1.319082327,0.0,3.71167865564,18.077,14.6698170644,0.0,13.50495,1.16486706443
 05/04  07:00:00,28.2059080547,2.23879713731,2.09489583094,0.0,3.71167865564,18.077,24.4694749708,0.0,21.0077,3.46177497085
 05/04  08:00:00,23.3096138846,2.23879713731,2.18599994319,0.0,3.71167865564,13.077,18.4669486089,0.0,15.0055,3.4614486089
 05/04  09:00:00,23.5923958824,2.23879713731,2.45335388036,0.0,3.71167865564,13.077,17.8922941194,0.0,15.0055,2.88679411942
 05/04  10:00:00,30.4107104352,2.23879713731,4.25080676336,0.0,3.71167865564,18.077,35.3250321275,0.0,33.0121,2.3129321275
 05/04  11:00:00,34.2324017734,2.23879713731,6.94834134052,0.0,3.71167865564,18.077,43.4011199785,0.0,40.51485,2.8862699785
 05/04  12:00:00,35.0634536327,2.23879713731,8.5304196653,0.0,3.71167865564,18.077,38.3258715437,0.0,36.0132,2.31267154369
 05/04  13:00:00,34.6982746405,2.23879713731,8.48651251044,0.0,3.71167865564,18.077,33.8239610613,0.0,31.51155,2.31241106131
 05/04  14:00:00,29.1619259401,2.23879713731,7.93619090202,0.0,3.71167865564,13.077,22.7464128786,0.0,21.0077,1.73871287859
 05/04  15:00:00,28.9916820435,2.23879713731,7.75760598046,0.0,3.71167865564,13.077,21.8186818192,0.0,19.50715,2.31153181919
 05/04  16:00:00,29.4530970291,2.23879713731,8.21006498672,0.0,3.71167865564,13.077,24.2470625426,0.0,22.50825,1.73881254261
 05/04  17:00:00,35.7145154102,2.23879713731,9.47057098163,0.0,3.71167865564,18.077,27.8223907143,0.0,25.50935,2.31304071426
 05/04  18:00:00,35.5013192456,2.23879713731,9.28309432562,0.0,3.71167865564,18.077,28.9713947029,0.0,25.50935,3.46204470292
 05/04  19:00:00,34.6899063879,2.23879713731,8.32779858036,0.0,3.71167865564,18.077,28.9721634455,0.0,25.50935,3.46281344545
 05/04  20:00:00,30.3287117718,2.23879713731,6.47324012701,0.0,3.71167865564,13.077,25.3956894057,0.0,22.50825,2.88743940568
 05/04  21:00:00,28.4824332529,2.23879713731,4.75283563688,0.0,3.71167865564,13.077,24.4698388499,0.0,21.0077,3.46213884989
 05/04  22:00:00,26.7608489426,2.23879713731,3.19561785381,0.0,3.71167865564,13.077,20.8929785845,0.0,18.0066,2.88637858454
 05/04  23:00:00,26.4841336047,2.23879713731,1.79976520031,0.0,3.71167865564,13.077,4.73937886881,0.0,3.0011,1.73827886881
 05/04  24:00:00,14.7750455703,2.23879713731,0.502308004287,0.0,1.85583932782,5.577,4.16640121153,0.0,3.0011,1.16530121153
 05/05  01:00:00,9.91487665218,0.0,0.0,0.0,0.618613109274,5.0,3.59318033309,0.0,3.0011,0.592080333091
 05/05  02:00:00,9.94005713763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.9551241979,0.0,0.0,0.0,0.618613109274,5.0,3.59318622336,0.0,3.0011,0.592086223361
 05/05  04:00:00,10.7807082777,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,15.3963356361,2.23879713731,0.531178423066,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/05  06:00:00,29.9893296986,2.23879713731,1.60825391649,0.0,3.71167865564,18.077,14.670004274,0.0,13.50495,1.16505427401
 05/05  07:00:00,28.5411067297,2.23879713731,2.42175883504,0.0,3.71167865564,18.077,25.0438721561,0.0,21.0077,4.03617215614
 05/05  08:00:00,23.9247015403,2.23879713731,2.78771408042,0.0,3.71167865564,13.077,17.893707518,0.0,15.0055,2.88820751801
 05/05  09:00:00,25.1427889242,2.23879713731,3.977691698,0.0,3.71167865564,13.077,17.8924532859,0.0,15.0055,2.88695328591
 05/05  10:00:00,32.3640639597,2.23879713731,6.17351317606,0.0,3.71167865564,18.077,35.3250918142,0.0,33.0121,2.31299181424
 05/05  11:00:00,35.762963858,2.23879713731,8.45616608091,0.0,3.71167865564,18.077,43.4017104293,0.0,40.51485,2.88686042927
 05/05  12:00:00,36.323665519,2.23879713731,9.77075937304,0.0,3.71167865564,18.077,38.325995135,0.0,36.0132,2.31279513501
 05/05  13:00:00,35.8406869398,2.23879713731,9.61640173338,0.0,3.71167865564,18.077,33.8237765919,0.0,31.51155,2.31222659194
 05/05  14:00:00,29.7108639305,2.23879713731,8.48414190835,0.0,3.71167865564,13.077,23.3194090022,0.0,21.0077,2.31170900216
 05/05  15:00:00,30.0638408829,2.23879713731,8.81853330752,0.0,3.71167865564,13.077,21.2458832406,0.0,19.50715,1.73873324061
 05/05  16:00:00,29.9081178675,2.23879713731,8.66135231122,0.0,3.71167865564,13.077,24.247074639,0.0,22.50825,1.73882463901
 05/05  17:00:00,36.0511271101,2.23879713731,9.80982146092,0.0,3.71167865564,18.077,27.8221139701,0.0,25.50935,2.3127639701
 05/05  18:00:00,35.4586523702,2.23879713731,9.23043742628,0.0,3.71167865564,18.077,28.9713621839,0.0,25.50935,3.4620121839
 05/05  19:00:00,34.3863054076,2.23879713731,8.20599459033,0.0,3.71167865564,18.077,28.9720301871,0.0,25.50935,3.46268018712
 05/05  20:00:00,30.0921346333,2.23879713731,6.42728029075,0.0,3.71167865564,13.077,25.9691262322,0.0,22.50825,3.46087623216
 05/05  21:00:00,28.9258209655,2.23879713731,5.33427915835,0.0,3.71167865564,13.077,23.895678867,0.0,21.0077,2.88797886695
 05/05  22:00:00,27.608860241,2.23879713731,4.03253138263,0.0,3.71167865564,13.077,20.8929242516,0.0,18.0066,2.88632425162
 05/05  23:00:00,27.3627065514,2.23879713731,2.64468273924,0.0,3.71167865564,13.077,4.73933333378,0.0,3.0011,1.73823333378
 05/05  24:00:00,15.943479125,2.23879713731,1.60841111678,0.0,1.85583932782,5.577,4.16619941931,0.0,3.0011,1.16509941931
 05/06  01:00:00,9.97115228984,0.0,0.0,0.0,0.618613109274,5.0,3.59319160758,0.0,3.0011,0.592091607581
 05/06  02:00:00,9.99189565231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.99979641082,0.0,0.0,0.0,0.618613109274,5.0,3.59317167695,0.0,3.0011,0.592071676949
 05/06  04:00:00,10.1854082701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,15.9384900886,2.23879713731,1.66971937862,0.0,1.85583932782,5.577,5.09372757938,0.0,4.50165,0.59207757938
 05/06  06:00:00,30.6270646615,2.23879713731,2.51986834415,0.0,3.71167865564,18.077,14.097280364,0.0,13.50495,0.592330364041
 05/06  07:00:00,29.3206001145,2.23879713731,3.18816438417,0.0,3.71167865564,18.077,22.1727203404,0.0,21.0077,1.16502034039
 05/06  08:00:00,23.9210641533,2.23879713731,2.78494795309,0.0,3.71167865564,13.077,16.1704135647,0.0,15.0055,1.16491356472
 05/06  09:00:00,24.349057051,2.23879713731,3.20051320105,0.0,3.71167865564,13.077,17.8927142788,0.0,15.0055,2.88721427877
 05/06  10:00:00,31.5849451905,2.23879713731,5.41627756714,0.0,3.71167865564,18.077,35.8990962122,0.0,33.0121,2.88699621223
 05/06  11:00:00,34.2154135277,2.23879713731,6.9362608008,0.0,3.71167865564,18.077,43.4022449586,0.0,40.51485,2.88739495859
 05/06  12:00:00,34.4780051751,2.23879713731,7.96190466872,0.0,3.71167865564,18.077,39.4740497207,0.0,36.0132,3.4608497207
 05/06  13:00:00,34.4128431768,2.23879713731,8.21082389462,0.0,3.71167865564,18.077,33.8250517182,0.0,31.51155,2.31350171816
 05/06  14:00:00,28.4646754371,2.23879713731,7.25546094159,0.0,3.71167865564,13.077,23.8936160419,0.0,21.0077,2.88591604186
 05/06  15:00:00,27.0847406738,2.23879713731,5.87867126986,0.0,3.71167865564,13.077,21.8199185746,0.0,19.50715,2.31276857461
 05/06  16:00:00,27.2098249254,2.23879713731,6.00297821336,0.0,3.71167865564,13.077,24.8200342822,0.0,22.50825,2.3117842822
 05/06  17:00:00,33.5618442033,2.23879713731,7.35037140441,0.0,3.71167865564,18.077,27.8217357677,0.0,25.50935,2.31238576767
 05/06  18:00:00,33.6126372793,2.23879713731,7.40634890828,0.0,3.71167865564,18.077,28.9713253362,0.0,25.50935,3.46197533619
 05/06  19:00:00,32.7437352454,2.23879713731,6.37326357644,0.0,3.71167865564,18.077,28.3976307937,0.0,25.50935,2.88828079369
 05/06  20:00:00,28.808808203,2.23879713731,4.98847829207,0.0,3.71167865564,13.077,25.9692215961,0.0,22.50825,3.4609715961
 05/06  21:00:00,27.8257994183,2.23879713731,4.11658526371,0.0,3.71167865564,13.077,23.8958528625,0.0,21.0077,2.88815286247
 05/06  22:00:00,26.4667169702,2.23879713731,2.90537483057,0.0,3.71167865564,13.077,20.8921699435,0.0,18.0066,2.8855699435
 05/06  23:00:00,26.9066802026,2.23879713731,2.20022149178,0.0,3.71167865564,13.077,4.73971205145,0.0,3.0011,1.73861205145
 05/06  24:00:00,15.6282497421,2.23879713731,1.30697618878,0.0,1.85583932782,5.577,4.16628703715,0.0,3.0011,1.16518703715
 05/07  01:00:00,9.9546458021,0.0,0.0,0.0,0.618613109274,5.0,3.59319313222,0.0,3.0011,0.592093132217
 05/07  02:00:00,9.97284191395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.98203606411,0.0,0.0,0.0,0.618613109274,5.0,3.59314727825,0.0,3.0011,0.592047278249
 05/07  04:00:00,10.1649998056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,15.5612017582,2.23879713731,1.30741162047,0.0,1.85583932782,5.577,5.09370321951,0.0,4.50165,0.592053219506
 05/07  06:00:00,30.5213342272,2.23879713731,2.41298223464,0.0,3.71167865564,18.077,14.097471947,0.0,13.50495,0.592521946999
 05/07  07:00:00,29.3796447833,2.23879713731,3.24059906257,0.0,3.71167865564,18.077,22.1726602156,0.0,21.0077,1.16496021565
 05/07  08:00:00,24.3069009964,2.23879713731,3.16258073869,0.0,3.71167865564,13.077,16.1704572794,0.0,15.0055,1.16495727937
 05/07  09:00:00,24.4592380011,2.23879713731,3.30679154264,0.0,3.71167865564,13.077,16.1704548025,0.0,15.0055,1.16495480247
 05/07  10:00:00,31.3971108872,2.23879713731,5.22840898393,0.0,3.71167865564,18.077,35.8995152822,0.0,33.0121,2.88741528224
 05/07  11:00:00,33.8031585078,2.23879713731,6.53670900997,0.0,3.71167865564,18.077,43.4020838517,0.0,40.51485,2.88723385175
 05/07  12:00:00,33.5131269886,2.23879713731,7.03344997484,0.0,3.71167865564,18.077,38.8992240043,0.0,36.0132,2.88602400431
 05/07  13:00:00,33.2191331779,2.23879713731,7.04893160589,0.0,3.71167865564,18.077,33.8237827394,0.0,31.51155,2.31223273935
 05/07  14:00:00,27.9915058369,2.23879713731,6.79762225697,0.0,3.71167865564,13.077,22.7466010028,0.0,21.0077,1.73890100284
 05/07  15:00:00,28.6596700414,2.23879713731,7.4409037351,0.0,3.71167865564,13.077,21.8181713046,0.0,19.50715,2.31102130461
 05/07  16:00:00,29.161289257,2.23879713731,7.92969490208,0.0,3.71167865564,13.077,24.2468251423,0.0,22.50825,1.73857514235
 05/07  17:00:00,34.7332220602,2.23879713731,8.50380593977,0.0,3.71167865564,18.077,27.8214972112,0.0,25.50935,2.3121472112
 05/07  18:00:00,34.3683381299,2.23879713731,8.15155456046,0.0,3.71167865564,18.077,28.3968185875,0.0,25.50935,2.88746858752
 05/07  19:00:00,33.3513334639,2.23879713731,6.95286101905,0.0,3.71167865564,18.077,28.9704378211,0.0,25.50935,3.46108782109
 05/07  20:00:00,29.1070142738,2.23879713731,5.25483096016,0.0,3.71167865564,13.077,24.8212007609,0.0,22.50825,2.31295076093
 05/07  21:00:00,27.7199660502,2.23879713731,4.01183927525,0.0,3.71167865564,13.077,23.894977279,0.0,21.0077,2.88727727901
 05/07  22:00:00,26.2330261408,2.23879713731,2.67681628179,0.0,3.71167865564,13.077,20.3189945244,0.0,18.0066,2.31239452442
 05/07  23:00:00,26.6234667332,2.23879713731,1.92922544615,0.0,3.71167865564,13.077,4.73881665183,0.0,3.0011,1.73771665183
 05/07  24:00:00,15.1674866858,2.23879713731,0.86984226273,0.0,1.85583932782,5.577,4.16647958396,0.0,3.0011,1.16537958396
 05/08  01:00:00,9.93312313138,0.0,0.0,0.0,0.618613109274,5.0,3.59319043501,0.0,3.0011,0.592090435015
 05/08  02:00:00,9.95772656353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.96830722954,0.0,0.0,0.0,0.618613109274,5.0,3.59318159501,0.0,3.0011,0.59208159501
 05/08  04:00:00,10.1505859984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,15.1707783683,2.23879713731,0.932869841927,0.0,1.85583932782,5.577,5.09373748171,0.0,4.50165,0.592087481706
 05/08  06:00:00,30.0557971151,2.23879713731,1.96587386138,0.0,3.71167865564,18.077,14.6697004389,0.0,13.50495,1.16475043887
 05/08  07:00:00,28.9411595527,2.23879713731,2.81346338681,0.0,3.71167865564,18.077,24.4694443319,0.0,21.0077,3.4617443319
 05/08  08:00:00,24.0003013165,2.23879713731,2.85988753844,0.0,3.71167865564,13.077,17.8934549927,0.0,15.0055,2.88795499274
 05/08  09:00:00,23.9528811142,2.23879713731,2.8070002138,0.0,3.71167865564,13.077,17.8919040525,0.0,15.0055,2.88640405254
 05/08  10:00:00,29.8043849585,2.23879713731,3.66321187488,0.0,3.71167865564,18.077,35.3246290698,0.0,33.0121,2.31252906983
 05/08  11:00:00,33.0410364495,2.23879713731,5.78624628385,0.0,3.71167865564,18.077,43.4015870683,0.0,40.51485,2.88673706828
 05/08  12:00:00,33.4611485609,2.23879713731,6.98525852042,0.0,3.71167865564,18.077,38.3261493595,0.0,36.0132,2.31294935953
 05/08  13:00:00,34.4936138025,2.23879713731,8.29454365203,0.0,3.71167865564,18.077,33.8237845298,0.0,31.51155,2.3122345298
 05/08  14:00:00,28.9390060424,2.23879713731,7.71839404893,0.0,3.71167865564,13.077,22.7465422071,0.0,21.0077,1.73884220707
 05/08  15:00:00,27.5711671871,2.23879713731,6.3699990994,0.0,3.71167865564,13.077,21.8186468085,0.0,19.50715,2.31149680854
 05/08  16:00:00,26.2384824211,2.23879713731,5.06779803276,0.0,3.71167865564,13.077,24.247052624,0.0,22.50825,1.73880262403
 05/08  17:00:00,31.760281714,2.23879713731,5.60486749595,0.0,3.71167865564,18.077,27.8222298032,0.0,25.50935,2.31287980319
 05/08  18:00:00,31.6697676533,2.23879713731,5.50770898058,0.0,3.71167865564,18.077,28.971309081,0.0,25.50935,3.46195908104
 05/08  19:00:00,31.6155127038,2.23879713731,5.25469235094,0.0,3.71167865564,18.077,28.9719810554,0.0,25.50935,3.46263105538
 05/08  20:00:00,28.0194811214,2.23879713731,4.18924591753,0.0,3.71167865564,13.077,25.3949477619,0.0,22.50825,2.8866977619
 05/08  21:00:00,27.0246081976,2.23879713731,3.32555237592,0.0,3.71167865564,13.077,24.4691862543,0.0,21.0077,3.46148625433
 05/08  22:00:00,26.060172681,2.23879713731,2.50644479121,0.0,3.71167865564,13.077,20.8932023567,0.0,18.0066,2.88660235674
 05/08  23:00:00,26.5064537055,2.23879713731,1.81559801237,0.0,3.71167865564,13.077,4.16656793344,0.0,3.0011,1.16546793344
 05/08  24:00:00,15.250867391,2.23879713731,0.94964067589,0.0,1.85583932782,5.577,4.73867587845,0.0,3.0011,1.73757587845
 05/09  01:00:00,9.94187217471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.96043855361,0.0,0.0,0.0,0.618613109274,5.0,3.59314788068,0.0,3.0011,0.592047880679
 05/09  03:00:00,9.96569982734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.7894981393,0.0,0.0,0.0,0.618613109274,5.0,3.59315382257,0.0,3.0011,0.592053822572
 05/09  05:00:00,15.6884770494,2.23879713731,0.804456750178,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/09  06:00:00,30.4476668385,2.23879713731,2.04701936494,0.0,3.71167865564,18.077,14.6699396558,0.0,13.50495,1.16498965577
 05/09  07:00:00,29.5022288148,2.23879713731,3.37327687581,0.0,3.71167865564,18.077,24.4702448536,0.0,21.0077,3.4625448536
 05/09  08:00:00,24.4705273986,2.23879713731,3.33353419536,0.0,3.71167865564,13.077,18.4674898327,0.0,15.0055,3.4619898327
 05/09  09:00:00,24.9387416593,2.23879713731,3.7851051833,0.0,3.71167865564,13.077,17.3190218661,0.0,15.0055,2.31352186605
 05/09  10:00:00,32.3445625616,2.23879713731,6.16368221854,0.0,3.71167865564,18.077,35.898249988,0.0,33.0121,2.886149988
 05/09  11:00:00,35.6421361412,2.23879713731,8.33629590949,0.0,3.71167865564,18.077,42.8283271133,0.0,40.51485,2.31347711334
 05/09  12:00:00,36.2081537557,2.23879713731,9.65664134355,0.0,3.71167865564,18.077,38.3260618001,0.0,36.0132,2.31286180013
 05/09  13:00:00,35.8116074321,2.23879713731,9.58694482729,0.0,3.71167865564,18.077,33.8237940418,0.0,31.51155,2.31224404182
 05/09  14:00:00,29.8946703502,2.23879713731,8.65428854202,0.0,3.71167865564,13.077,22.7459731226,0.0,21.0077,1.7382731226
 05/09  15:00:00,29.6339034672,2.23879713731,8.38557310005,0.0,3.71167865564,13.077,21.8185486583,0.0,19.50715,2.31139865829
 05/09  16:00:00,29.719619275,2.23879713731,8.47125581329,0.0,3.71167865564,13.077,24.2469791964,0.0,22.50825,1.73872919638
 05/09  17:00:00,35.8011109546,2.23879713731,9.55259618952,0.0,3.71167865564,18.077,27.822281042,0.0,25.50935,2.31293104205
 05/09  18:00:00,35.0434301807,2.23879713731,8.81326752919,0.0,3.71167865564,18.077,28.9711791793,0.0,25.50935,3.46182917927
 05/09  19:00:00,33.6618885884,2.23879713731,7.47848680771,0.0,3.71167865564,18.077,28.9722584249,0.0,25.50935,3.46290842489
 05/09  20:00:00,29.3190142159,2.23879713731,5.666957459,0.0,3.71167865564,13.077,25.3957763561,0.0,22.50825,2.88752635606
 05/09  21:00:00,28.1128709648,2.23879713731,4.53498892142,0.0,3.71167865564,13.077,24.4692048325,0.0,21.0077,3.46150483252
 05/09  22:00:00,26.8134045237,2.23879713731,3.24965426436,0.0,3.71167865564,13.077,20.8929139448,0.0,18.0066,2.88631394485
 05/09  23:00:00,27.4799039729,2.23879713731,2.76811862899,0.0,3.71167865564,13.077,4.16639522499,0.0,3.0011,1.16529522499
 05/09  24:00:00,15.7441301007,2.23879713731,1.41597666802,0.0,1.85583932782,5.577,4.73865691971,0.0,3.0011,1.73755691971
 05/10  01:00:00,9.94948898342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.9738971144,0.0,0.0,0.0,0.618613109274,5.0,3.59319341567,0.0,3.0011,0.592093415673
 05/10  03:00:00,9.98548335472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,10.1608125404,0.0,0.0,0.0,0.618613109274,5.0,3.59314756316,0.0,3.0011,0.592047563159
 05/10  05:00:00,15.4100341757,2.23879713731,1.16187964501,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/10  06:00:00,30.50033419,2.23879713731,2.39321335105,0.0,3.71167865564,18.077,14.6699214256,0.0,13.50495,1.16497142556
 05/10  07:00:00,29.7725504637,2.23879713731,3.62897243488,0.0,3.71167865564,18.077,24.4697647801,0.0,21.0077,3.46206478011
 05/10  08:00:00,24.748401642,2.23879713731,3.59656850646,0.0,3.71167865564,13.077,18.4666640093,0.0,15.0055,3.46116400933
 05/10  09:00:00,25.905043781,2.23879713731,4.73128652319,0.0,3.71167865564,13.077,17.3188613992,0.0,15.0055,2.31336139919
 05/10  10:00:00,32.4960453902,2.23879713731,6.30719673389,0.0,3.71167865564,18.077,35.3250063534,0.0,33.0121,2.31290635342
 05/10  11:00:00,35.2812238328,2.23879713731,7.98209714188,0.0,3.71167865564,18.077,43.4016587294,0.0,40.51485,2.88680872936
 05/10  12:00:00,36.3063321463,2.23879713731,9.75936244613,0.0,3.71167865564,18.077,38.3261430817,0.0,36.0132,2.31294308172
 05/10  13:00:00,36.7840431844,2.23879713731,10.5450018228,0.0,3.71167865564,18.077,33.8236213764,0.0,31.51155,2.31207137638
 05/10  14:00:00,30.7243476216,2.23879713731,9.47109218686,0.0,3.71167865564,13.077,22.7464569298,0.0,21.0077,1.73875692985
 05/10  15:00:00,30.2878008265,2.23879713731,9.02772022224,0.0,3.71167865564,13.077,21.818852173,0.0,19.50715,2.31170217303
 05/10  16:00:00,31.0614688982,2.23879713731,9.78977912945,0.0,3.71167865564,13.077,24.2470362602,0.0,22.50825,1.73878626018
 05/10  17:00:00,36.5379964723,2.23879713731,10.28226606,0.0,3.71167865564,18.077,27.8222451664,0.0,25.50935,2.31289516645
 05/10  18:00:00,35.4331551406,2.23879713731,9.19573980011,0.0,3.71167865564,18.077,28.9712691261,0.0,25.50935,3.46191912615
 05/10  19:00:00,34.611271777,2.23879713731,8.20056952098,0.0,3.71167865564,18.077,28.9721251371,0.0,25.50935,3.46277513714
 05/10  20:00:00,30.3196459933,2.23879713731,6.46718253392,0.0,3.71167865564,13.077,25.3956811665,0.0,22.50825,2.88743116654
 05/10  21:00:00,29.0019238564,2.23879713731,5.27412067885,0.0,3.71167865564,13.077,24.4692479036,0.0,21.0077,3.46154790361
 05/10  22:00:00,27.4690716396,2.23879713731,3.89471913319,0.0,3.71167865564,13.077,20.3196004466,0.0,18.0066,2.31300044656
 05/10  23:00:00,27.2627345142,2.23879713731,2.54732857282,0.0,3.71167865564,13.077,4.73935352636,0.0,3.0011,1.73825352636
 05/10  24:00:00,15.8860457646,2.23879713731,1.55399027072,0.0,1.85583932782,5.577,4.16629232977,0.0,3.0011,1.16519232977
 05/11  01:00:00,9.93693445957,0.0,0.0,0.0,0.618613109274,5.0,3.59317665847,0.0,3.0011,0.59207665847
 05/11  02:00:00,9.92597017187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  03:00:00,9.92486477079,0.0,0.0,0.0,0.618613109274,5.0,3.59319132153,0.0,3.0011,0.592091321529
 05/11  04:00:00,10.0924760132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,14.1343099157,2.23879713731,0.0,0.0,1.85583932782,5.577,5.28516294537,0.191441558977,4.50165,0.592071386391
 05/11  06:00:00,27.9926442197,2.23879713731,0.0118494412376,0.0,3.71167865564,18.077,14.66964958,0.0,13.50495,1.16469958005
 05/11  07:00:00,26.5761977856,2.23879713731,0.526496158416,0.0,3.71167865564,18.077,24.4689862064,0.0,21.0077,3.46128620644
 05/11  08:00:00,21.9077658181,2.23879713731,0.839767317132,0.0,3.71167865564,13.077,17.8934191847,0.0,15.0055,2.8879191847
 05/11  09:00:00,22.503096835,2.23879713731,1.39947070854,0.0,3.71167865564,13.077,17.8921112123,0.0,15.0055,2.88661121229
 05/11  10:00:00,29.4290285478,2.23879713731,3.27699625006,0.0,3.71167865564,18.077,35.324921636,0.0,33.0121,2.31282163598
 05/11  11:00:00,32.2000993623,2.23879713731,4.94063376368,0.0,3.71167865564,18.077,43.4014682036,0.0,40.51485,2.88661820357
 05/11  12:00:00,33.017348804,2.23879713731,6.51592095418,0.0,3.71167865564,18.077,38.3260882513,0.0,36.0132,2.3128882513
 05/11  13:00:00,33.51751577,2.23879713731,7.31202156909,0.0,3.71167865564,18.077,33.8239193304,0.0,31.51155,2.31236933041
 05/11  14:00:00,28.1065565205,2.23879713731,6.88682384379,0.0,3.71167865564,13.077,22.7464746482,0.0,21.0077,1.7387746482
 05/11  15:00:00,28.6056998972,2.23879713731,7.37113364319,0.0,3.71167865564,13.077,21.2455919707,0.0,19.50715,1.73844197071
 05/11  16:00:00,29.2898463942,2.23879713731,8.04483590589,0.0,3.71167865564,13.077,24.2469376502,0.0,22.50825,1.73868765019
 05/11  17:00:00,35.2411974811,2.23879713731,9.03409897655,0.0,3.71167865564,18.077,28.3952160775,0.0,25.50935,2.88586607745
 05/11  18:00:00,35.1012849686,2.23879713731,8.92272054047,0.0,3.71167865564,18.077,28.3975550078,0.0,25.50935,2.88820500784
 05/11  19:00:00,34.6148618397,2.23879713731,8.24095316357,0.0,3.71167865564,18.077,28.9719563114,0.0,25.50935,3.46260631139
 05/11  20:00:00,30.5787105757,2.23879713731,6.7138139298,0.0,3.71167865564,13.077,25.3957265523,0.0,22.50825,2.88747655231
 05/11  21:00:00,28.8426652528,2.23879713731,5.10846358593,0.0,3.71167865564,13.077,24.4693809571,0.0,21.0077,3.46168095713
 05/11  22:00:00,26.8869886403,2.23879713731,3.32028657808,0.0,3.71167865564,13.077,20.8932575755,0.0,18.0066,2.88665757553
 05/11  23:00:00,26.6642421305,2.23879713731,1.96638202007,0.0,3.71167865564,13.077,4.73939886624,0.0,3.0011,1.73829886624
 05/11  24:00:00,15.092593857,2.23879713731,0.799213553535,0.0,1.85583932782,5.577,4.1663165029,0.0,3.0011,1.1652165029
 05/12  01:00:00,9.9173288862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.92960515681,0.0,0.0,0.0,0.618613109274,5.0,3.59316223233,0.0,3.0011,0.592062232325
 05/12  03:00:00,9.92982647042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.7260781048,0.0,0.0,0.0,0.618613109274,5.0,3.59316815136,0.0,3.0011,0.59206815136
 05/12  05:00:00,14.7840932961,2.23879713731,0.0,0.0,1.85583932782,5.577,4.60369556101,0.0820455610133,4.50165,0.02
 05/12  06:00:00,28.806588652,2.23879713731,0.505740201808,0.0,3.71167865564,18.077,14.6697677596,0.0,13.50495,1.16481775964
 05/12  07:00:00,27.4102391162,2.23879713731,1.32782215748,0.0,3.71167865564,18.077,24.4698031325,0.0,21.0077,3.46210313255
 05/12  08:00:00,22.2774392641,2.23879713731,1.18957968024,0.0,3.71167865564,13.077,18.4666408307,0.0,15.0055,3.46114083068
 05/12  09:00:00,22.3428293493,2.23879713731,1.24843752441,0.0,3.71167865564,13.077,17.3187662348,0.0,15.0055,2.31326623478
 05/12  10:00:00,27.7986992128,2.23879713731,1.69566863039,0.0,3.71167865564,18.077,35.3248176308,0.0,33.0121,2.3127176308
 05/12  11:00:00,30.6118924066,2.23879713731,3.38082614617,0.0,3.71167865564,18.077,43.401731737,0.0,40.51485,2.88688173704
 05/12  12:00:00,32.0066287031,2.23879713731,5.54607843305,0.0,3.71167865564,18.077,38.3261025146,0.0,36.0132,2.31290251456
 05/12  13:00:00,33.0826672314,2.23879713731,6.90457280351,0.0,3.71167865564,18.077,33.8237319732,0.0,31.51155,2.31218197321
 05/12  14:00:00,27.9480512194,2.23879713731,6.7446151496,0.0,3.71167865564,13.077,22.7464661378,0.0,21.0077,1.73876613784
 05/12  15:00:00,28.3478223191,2.23879713731,7.12709220676,0.0,3.71167865564,13.077,21.8182253968,0.0,19.50715,2.31107539678
 05/12  16:00:00,28.8839584635,2.23879713731,7.65255431378,0.0,3.71167865564,13.077,24.2469276421,0.0,22.50825,1.73867764208
 05/12  17:00:00,34.8138882426,2.23879713731,8.58562767877,0.0,3.71167865564,18.077,27.8220343757,0.0,25.50935,2.31268437568
 05/12  18:00:00,35.065630828,2.23879713731,8.88977236723,0.0,3.71167865564,18.077,28.9711769507,0.0,25.50935,3.46182695072
 05/12  19:00:00,34.6719696861,2.23879713731,8.50446299072,0.0,3.71167865564,18.077,28.9719170982,0.0,25.50935,3.46256709819
 05/12  20:00:00,30.528948576,2.23879713731,6.84905962886,0.0,3.71167865564,13.077,25.395881442,0.0,22.50825,2.88763144201
 05/12  21:00:00,29.6694701476,2.23879713731,6.06146920339,0.0,3.71167865564,13.077,23.8959849988,0.0,21.0077,2.88828499879
 05/12  22:00:00,28.3818065072,2.23879713731,4.79002166379,0.0,3.71167865564,13.077,20.8930464587,0.0,18.0066,2.88644645867
 05/12  23:00:00,27.7864381612,2.23879713731,3.06545540415,0.0,3.71167865564,13.077,4.73931744469,0.0,3.0011,1.73821744469
 05/12  24:00:00,15.7900514694,2.23879713731,1.45719072436,0.0,1.85583932782,5.577,4.1663368843,0.0,3.0011,1.1652368843
 05/13  01:00:00,9.95158229096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.96159726666,0.0,0.0,0.0,0.618613109274,5.0,3.59318801979,0.0,3.0011,0.592088019789
 05/13  03:00:00,9.96240582962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,10.1444309443,0.0,0.0,0.0,0.618613109274,5.0,3.59319391794,0.0,3.0011,0.592093917942
 05/13  05:00:00,14.8551867381,2.23879713731,0.629559784162,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/13  06:00:00,29.8009130895,2.23879713731,1.71989802766,0.0,3.71167865564,18.077,14.6698474595,0.0,13.50495,1.16489745947
 05/13  07:00:00,28.6293059459,2.23879713731,2.50195430462,0.0,3.71167865564,18.077,22.1726002548,0.0,21.0077,1.16490025478
 05/13  08:00:00,23.6790564969,2.23879713731,2.53960924298,0.0,3.71167865564,13.077,16.1705164128,0.0,15.0055,1.16501641282
 05/13  09:00:00,24.3487683562,2.23879713731,3.19437987182,0.0,3.71167865564,13.077,17.8930139088,0.0,15.0055,2.88751390877
 05/13  10:00:00,31.3163198949,2.23879713731,5.14168860451,0.0,3.71167865564,18.077,35.8986622678,0.0,33.0121,2.88656226784
 05/13  11:00:00,34.8149325343,2.23879713731,7.50989207226,0.0,3.71167865564,18.077,43.4022479867,0.0,40.51485,2.8873979867
 05/13  12:00:00,35.6462397004,2.23879713731,9.08398309361,0.0,3.71167865564,18.077,38.899959088,0.0,36.0132,2.88675908801
 05/13  13:00:00,35.9453596883,2.23879713731,9.69793616906,0.0,3.71167865564,18.077,33.824855224,0.0,31.51155,2.31330522399
 05/13  14:00:00,30.0574545221,2.23879713731,8.80279604564,0.0,3.71167865564,13.077,23.8937027632,0.0,21.0077,2.88600276324
 05/13  15:00:00,30.1563077198,2.23879713731,8.89673601221,0.0,3.71167865564,13.077,21.8199596934,0.0,19.50715,2.31280969343
 05/13  16:00:00,30.7021541337,2.23879713731,9.4311563355,0.0,3.71167865564,13.077,24.246408204,0.0,22.50825,1.738158204
 05/13  17:00:00,36.2045466802,2.23879713731,9.93331165845,0.0,3.71167865564,18.077,28.3953360679,0.0,25.50935,2.8859860679
 05/13  18:00:00,35.8665975725,2.23879713731,9.63602895613,0.0,3.71167865564,18.077,28.3975687918,0.0,25.50935,2.88821879181
 05/13  19:00:00,34.6640846957,2.23879713731,8.28799702761,0.0,3.71167865564,18.077,28.9710937985,0.0,25.50935,3.46174379852
 05/13  20:00:00,30.2285391646,2.23879713731,6.37217575627,0.0,3.71167865564,13.077,25.3954901424,0.0,22.50825,2.88724014241
 05/13  21:00:00,28.7410864153,2.23879713731,5.01552626305,0.0,3.71167865564,13.077,23.895600577,0.0,21.0077,2.88790057699
 05/13  22:00:00,26.9883355264,2.23879713731,3.42251664674,0.0,3.71167865564,13.077,20.8921803051,0.0,18.0066,2.88558030514
 05/13  23:00:00,26.9206156788,2.23879713731,2.21498463479,0.0,3.71167865564,13.077,4.73977753796,0.0,3.0011,1.73867753796
 05/13  24:00:00,15.4451435186,2.23879713731,1.13279855177,0.0,1.85583932782,5.577,4.1661676403,0.0,3.0011,1.1650676403
 05/14  01:00:00,9.93818350858,0.0,0.0,0.0,0.618613109274,5.0,3.59318709755,0.0,3.0011,0.592087097545
 05/14  02:00:00,9.95419475687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.95713033893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  04:00:00,10.1377446931,0.0,0.0,0.0,0.618613109274,5.0,3.59319297708,0.0,3.0011,0.592092977083
 05/14  05:00:00,14.557011838,2.23879713731,0.34554078986,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/14  06:00:00,29.2882433656,2.23879713731,1.23005195194,0.0,3.71167865564,18.077,14.6698735282,0.0,13.50495,1.16492352818
 05/14  07:00:00,28.0540278511,2.23879713731,1.94339955634,0.0,3.71167865564,18.077,22.1726912661,0.0,21.0077,1.16499126607
 05/14  08:00:00,23.280064271,2.23879713731,2.15652053786,0.0,3.71167865564,13.077,16.1705057773,0.0,15.0055,1.16500577728
 05/14  09:00:00,23.6593122319,2.23879713731,2.52066598201,0.0,3.71167865564,13.077,16.1705267273,0.0,15.0055,1.16502672733
 05/14  10:00:00,30.6673816793,2.23879713731,4.4990988141,0.0,3.71167865564,18.077,35.8993147244,0.0,33.0121,2.88721472438
 05/14  11:00:00,34.1070184533,2.23879713731,6.80869723747,0.0,3.71167865564,18.077,43.4023020516,0.0,40.51485,2.88745205163
 05/14  12:00:00,34.6447598609,2.23879713731,8.09332159589,0.0,3.71167865564,18.077,38.3260279037,0.0,36.0132,2.31282790373
 05/14  13:00:00,34.9753462009,2.23879713731,8.73567132758,0.0,3.71167865564,18.077,33.8240573931,0.0,31.51155,2.31250739307
 05/14  14:00:00,29.4718137941,2.23879713731,8.22064745153,0.0,3.71167865564,13.077,22.7463395712,0.0,21.0077,1.73863957116
 05/14  15:00:00,29.6613251403,2.23879713731,8.4029822324,0.0,3.71167865564,13.077,21.8186082851,0.0,19.50715,2.31145828512
 05/14  16:00:00,29.3683249413,2.23879713731,8.11582769987,0.0,3.71167865564,13.077,24.2468320446,0.0,22.50825,1.7385820446
 05/14  17:00:00,34.5598755518,2.23879713731,8.33074426091,0.0,3.71167865564,18.077,27.8220335924,0.0,25.50935,2.31268359236
 05/14  18:00:00,34.2636388625,2.23879713731,8.10381036446,0.0,3.71167865564,18.077,28.3967345543,0.0,25.50935,2.88738455428
 05/14  19:00:00,33.449462305,2.23879713731,7.10994460528,0.0,3.71167865564,18.077,28.396868153,0.0,25.50935,2.88751815301
 05/14  20:00:00,29.0986265842,2.23879713731,5.26864067868,0.0,3.71167865564,13.077,24.8209309864,0.0,22.50825,2.3126809864
 05/14  21:00:00,27.9019853481,2.23879713731,4.1899801954,0.0,3.71167865564,13.077,24.4682517512,0.0,21.0077,3.46055175119
 05/14  22:00:00,26.6340583582,2.23879713731,3.07211381779,0.0,3.71167865564,13.077,20.3188295039,0.0,18.0066,2.31222950387
 05/14  23:00:00,26.7149618147,2.23879713731,2.01889350671,0.0,3.71167865564,13.077,4.16627715235,0.0,3.0011,1.16517715235
