Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  24:00:00,15.3534954869,2.23879713731,1.04684315949,0.0,1.85583932782,5.577,4.73918840938,0.0,3.0011,1.73808840938
 05/15  01:00:00,9.94436517912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.96291252374,0.0,0.0,0.0,0.618613109274,5.0,3.59315663917,0.0,3.0011,0.59205663917
 05/15  03:00:00,9.97196895147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,10.1553714148,0.0,0.0,0.0,0.618613109274,5.0,3.59316256711,0.0,3.0011,0.592062567108
 05/15  05:00:00,14.927396376,2.23879713731,0.699294666164,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/15  06:00:00,29.6353653554,2.23879713731,1.56418994856,0.0,3.71167865564,18.077,14.6699229746,0.0,13.50495,1.16497297457
 05/15  07:00:00,28.473443199,2.23879713731,2.35483352,0.0,3.71167865564,18.077,24.4695699026,0.0,21.0077,3.46186990259
 05/15  08:00:00,23.5898246487,2.23879713731,2.45905010462,0.0,3.71167865564,13.077,17.893309214,0.0,15.0055,2.88780921398
 05/15  09:00:00,24.5681275233,2.23879713731,3.40750591625,0.0,3.71167865564,13.077,17.8923075095,0.0,15.0055,2.88680750953
 05/15  10:00:00,31.8494094952,2.23879713731,5.66036868909,0.0,3.71167865564,18.077,35.3249503667,0.0,33.0121,2.31285036667
 05/15  11:00:00,35.1258247712,2.23879713731,7.81238239766,0.0,3.71167865564,18.077,43.4016414376,0.0,40.51485,2.88679143758
 05/15  12:00:00,35.9069188857,2.23879713731,9.33493600307,0.0,3.71167865564,18.077,38.3258621449,0.0,36.0132,2.31266214487
 05/15  13:00:00,35.8883877673,2.23879713731,9.63916217946,0.0,3.71167865564,18.077,33.8235902349,0.0,31.51155,2.31204023492
 05/15  14:00:00,30.2391548367,2.23879713731,8.97634746549,0.0,3.71167865564,13.077,22.74644704,0.0,21.0077,1.73874703997
 05/15  15:00:00,30.2397621231,2.23879713731,8.9625608982,0.0,3.71167865564,13.077,21.2456439188,0.0,19.50715,1.73849391877
 05/15  16:00:00,30.4379411493,2.23879713731,9.15591035313,0.0,3.71167865564,13.077,24.2468668439,0.0,22.50825,1.73861684394
 05/15  17:00:00,36.83913388,2.23879713731,10.5607427568,0.0,3.71167865564,18.077,27.8222061976,0.0,25.50935,2.31285619756
 05/15  18:00:00,36.6765333259,2.23879713731,10.4778997553,0.0,3.71167865564,18.077,28.9710874449,0.0,25.50935,3.46173744487
 05/15  19:00:00,35.755385107,2.23879713731,9.38041066914,0.0,3.71167865564,18.077,28.9720267335,0.0,25.50935,3.46267673354
 05/15  20:00:00,31.2982652504,2.23879713731,7.43478283491,0.0,3.71167865564,13.077,25.3956488504,0.0,22.50825,2.88739885037
 05/15  21:00:00,29.7966089243,2.23879713731,6.05741198089,0.0,3.71167865564,13.077,23.8954342919,0.0,21.0077,2.88773429187
 05/15  22:00:00,27.9013007497,2.23879713731,4.3227331358,0.0,3.71167865564,13.077,20.8932231767,0.0,18.0066,2.88662317666
 05/15  23:00:00,27.3773187934,2.23879713731,2.66038700222,0.0,3.71167865564,13.077,4.73943869592,0.0,3.0011,1.73833869592
 05/15  24:00:00,15.7756946784,2.23879713731,1.44745278481,0.0,1.85583932782,5.577,4.16613012167,0.0,3.0011,1.16503012167
 05/16  01:00:00,9.95216710699,0.0,0.0,0.0,0.618613109274,5.0,3.59316897677,0.0,3.0011,0.592068976775
 05/16  02:00:00,9.96761474814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.98118601491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.8086103415,0.0,0.0,0.0,0.618613109274,5.0,3.59317488508,0.0,3.0011,0.592074885083
 05/16  05:00:00,15.3976101384,2.23879713731,0.535326808017,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/16  06:00:00,29.8924845086,2.23879713731,1.52556790533,0.0,3.71167865564,18.077,14.6698283709,0.0,13.50495,1.16487837094
 05/16  07:00:00,28.6955500075,2.23879713731,2.57370739347,0.0,3.71167865564,18.077,24.4698030503,0.0,21.0077,3.46210305034
 05/16  08:00:00,24.1527947675,2.23879713731,3.00778916195,0.0,3.71167865564,13.077,18.4668960523,0.0,15.0055,3.46139605227
 05/16  09:00:00,25.2606830523,2.23879713731,4.09321917741,0.0,3.71167865564,13.077,17.318962943,0.0,15.0055,2.31346294295
 05/16  10:00:00,32.0790842602,2.23879713731,5.88543580693,0.0,3.71167865564,18.077,35.3249149818,0.0,33.0121,2.31281498182
 05/16  11:00:00,35.6845883929,2.23879713731,8.35836255147,0.0,3.71167865564,18.077,43.4014950332,0.0,40.51485,2.88664503323
 05/16  12:00:00,36.5520892026,2.23879713731,9.95556627757,0.0,3.71167865564,18.077,38.3260418646,0.0,36.0132,2.31284186461
 05/16  13:00:00,36.7117558373,2.23879713731,10.4450161842,0.0,3.71167865564,18.077,33.8237112115,0.0,31.51155,2.31216121145
 05/16  14:00:00,31.4052558854,2.23879713731,10.1249424864,0.0,3.71167865564,13.077,22.7462058015,0.0,21.0077,1.73850580153
 05/16  15:00:00,30.7030771873,2.23879713731,9.42041440698,0.0,3.71167865564,13.077,21.2457656377,0.0,19.50715,1.73861563773
 05/16  16:00:00,30.7371180197,2.23879713731,9.45496108802,0.0,3.71167865564,13.077,24.2469756022,0.0,22.50825,1.73872560218
 05/16  17:00:00,37.1731327543,2.23879713731,10.8905236991,0.0,3.71167865564,18.077,28.3952547662,0.0,25.50935,2.88590476618
 05/16  18:00:00,36.9173834729,2.23879713731,10.6986231018,0.0,3.71167865564,18.077,28.3972606006,0.0,25.50935,2.88791060057
 05/16  19:00:00,35.7897800255,2.23879713731,9.60960007584,0.0,3.71167865564,18.077,28.9717845196,0.0,25.50935,3.46243451958
 05/16  20:00:00,30.7467946961,2.23879713731,7.6960152261,0.0,3.71167865564,13.077,25.3955850411,0.0,22.50825,2.88733504111
 05/16  21:00:00,29.5531856147,2.23879713731,5.95452925814,0.0,3.71167865564,13.077,24.4692058532,0.0,21.0077,3.46150585317
 05/16  22:00:00,27.9797912209,2.23879713731,4.3997822042,0.0,3.71167865564,13.077,20.3196984752,0.0,18.0066,2.31309847518
 05/16  23:00:00,27.372413041,2.23879713731,2.66200347165,0.0,3.71167865564,13.077,4.7392557888,0.0,3.0011,1.7381557888
 05/16  24:00:00,15.5485863426,2.23879713731,1.23213770337,0.0,1.85583932782,5.577,4.16621672587,0.0,3.0011,1.16511672587
 05/17  01:00:00,9.95135072725,0.0,0.0,0.0,0.618613109274,5.0,3.59315990049,0.0,3.0011,0.592059900487
 05/17  02:00:00,9.97358757126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.98628609467,0.0,0.0,0.0,0.618613109274,5.0,3.59316582323,0.0,3.0011,0.592065823233
 05/17  04:00:00,10.177421394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,15.4407531776,2.23879713731,1.18819857908,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/17  06:00:00,30.0032532858,2.23879713731,1.91035820486,0.0,3.71167865564,18.077,14.6699093442,0.0,13.50495,1.16495934418
 05/17  07:00:00,29.0570685824,2.23879713731,2.9223422059,0.0,3.71167865564,18.077,24.4695149999,0.0,21.0077,3.46181499993
 05/17  08:00:00,24.4896678678,2.23879713731,3.34145137128,0.0,3.71167865564,13.077,18.4669914761,0.0,15.0055,3.46149147607
 05/17  09:00:00,25.3122331878,2.23879713731,4.14485580994,0.0,3.71167865564,13.077,17.3187873965,0.0,15.0055,2.31328739653
 05/17  10:00:00,32.3435060938,2.23879713731,6.1499135871,0.0,3.71167865564,18.077,35.3249367753,0.0,33.0121,2.31283677533
 05/17  11:00:00,35.5521504336,2.23879713731,8.23243711645,0.0,3.71167865564,18.077,43.4014678564,0.0,40.51485,2.88661785643
 05/17  12:00:00,35.1136285468,2.23879713731,8.54322443183,0.0,3.71167865564,18.077,38.3259707802,0.0,36.0132,2.31277078021
 05/17  13:00:00,35.7048679779,2.23879713731,9.45053129073,0.0,3.71167865564,18.077,33.8237034142,0.0,31.51155,2.31215341423
 05/17  14:00:00,30.6533969123,2.23879713731,9.3807011833,0.0,3.71167865564,13.077,22.7461587136,0.0,21.0077,1.73845871364
 05/17  15:00:00,30.09824415,2.23879713731,8.82324211969,0.0,3.71167865564,13.077,21.2453269445,0.0,19.50715,1.73817694453
 05/17  16:00:00,30.2144427885,2.23879713731,8.93364439849,0.0,3.71167865564,13.077,24.2469629388,0.0,22.50825,1.73871293879
 05/17  17:00:00,36.862116235,2.23879713731,10.5804504691,0.0,3.71167865564,18.077,27.8221096978,0.0,25.50935,2.31275969785
 05/17  18:00:00,36.9244942785,2.23879713731,10.7145404929,0.0,3.71167865564,18.077,28.9711939988,0.0,25.50935,3.46184399882
 05/17  19:00:00,36.2370617587,2.23879713731,9.84188166622,0.0,3.71167865564,18.077,28.9719205605,0.0,25.50935,3.46257056049
 05/17  20:00:00,30.9626393809,2.23879713731,7.71924721909,0.0,3.71167865564,13.077,25.3956210225,0.0,22.50825,2.88737102245
 05/17  21:00:00,29.8439916452,2.23879713731,6.10053484047,0.0,3.71167865564,13.077,23.8953807234,0.0,21.0077,2.88768072341
 05/17  22:00:00,28.3560201657,2.23879713731,4.77022962668,0.0,3.71167865564,13.077,20.8930992986,0.0,18.0066,2.88649929861
 05/17  23:00:00,27.7601400156,2.23879713731,3.04257768185,0.0,3.71167865564,13.077,4.73934077111,0.0,3.0011,1.73824077111
 05/17  24:00:00,15.8411655086,2.23879713731,1.50973758066,0.0,1.85583932782,5.577,4.16632085599,0.0,3.0011,1.16522085599
 05/18  01:00:00,9.957947962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.98055083447,0.0,0.0,0.0,0.618613109274,5.0,3.59318308216,0.0,3.0011,0.59208308216
 05/18  03:00:00,9.99201915353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.1847497931,0.0,0.0,0.0,0.618613109274,5.0,3.59318896807,0.0,3.0011,0.592088968067
 05/18  05:00:00,15.8260547912,2.23879713731,1.55696715064,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/18  06:00:00,29.9095487149,2.23879713731,2.42381423211,0.0,3.71167865564,18.077,14.6698143349,0.0,13.50495,1.16486433493
 05/18  07:00:00,29.9358425863,2.23879713731,3.78533054436,0.0,3.71167865564,18.077,24.4693121872,0.0,21.0077,3.46161218722
 05/18  08:00:00,25.060899103,2.23879713731,3.90299402963,0.0,3.71167865564,13.077,17.8935799112,0.0,15.0055,2.88807991118
 05/18  09:00:00,25.9827217745,2.23879713731,4.80343312808,0.0,3.71167865564,13.077,17.8922216461,0.0,15.0055,2.8867216461
 05/18  10:00:00,32.7636655013,2.23879713731,6.56441557095,0.0,3.71167865564,18.077,35.3248883031,0.0,33.0121,2.31278830308
 05/18  11:00:00,36.183237855,2.23879713731,8.85164197634,0.0,3.71167865564,18.077,43.4015809509,0.0,40.51485,2.88673095089
 05/18  12:00:00,36.430729759,2.23879713731,9.84609375083,0.0,3.71167865564,18.077,38.3259041628,0.0,36.0132,2.31270416285
 05/18  13:00:00,35.8081189422,2.23879713731,9.56328393175,0.0,3.71167865564,18.077,33.2501638712,0.0,31.51155,1.7386138712
 05/18  14:00:00,30.7042565174,2.23879713731,9.43450544067,0.0,3.71167865564,13.077,23.319045832,0.0,21.0077,2.31134583197
 05/18  15:00:00,30.6088689425,2.23879713731,9.32627264468,0.0,3.71167865564,13.077,21.2458332099,0.0,19.50715,1.73868320992
 05/18  16:00:00,30.8039469836,2.23879713731,9.52162083483,0.0,3.71167865564,13.077,24.2468288738,0.0,22.50825,1.73857887377
 05/18  17:00:00,36.7200267618,2.23879713731,10.4461573162,0.0,3.71167865564,18.077,27.8220615317,0.0,25.50935,2.31271153174
 05/18  18:00:00,36.4855534082,2.23879713731,10.2628189874,0.0,3.71167865564,18.077,28.9709305928,0.0,25.50935,3.46158059275
 05/18  19:00:00,36.4156786538,2.23879713731,10.0250321529,0.0,3.71167865564,18.077,28.9717226814,0.0,25.50935,3.46237268135
 05/18  20:00:00,30.8423171928,2.23879713731,7.60068400056,0.0,3.71167865564,13.077,25.3954602968,0.0,22.50825,2.88721029676
 05/18  21:00:00,29.5541103308,2.23879713731,5.81319412731,0.0,3.71167865564,13.077,23.8953415286,0.0,21.0077,2.88764152857
 05/18  22:00:00,27.9131146975,2.23879713731,4.33381656347,0.0,3.71167865564,13.077,20.8929186583,0.0,18.0066,2.88631865835
 05/18  23:00:00,27.4574029041,2.23879713731,2.74272156636,0.0,3.71167865564,13.077,4.16650226966,0.0,3.0011,1.16540226966
 05/18  24:00:00,16.015959185,2.23879713731,1.68331987911,0.0,1.85583932782,5.577,4.73875888622,0.0,3.0011,1.73765888622
 05/19  01:00:00,9.96828597145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.98343905665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  03:00:00,9.98860775928,0.0,0.0,0.0,0.618613109274,5.0,3.5931911611,0.0,3.0011,0.592091161103
 05/19  04:00:00,10.8373307881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  05:00:00,16.0830754068,2.23879713731,1.17073650482,0.0,1.85583932782,5.577,5.09372982593,0.0,4.50165,0.592079825932
 05/19  06:00:00,30.2308909442,2.23879713731,2.44744799615,0.0,3.71167865564,18.077,14.6697622609,0.0,13.50495,1.16481226091
 05/19  07:00:00,29.3793406011,2.23879713731,3.24103410159,0.0,3.71167865564,18.077,24.4695281233,0.0,21.0077,3.46182812325
 05/19  08:00:00,24.2017382404,2.23879713731,3.05482751283,0.0,3.71167865564,13.077,17.8935047105,0.0,15.0055,2.88800471048
 05/19  09:00:00,25.3573617764,2.23879713731,4.18561635452,0.0,3.71167865564,13.077,17.8921936793,0.0,15.0055,2.88669367928
 05/19  10:00:00,31.8711870545,2.23879713731,5.68440383365,0.0,3.71167865564,18.077,35.3248828516,0.0,33.0121,2.31278285165
 05/19  11:00:00,35.1130419136,2.23879713731,7.8005496751,0.0,3.71167865564,18.077,42.8281933371,0.0,40.51485,2.31334333715
 05/19  12:00:00,36.7311919564,2.23879713731,10.1486786984,0.0,3.71167865564,18.077,38.3259054885,0.0,36.0132,2.31270548847
 05/19  13:00:00,37.4595217309,2.23879713731,11.1945836596,0.0,3.71167865564,18.077,33.8237092648,0.0,31.51155,2.31215926482
 05/19  14:00:00,31.1251571876,2.23879713731,9.85129545574,0.0,3.71167865564,13.077,22.7458092846,0.0,21.0077,1.73810928459
 05/19  15:00:00,30.3399421538,2.23879713731,9.06032739265,0.0,3.71167865564,13.077,21.2455149203,0.0,19.50715,1.73836492027
 05/19  16:00:00,30.5759128162,2.23879713731,9.29396102631,0.0,3.71167865564,13.077,24.2468712402,0.0,22.50825,1.73862124018
 05/19  17:00:00,37.1249265921,2.23879713731,10.8420722372,0.0,3.71167865564,18.077,28.3952398065,0.0,25.50935,2.88588980651
 05/19  18:00:00,37.2502002383,2.23879713731,11.0151553705,0.0,3.71167865564,18.077,28.397333859,0.0,25.50935,2.88798385899
 05/19  19:00:00,36.342879706,2.23879713731,10.15778101,0.0,3.71167865564,18.077,28.9719920126,0.0,25.50935,3.46264201258
 05/19  20:00:00,30.9614599046,2.23879713731,7.9087985704,0.0,3.71167865564,13.077,25.3955112851,0.0,22.50825,2.88726128514
 05/19  21:00:00,29.6808390533,2.23879713731,6.08178763139,0.0,3.71167865564,13.077,23.8955478505,0.0,21.0077,2.88784785048
 05/19  22:00:00,28.0636268172,2.23879713731,4.48238638914,0.0,3.71167865564,13.077,20.8930531775,0.0,18.0066,2.88645317754
 05/19  23:00:00,27.6063564135,2.23879713731,2.88916793435,0.0,3.71167865564,13.077,4.73918427173,0.0,3.0011,1.73808427173
 05/19  24:00:00,15.8298835032,2.23879713731,1.49887629242,0.0,1.85583932782,5.577,4.16633671278,0.0,3.0011,1.16523671278
 05/20  01:00:00,9.95785003128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.97616646828,0.0,0.0,0.0,0.618613109274,5.0,3.59317832402,0.0,3.0011,0.592078324016
 05/20  03:00:00,9.9884815102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,10.1785004094,0.0,0.0,0.0,0.618613109274,5.0,3.59318421747,0.0,3.0011,0.592084217475
 05/20  05:00:00,15.4169359034,2.23879713731,1.16746125225,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/20  06:00:00,29.3835557809,2.23879713731,1.92170414742,0.0,3.71167865564,18.077,14.6697615497,0.0,13.50495,1.16481154967
 05/20  07:00:00,28.7606111903,2.23879713731,2.62644331788,0.0,3.71167865564,18.077,22.1726190328,0.0,21.0077,1.16491903282
 05/20  08:00:00,24.1412544449,2.23879713731,2.98945480099,0.0,3.71167865564,13.077,16.1705072417,0.0,15.0055,1.16500724165
 05/20  09:00:00,25.2525706737,2.23879713731,4.0828162451,0.0,3.71167865564,13.077,17.8926464253,0.0,15.0055,2.88714642526
 05/20  10:00:00,32.2772347242,2.23879713731,6.07846682116,0.0,3.71167865564,18.077,35.3253049806,0.0,33.0121,2.31320498058
 05/20  11:00:00,35.5699985424,2.23879713731,8.24934656557,0.0,3.71167865564,18.077,43.4016868301,0.0,40.51485,2.88683683007
 05/20  12:00:00,36.934123006,2.23879713731,10.346414061,0.0,3.71167865564,18.077,38.9004969424,0.0,36.0132,2.88729694238
 05/20  13:00:00,37.5740637778,2.23879713731,11.3040569588,0.0,3.71167865564,18.077,34.3981141119,0.0,31.51155,2.88656411192
 05/20  14:00:00,32.0960580839,2.23879713731,10.8125000118,0.0,3.71167865564,13.077,23.3198623672,0.0,21.0077,2.31216236717
 05/20  15:00:00,32.5055209961,2.23879713731,11.2218337207,0.0,3.71167865564,13.077,21.8185315497,0.0,19.50715,2.31138154968
 05/20  16:00:00,32.9239730024,2.23879713731,11.6404378077,0.0,3.71167865564,13.077,24.2469423452,0.0,22.50825,1.73869234517
 05/20  17:00:00,40.1597973405,2.23879713731,13.8751294942,0.0,3.71167865564,18.077,27.8220584009,0.0,25.50935,2.31270840091
 05/20  18:00:00,40.1226560688,2.23879713731,13.8374895113,0.0,3.71167865564,18.077,28.9708550413,0.0,25.50935,3.46150504128
 05/20  19:00:00,37.4806930561,2.23879713731,11.0417846669,0.0,3.71167865564,18.077,28.3973962379,0.0,25.50935,2.88804623795
 05/20  20:00:00,32.6321485567,2.23879713731,9.35176555818,0.0,3.71167865564,13.077,25.3954472111,0.0,22.50825,2.88719721108
 05/20  21:00:00,31.8005472785,2.23879713731,8.02510187059,0.0,3.71167865564,13.077,24.4691718745,0.0,21.0077,3.46147187446
 05/20  22:00:00,29.535891714,2.23879713731,5.93309492627,0.0,3.71167865564,13.077,20.3193682051,0.0,18.0066,2.31276820506
 05/20  23:00:00,28.7914957386,2.23879713731,4.0559551812,0.0,3.71167865564,13.077,4.73964048361,0.0,3.0011,1.73854048361
 05/20  24:00:00,16.419422045,2.23879713731,2.06146789889,0.0,1.85583932782,5.577,4.16598519954,0.0,3.0011,1.16488519954
 05/21  01:00:00,9.97794277983,0.0,0.0,0.0,0.618613109274,5.0,3.59317656915,0.0,3.0011,0.592076569149
 05/21  02:00:00,9.99053411237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.99145578221,0.0,0.0,0.0,0.618613109274,5.0,3.59318246539,0.0,3.0011,0.592082465394
 05/21  04:00:00,10.1771545587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,15.4832996371,2.23879713731,1.22852488371,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/21  06:00:00,29.5105192818,2.23879713731,2.04341511724,0.0,3.71167865564,18.077,14.6699252697,0.0,13.50495,1.1649752697
 05/21  07:00:00,29.4535785241,2.23879713731,3.30634410592,0.0,3.71167865564,18.077,22.1726360654,0.0,21.0077,1.16493606536
 05/21  08:00:00,24.6080063506,2.23879713731,3.45093157562,0.0,3.71167865564,13.077,16.1704944504,0.0,15.0055,1.16499445041
 05/21  09:00:00,26.1269933535,2.23879713731,4.94363200243,0.0,3.71167865564,13.077,16.1704966832,0.0,15.0055,1.16499668325
 05/21  10:00:00,32.8791943394,2.23879713731,6.67730146681,0.0,3.71167865564,18.077,35.8993890945,0.0,33.0121,2.88728909445
 05/21  11:00:00,35.8878086448,2.23879713731,8.56809532746,0.0,3.71167865564,18.077,43.4021812954,0.0,40.51485,2.88733129541
 05/21  12:00:00,36.6738116991,2.23879713731,10.0862098341,0.0,3.71167865564,18.077,38.3254497459,0.0,36.0132,2.31224974591
 05/21  13:00:00,36.6501586399,2.23879713731,10.386548915,0.0,3.71167865564,18.077,33.8235832681,0.0,31.51155,2.31203326812
 05/21  14:00:00,31.6813374581,2.23879713731,10.407325593,0.0,3.71167865564,13.077,22.7463667423,0.0,21.0077,1.73866674231
 05/21  15:00:00,31.8833795246,2.23879713731,10.5992190424,0.0,3.71167865564,13.077,21.2457340328,0.0,19.50715,1.73858403276
 05/21  16:00:00,31.5729532406,2.23879713731,10.2908679542,0.0,3.71167865564,13.077,24.2465638953,0.0,22.50825,1.73831389529
 05/21  17:00:00,37.476536004,2.23879713731,11.1939821896,0.0,3.71167865564,18.077,27.8218135973,0.0,25.50935,2.31246359729
 05/21  18:00:00,37.6222539002,2.23879713731,11.3785645484,0.0,3.71167865564,18.077,28.3964756507,0.0,25.50935,2.88712565067
 05/21  19:00:00,37.1887188072,2.23879713731,10.7585240067,0.0,3.71167865564,18.077,28.3966043175,0.0,25.50935,2.88725431748
 05/21  20:00:00,32.2566324034,2.23879713731,8.96633139272,0.0,3.71167865564,13.077,24.8210441237,0.0,22.50825,2.31279412369
 05/21  21:00:00,31.1327930735,2.23879713731,7.34674633266,0.0,3.71167865564,13.077,23.8948198798,0.0,21.0077,2.88711987983
 05/21  22:00:00,29.340118342,2.23879713731,5.73163145222,0.0,3.71167865564,13.077,20.3190955141,0.0,18.0066,2.31249551406
 05/21  23:00:00,28.9676058338,2.23879713731,4.22855511934,0.0,3.71167865564,13.077,4.73888739099,0.0,3.0011,1.73778739099
 05/21  24:00:00,16.7007051326,2.23879713731,2.32971418104,0.0,1.85583932782,5.577,4.16632861558,0.0,3.0011,1.16522861558
 05/22  01:00:00,9.98169253613,0.0,0.0,0.0,0.618613109274,5.0,3.59318117505,0.0,3.0011,0.592081175054
 05/22  02:00:00,9.98683905993,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  03:00:00,9.98652892099,0.0,0.0,0.0,0.618613109274,5.0,3.59316122485,0.0,3.0011,0.592061224848
 05/22  04:00:00,10.1631378689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,15.2552899809,2.23879713731,1.0143107475,0.0,1.85583932782,5.577,5.0937171439,0.0,4.50165,0.592067143896
 05/22  06:00:00,29.485402607,2.23879713731,2.02718448339,0.0,3.71167865564,18.077,14.0974439063,0.0,13.50495,0.592493906333
 05/22  07:00:00,29.0282999608,2.23879713731,2.89680050994,0.0,3.71167865564,18.077,24.4694472228,0.0,21.0077,3.46174722281
 05/22  08:00:00,24.0528632963,2.23879713731,2.91062225262,0.0,3.71167865564,13.077,18.4664639689,0.0,15.0055,3.46096396887
 05/22  09:00:00,24.7921956326,2.23879713731,3.63246693046,0.0,3.71167865564,13.077,17.3187348419,0.0,15.0055,2.31323484192
 05/22  10:00:00,32.1988329863,2.23879713731,6.00767622514,0.0,3.71167865564,18.077,35.3247880358,0.0,33.0121,2.31268803582
 05/22  11:00:00,35.3326907706,2.23879713731,8.01297745352,0.0,3.71167865564,18.077,43.4014661267,0.0,40.51485,2.88661612667
 05/22  12:00:00,36.5093345137,2.23879713731,9.9235518838,0.0,3.71167865564,18.077,38.3259824824,0.0,36.0132,2.31278248238
 05/22  13:00:00,35.923900232,2.23879713731,9.66104970768,0.0,3.71167865564,18.077,33.2506281492,0.0,31.51155,1.73907814925
 05/22  14:00:00,30.2946713002,2.23879713731,9.0191153838,0.0,3.71167865564,13.077,22.7459165717,0.0,21.0077,1.7382165717
 05/22  15:00:00,30.7795617381,2.23879713731,9.49796132013,0.0,3.71167865564,13.077,21.8181895261,0.0,19.50715,2.31103952613
 05/22  16:00:00,31.5255023374,2.23879713731,10.244294121,0.0,3.71167865564,13.077,24.2468411399,0.0,22.50825,1.73859113992
 05/22  17:00:00,38.0025051,2.23879713731,11.7208047383,0.0,3.71167865564,18.077,27.8219635783,0.0,25.50935,2.3126135783
 05/22  18:00:00,37.868591995,2.23879713731,11.6484508001,0.0,3.71167865564,18.077,28.3972770704,0.0,25.50935,2.88792707038
 05/22  19:00:00,37.1220307025,2.23879713731,10.6974361742,0.0,3.71167865564,18.077,28.9717124846,0.0,25.50935,3.46236248465
 05/22  20:00:00,31.136981872,2.23879713731,7.87286291307,0.0,3.71167865564,13.077,25.3953595761,0.0,22.50825,2.88710957612
 05/22  21:00:00,29.845313292,2.23879713731,6.08775000702,0.0,3.71167865564,13.077,23.8954741195,0.0,21.0077,2.8877741195
 05/22  22:00:00,28.566628259,2.23879713731,4.97642492383,0.0,3.71167865564,13.077,20.8927710931,0.0,18.0066,2.88617109306
 05/22  23:00:00,28.3148891058,2.23879713731,3.58532903749,0.0,3.71167865564,13.077,4.73916227246,0.0,3.0011,1.73806227246
 05/22  24:00:00,16.1736533268,2.23879713731,1.82075604181,0.0,1.85583932782,5.577,4.16626867128,0.0,3.0011,1.16516867128
 05/23  01:00:00,9.96474922592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.97229031133,0.0,0.0,0.0,0.618613109274,5.0,3.5931465926,0.0,3.0011,0.5920465926
 05/23  03:00:00,9.98251886279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.8293880607,0.0,0.0,0.0,0.618613109274,5.0,3.59315253655,0.0,3.0011,0.592052536547
 05/23  05:00:00,16.0797710539,2.23879713731,1.17111575423,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/23  06:00:00,29.7579672011,2.23879713731,1.99029375211,0.0,3.71167865564,18.077,14.6698934858,0.0,13.50495,1.16494348577
 05/23  07:00:00,29.0239380845,2.23879713731,2.8924835236,0.0,3.71167865564,18.077,24.4691935488,0.0,21.0077,3.4614935488
 05/23  08:00:00,24.7431165343,2.23879713731,3.59027651285,0.0,3.71167865564,13.077,17.893366396,0.0,15.0055,2.88786639601
 05/23  09:00:00,26.0754246771,2.23879713731,4.90417421973,0.0,3.71167865564,13.077,17.8919738689,0.0,15.0055,2.8864738689
 05/23  10:00:00,32.8311852287,2.23879713731,6.64025187182,0.0,3.71167865564,18.077,35.3247533426,0.0,33.0121,2.31265334259
 05/23  11:00:00,35.7677008535,2.23879713731,8.46090307652,0.0,3.71167865564,18.077,42.8280610585,0.0,40.51485,2.3132110585
 05/23  12:00:00,37.2038798522,2.23879713731,10.6352770313,0.0,3.71167865564,18.077,38.325923887,0.0,36.0132,2.31272388697
 05/23  13:00:00,36.6697270723,2.23879713731,10.4105101225,0.0,3.71167865564,18.077,33.823714789,0.0,31.51155,2.31216478897
 05/23  14:00:00,31.3735121126,2.23879713731,10.0939481275,0.0,3.71167865564,13.077,22.7462600665,0.0,21.0077,1.73856006646
 05/23  15:00:00,32.0199132192,2.23879713731,10.7362186981,0.0,3.71167865564,13.077,21.2454822755,0.0,19.50715,1.7383322755
 05/23  16:00:00,31.6638813984,2.23879713731,10.3806938694,0.0,3.71167865564,13.077,24.2468444413,0.0,22.50825,1.73859444133
 05/23  17:00:00,37.7036042047,2.23879713731,11.4202034238,0.0,3.71167865564,18.077,27.8219379804,0.0,25.50935,2.3125879804
 05/23  18:00:00,36.7816083144,2.23879713731,10.5055208861,0.0,3.71167865564,18.077,28.9707801924,0.0,25.50935,3.46143019237
 05/23  19:00:00,35.8888022976,2.23879713731,9.69830816214,0.0,3.71167865564,18.077,28.3980309766,0.0,25.50935,2.88868097657
 05/23  20:00:00,31.1352706224,2.23879713731,8.0763561161,0.0,3.71167865564,13.077,25.3954330611,0.0,22.50825,2.88718306105
 05/23  21:00:00,30.1394398949,2.23879713731,6.53372644893,0.0,3.71167865564,13.077,24.4689764942,0.0,21.0077,3.46127649416
 05/23  22:00:00,28.749465105,2.23879713731,5.15998154197,0.0,3.71167865564,13.077,20.319706778,0.0,18.0066,2.313106778
 05/23  23:00:00,28.4229322036,2.23879713731,3.68958303391,0.0,3.71167865564,13.077,4.73903961185,0.0,3.0011,1.73793961185
 05/23  24:00:00,16.2644120022,2.23879713731,1.91079396746,0.0,1.85583932782,5.577,4.1661358241,0.0,3.0011,1.1650358241
 05/24  01:00:00,9.97449048987,0.0,0.0,0.0,0.618613109274,5.0,3.59317278143,0.0,3.0011,0.59207278143
 05/24  02:00:00,9.99270478938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  03:00:00,10.0018141506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,10.1900925366,0.0,0.0,0.0,0.618613109274,5.0,3.59317868369,0.0,3.0011,0.592078683692
 05/24  05:00:00,16.0413238858,2.23879713731,1.7660763298,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/24  06:00:00,30.1049871071,2.23879713731,2.62212135634,0.0,3.71167865564,18.077,14.6698015008,0.0,13.50495,1.16485150075
 05/24  07:00:00,30.1256293765,2.23879713731,3.98192007555,0.0,3.71167865564,18.077,24.469233968,0.0,21.0077,3.46153396799
 05/24  08:00:00,25.9619515063,2.23879713731,4.80005899678,0.0,3.71167865564,13.077,17.8931556481,0.0,15.0055,2.88765564806
 05/24  09:00:00,26.7090719279,2.23879713731,5.5292928308,0.0,3.71167865564,13.077,17.8919970288,0.0,15.0055,2.88649702878
 05/24  10:00:00,32.6363675422,2.23879713731,6.45188260624,0.0,3.71167865564,18.077,35.3246498222,0.0,33.0121,2.31254982221
 05/24  11:00:00,35.4649748841,2.23879713731,8.16665366843,0.0,3.71167865564,18.077,42.828140998,0.0,40.51485,2.31329099797
 05/24  12:00:00,36.5764065194,2.23879713731,10.0181107109,0.0,3.71167865564,18.077,38.3257876184,0.0,36.0132,2.31258761845
 05/24  13:00:00,37.227471258,2.23879713731,10.9707519209,0.0,3.71167865564,18.077,33.8234182671,0.0,31.51155,2.31186826713
 05/24  14:00:00,30.2228731549,2.23879713731,8.96311920562,0.0,3.71167865564,13.077,22.7464003257,0.0,21.0077,1.73870032573
 05/24  15:00:00,29.8343709432,2.23879713731,8.57578271641,0.0,3.71167865564,13.077,21.2453234504,0.0,19.50715,1.73817345039
 05/24  16:00:00,31.6756492376,2.23879713731,10.4084701508,0.0,3.71167865564,13.077,24.2467944706,0.0,22.50825,1.73854447058
 05/24  17:00:00,37.1983793202,2.23879713731,10.9368358225,0.0,3.71167865564,18.077,27.8217964412,0.0,25.50935,2.31244644115
 05/24  18:00:00,35.6308234138,2.23879713731,9.39400612116,0.0,3.71167865564,18.077,28.9707090237,0.0,25.50935,3.4613590237
 05/24  19:00:00,34.7311890521,2.23879713731,8.33016265849,0.0,3.71167865564,18.077,28.39780429,0.0,25.50935,2.88845429005
 05/24  20:00:00,30.2258839801,2.23879713731,6.99944611561,0.0,3.71167865564,13.077,25.3954844323,0.0,22.50825,2.88723443226
 05/24  21:00:00,29.6759240852,2.23879713731,5.93497720562,0.0,3.71167865564,13.077,24.4688096225,0.0,21.0077,3.46110962246
 05/24  22:00:00,28.5103310462,2.23879713731,4.92000479447,0.0,3.71167865564,13.077,20.3195178293,0.0,18.0066,2.31291782929
 05/24  23:00:00,28.5497373993,2.23879713731,3.81744427621,0.0,3.71167865564,13.077,4.73892625738,0.0,3.0011,1.73782625738
 05/24  24:00:00,16.5645962068,2.23879713731,2.2002273139,0.0,1.85583932782,5.577,4.16616019835,0.0,3.0011,1.16506019835
 05/25  01:00:00,9.98778333594,0.0,0.0,0.0,0.618613109274,5.0,3.59318485963,0.0,3.0011,0.592084859627
 05/25  02:00:00,10.0048016596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,10.0077259644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,10.1892675745,0.0,0.0,0.0,0.618613109274,5.0,3.59319074271,0.0,3.0011,0.592090742714
 05/25  05:00:00,15.8816297548,2.23879713731,1.61248792823,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/25  06:00:00,30.5895701339,2.23879713731,3.09504798977,0.0,3.71167865564,18.077,14.6698215821,0.0,13.50495,1.1648715821
 05/25  07:00:00,31.079058023,2.23879713731,4.91929451216,0.0,3.71167865564,18.077,24.4692170643,0.0,21.0077,3.46151706426
 05/25  08:00:00,26.3824531557,2.23879713731,5.2062545538,0.0,3.71167865564,13.077,17.8932106181,0.0,15.0055,2.88771061814
 05/25  09:00:00,26.7913949304,2.23879713731,5.60299588333,0.0,3.71167865564,13.077,17.8918871903,0.0,15.0055,2.88638719029
 05/25  10:00:00,34.1524165286,2.23879713731,7.94665622516,0.0,3.71167865564,18.077,35.324799587,0.0,33.0121,2.31269958703
 05/25  11:00:00,37.4231123308,2.23879713731,10.0842313183,0.0,3.71167865564,18.077,42.8280552535,0.0,40.51485,2.31320525354
 05/25  12:00:00,38.0698487423,2.23879713731,11.4695533416,0.0,3.71167865564,18.077,38.3258467221,0.0,36.0132,2.31264672212
 05/25  13:00:00,37.8362869051,2.23879713731,11.5716067248,0.0,3.71167865564,18.077,33.8235083238,0.0,31.51155,2.31195832377
 05/25  14:00:00,31.323388921,2.23879713731,10.0544180521,0.0,3.71167865564,13.077,22.7461109888,0.0,21.0077,1.73841098884
 05/25  15:00:00,31.0418677114,2.23879713731,9.7683161784,0.0,3.71167865564,13.077,21.2455481399,0.0,19.50715,1.73839813989
 05/25  16:00:00,30.8640516202,2.23879713731,9.59223692091,0.0,3.71167865564,13.077,24.2468223098,0.0,22.50825,1.73857230983
 05/25  17:00:00,36.5810734454,2.23879713731,10.3077598702,0.0,3.71167865564,18.077,27.8220304637,0.0,25.50935,2.31268046372
 05/25  18:00:00,36.2263624524,2.23879713731,9.96799953197,0.0,3.71167865564,18.077,28.9705144755,0.0,25.50935,3.46116447546
 05/25  19:00:00,36.7467776236,2.23879713731,10.3404825922,0.0,3.71167865564,18.077,28.3980066036,0.0,25.50935,2.88865660358
 05/25  20:00:00,31.4117098749,2.23879713731,8.16737498572,0.0,3.71167865564,13.077,25.3952140222,0.0,22.50825,2.88696402219
 05/25  21:00:00,30.4802934888,2.23879713731,6.72879225503,0.0,3.71167865564,13.077,24.4686760044,0.0,21.0077,3.46097600444
 05/25  22:00:00,29.5033080838,2.23879713731,5.90128519264,0.0,3.71167865564,13.077,20.3195588971,0.0,18.0066,2.31295889713
 05/25  23:00:00,28.5623298918,2.23879713731,3.82455051974,0.0,3.71167865564,13.077,4.73924803377,0.0,3.0011,1.73814803377
 05/25  24:00:00,16.6390468559,2.23879713731,2.27340167642,0.0,1.85583932782,5.577,4.16621195823,0.0,3.0011,1.16511195823
 05/26  01:00:00,10.0048200893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,10.0194056566,0.0,0.0,0.0,0.618613109274,5.0,3.59318498946,0.0,3.0011,0.592084989464
 05/26  03:00:00,10.0169614637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.8777959253,0.0,0.0,0.0,0.618613109274,5.0,3.59319087235,0.0,3.0011,0.592090872345
 05/26  05:00:00,17.1050634457,2.23879713731,2.1373748861,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/26  06:00:00,30.9636049184,2.23879713731,3.14348418113,0.0,3.71167865564,18.077,14.6697129966,0.0,13.50495,1.1647629966
 05/26  07:00:00,31.1010962555,2.23879713731,4.941767013,0.0,3.71167865564,18.077,24.4694846904,0.0,21.0077,3.46178469041
 05/26  08:00:00,26.3359625997,2.23879713731,5.16474408792,0.0,3.71167865564,13.077,17.893245492,0.0,15.0055,2.88774549199
 05/26  09:00:00,26.8152832998,2.23879713731,5.62966804754,0.0,3.71167865564,13.077,17.3187306127,0.0,15.0055,2.31323061267
 05/26  10:00:00,33.493106925,2.23879713731,7.29281958593,0.0,3.71167865564,18.077,35.3248746926,0.0,33.0121,2.31277469264
 05/26  11:00:00,36.6665241195,2.23879713731,9.35229192562,0.0,3.71167865564,18.077,43.401356287,0.0,40.51485,2.88650628698
 05/26  12:00:00,37.9634985167,2.23879713731,11.379359952,0.0,3.71167865564,18.077,38.3257813827,0.0,36.0132,2.31258138271
 05/26  13:00:00,37.9498815733,2.23879713731,11.689166591,0.0,3.71167865564,18.077,33.2499712119,0.0,31.51155,1.73842121192
 05/26  14:00:00,32.4190177697,2.23879713731,11.139685133,0.0,3.71167865564,13.077,23.3190969103,0.0,21.0077,2.31139691029
 05/26  15:00:00,31.9196898423,2.23879713731,10.6379159464,0.0,3.71167865564,13.077,21.2456065575,0.0,19.50715,1.73845655752
 05/26  16:00:00,31.6720181982,2.23879713731,10.3948859007,0.0,3.71167865564,13.077,24.2468653453,0.0,22.50825,1.7386153453
 05/26  17:00:00,37.8694302992,2.23879713731,11.5967243335,0.0,3.71167865564,18.077,27.8219458732,0.0,25.50935,2.31259587323
 05/26  18:00:00,38.1900940191,2.23879713731,11.928515352,0.0,3.71167865564,18.077,28.397186978,0.0,25.50935,2.88783697803
 05/26  19:00:00,37.7398071655,2.23879713731,11.501723669,0.0,3.71167865564,18.077,28.9716022584,0.0,25.50935,3.46225225835
 05/26  20:00:00,32.1679233556,2.23879713731,9.10274539527,0.0,3.71167865564,13.077,25.3952237306,0.0,22.50825,2.8869737306
 05/26  21:00:00,31.6782921893,2.23879713731,8.05457288001,0.0,3.71167865564,13.077,23.8953486952,0.0,21.0077,2.88764869521
 05/26  22:00:00,30.5380821306,2.23879713731,6.92378623119,0.0,3.71167865564,13.077,20.8926400001,0.0,18.0066,2.88604000007
 05/26  23:00:00,30.1902523457,2.23879713731,5.43338796855,0.0,3.71167865564,13.077,4.16641095803,0.0,3.0011,1.16531095803
 05/26  24:00:00,17.5094184433,2.23879713731,3.11654765831,0.0,1.85583932782,5.577,4.16618806314,0.0,3.0011,1.16508806314
 05/27  01:00:00,10.0111525836,0.0,0.0,0.0,0.618613109274,5.0,3.59319325646,0.0,3.0011,0.592093256456
 05/27  02:00:00,10.0276193048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,10.0315926175,0.0,0.0,0.0,0.618613109274,5.0,3.59317703575,0.0,3.0011,0.592077035753
 05/27  04:00:00,10.2211048787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,17.3174270845,2.23879713731,3.00232238655,0.0,1.85583932782,5.577,5.09373292949,0.0,4.50165,0.592082929487
 05/27  06:00:00,32.0003072188,2.23879713731,4.48274482314,0.0,3.71167865564,18.077,14.0972935419,0.0,13.50495,0.59234354192
 05/27  07:00:00,31.8183807067,2.23879713731,5.6476202854,0.0,3.71167865564,18.077,22.1726466147,0.0,21.0077,1.16494661465
 05/27  08:00:00,23.7870414664,2.23879713731,2.66051761453,0.0,3.71167865564,13.077,16.1703443383,0.0,15.0055,1.16484433833
 05/27  09:00:00,22.88461374,2.23879713731,1.78068030078,0.0,3.71167865564,13.077,17.8925784861,0.0,15.0055,2.8870784861
 05/27  10:00:00,28.4642665318,2.23879713731,2.35099195277,0.0,3.71167865564,18.077,35.3249837316,0.0,33.0121,2.31288373159
 05/27  11:00:00,31.1407625855,2.23879713731,3.9217296697,0.0,3.71167865564,18.077,43.4019598214,0.0,40.51485,2.88710982142
 05/27  12:00:00,32.2050169316,2.23879713731,5.75265906665,0.0,3.71167865564,18.077,38.9003273956,0.0,36.0132,2.88712739564
 05/27  13:00:00,33.556483268,2.23879713731,7.37665539311,0.0,3.71167865564,18.077,33.8243721292,0.0,31.51155,2.31282212925
 05/27  14:00:00,28.9242174101,2.23879713731,7.72349644876,0.0,3.71167865564,13.077,23.3204603424,0.0,21.0077,2.3127603424
 05/27  15:00:00,29.8855033433,2.23879713731,8.66465591607,0.0,3.71167865564,13.077,21.8198814944,0.0,19.50715,2.31273149436
 05/27  16:00:00,31.3220563648,2.23879713731,10.0836548738,0.0,3.71167865564,13.077,24.8200937807,0.0,22.50825,2.31184378069
 05/27  17:00:00,37.65144617,2.23879713731,11.4030686393,0.0,3.71167865564,18.077,27.8216545627,0.0,25.50935,2.31230456274
 05/27  18:00:00,39.3989824727,2.23879713731,13.1431504452,0.0,3.71167865564,18.077,28.3969639869,0.0,25.50935,2.8876139869
 05/27  19:00:00,38.9690390801,2.23879713731,12.5022062491,0.0,3.71167865564,18.077,28.9706846118,0.0,25.50935,3.46133461179
 05/27  20:00:00,33.5006828703,2.23879713731,10.1718178948,0.0,3.71167865564,13.077,24.8217991782,0.0,22.50825,2.31354917821
 05/27  21:00:00,32.9786435997,2.23879713731,9.1523700815,0.0,3.71167865564,13.077,24.4689395333,0.0,21.0077,3.46123953325
 05/27  22:00:00,31.4680639302,2.23879713731,7.84348966818,0.0,3.71167865564,13.077,20.3190369392,0.0,18.0066,2.31243693916
 05/27  23:00:00,31.2671817742,2.23879713731,6.49752495586,0.0,3.71167865564,13.077,4.73960526837,0.0,3.0011,1.73850526837
 05/27  24:00:00,18.6074749699,2.23879713731,4.19663165037,0.0,1.85583932782,5.577,4.16611007165,0.0,3.0011,1.16501007165
 05/28  01:00:00,10.0237888734,0.0,0.0,0.0,0.618613109274,5.0,3.59316060808,0.0,3.0011,0.592060608079
 05/28  02:00:00,10.0365614385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,10.0313597287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  04:00:00,10.2182426976,0.0,0.0,0.0,0.618613109274,5.0,3.5931665297,0.0,3.0011,0.592066529699
 05/28  05:00:00,17.5250101504,2.23879713731,3.20745257136,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/28  06:00:00,32.1265664398,2.23879713731,4.60866210051,0.0,3.71167865564,18.077,14.6697605711,0.0,13.50495,1.16481057107
 05/28  07:00:00,32.1614501904,2.23879713731,5.98583155598,0.0,3.71167865564,18.077,22.1725053765,0.0,21.0077,1.1648053765
 05/28  08:00:00,26.6884180523,2.23879713731,5.51062105103,0.0,3.71167865564,13.077,16.1704040014,0.0,15.0055,1.16490400139
 05/28  09:00:00,27.4319647501,2.23879713731,6.2398384421,0.0,3.71167865564,13.077,15.5979587397,0.0,15.0055,0.592458739663
 05/28  10:00:00,34.1187383598,2.23879713731,7.91429468233,0.0,3.71167865564,18.077,35.899133126,0.0,33.0121,2.88703312599
 05/28  11:00:00,37.0306280411,2.23879713731,9.71639584708,0.0,3.71167865564,18.077,43.4016283468,0.0,40.51485,2.88677834684
 05/28  12:00:00,36.9865056387,2.23879713731,10.4239526898,0.0,3.71167865564,18.077,38.3258235022,0.0,36.0132,2.31262350223
 05/28  13:00:00,36.497699337,2.23879713731,10.2515969648,0.0,3.71167865564,18.077,33.824097937,0.0,31.51155,2.312547937
 05/28  14:00:00,31.6109645758,2.23879713731,10.3459812496,0.0,3.71167865564,13.077,22.7463630316,0.0,21.0077,1.73866303163
 05/28  15:00:00,32.2218261711,2.23879713731,10.9509292866,0.0,3.71167865564,13.077,21.2454861664,0.0,19.50715,1.73833616643
 05/28  16:00:00,32.5632704185,2.23879713731,11.2872518371,0.0,3.71167865564,13.077,24.24696837,0.0,22.50825,1.73871837003
 05/28  17:00:00,37.7921084975,2.23879713731,11.5221669879,0.0,3.71167865564,18.077,27.8218372519,0.0,25.50935,2.31248725188
 05/28  18:00:00,38.0551429885,2.23879713731,11.7955694677,0.0,3.71167865564,18.077,28.3963538341,0.0,25.50935,2.88700383409
 05/28  19:00:00,38.0631859009,2.23879713731,11.59804038,0.0,3.71167865564,18.077,28.3963753917,0.0,25.50935,2.88702539174
 05/28  20:00:00,34.0231754638,2.23879713731,10.683371906,0.0,3.71167865564,13.077,24.8206351314,0.0,22.50825,2.31238513143
 05/28  21:00:00,34.0195866507,2.23879713731,10.2149967429,0.0,3.71167865564,13.077,23.8946885908,0.0,21.0077,2.88698859076
 05/28  22:00:00,32.4858680337,2.23879713731,8.84862347324,0.0,3.71167865564,13.077,20.3190766949,0.0,18.0066,2.31247669495
 05/28  23:00:00,32.3445465206,2.23879713731,7.56217420159,0.0,3.71167865564,13.077,4.16632664357,0.0,3.0011,1.16522664357
 05/28  24:00:00,19.2167065808,2.23879713731,4.79402836731,0.0,1.85583932782,5.577,4.73894779172,0.0,3.0011,1.73784779172
 05/29  01:00:00,10.026870019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,10.0402094635,0.0,0.0,0.0,0.618613109274,5.0,3.59318715746,0.0,3.0011,0.592087157462
 05/29  03:00:00,10.0349125476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.2155979412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  05:00:00,17.2748591159,2.23879713731,2.96508920553,0.0,1.85583932782,5.577,5.09374302855,0.0,4.50165,0.592093028553
 05/29  06:00:00,31.8286130468,2.23879713731,4.31953641742,0.0,3.71167865564,18.077,14.6699077404,0.0,13.50495,1.16495774038
 05/29  07:00:00,31.7226221637,2.23879713731,5.55902532187,0.0,3.71167865564,18.077,21.6001503068,0.0,21.0077,0.592450306841
 05/29  08:00:00,27.1357813669,2.23879713731,5.95791715424,0.0,3.71167865564,13.077,16.1704858231,0.0,15.0055,1.16498582313
 05/29  09:00:00,28.5766816623,2.23879713731,7.37705145411,0.0,3.71167865564,13.077,16.170469515,0.0,15.0055,1.16496951501
 05/29  10:00:00,35.6898870447,2.23879713731,9.46352309534,0.0,3.71167865564,18.077,35.899170551,0.0,33.0121,2.88707055101
 05/29  11:00:00,39.1750378461,2.23879713731,11.82837155,0.0,3.71167865564,18.077,43.4020243004,0.0,40.51485,2.88717430037
 05/29  12:00:00,39.810046763,2.23879713731,13.1943762526,0.0,3.71167865564,18.077,38.3258057394,0.0,36.0132,2.31260573945
 05/29  13:00:00,39.5721072591,2.23879713731,13.2909288475,0.0,3.71167865564,18.077,33.8241525696,0.0,31.51155,2.31260256962
 05/29  14:00:00,34.1261654969,2.23879713731,12.8403214082,0.0,3.71167865564,13.077,22.7459652786,0.0,21.0077,1.73826527862
 05/29  15:00:00,33.8799888992,2.23879713731,12.5948970328,0.0,3.71167865564,13.077,21.2457151681,0.0,19.50715,1.73856516813
 05/29  16:00:00,34.7498480931,2.23879713731,13.4651007997,0.0,3.71167865564,13.077,24.2467545087,0.0,22.50825,1.73850450867
 05/29  17:00:00,40.5948138447,2.23879713731,14.3086198912,0.0,3.71167865564,18.077,27.8218724988,0.0,25.50935,2.31252249877
 05/29  18:00:00,40.0398686325,2.23879713731,13.7542891783,0.0,3.71167865564,18.077,28.3963979035,0.0,25.50935,2.88704790348
 05/29  19:00:00,39.1347832709,2.23879713731,12.6391870114,0.0,3.71167865564,18.077,27.8230767418,0.0,25.50935,2.31372674184
 05/29  20:00:00,34.0727703165,2.23879713731,10.7243440859,0.0,3.71167865564,13.077,24.8209808583,0.0,22.50825,2.31273085828
 05/29  21:00:00,32.9741451747,2.23879713731,9.17538883635,0.0,3.71167865564,13.077,23.8947230015,0.0,21.0077,2.8870230015
 05/29  22:00:00,31.3660915954,2.23879713731,7.73556718985,0.0,3.71167865564,13.077,20.3189478827,0.0,18.0066,2.3123478827
 05/29  23:00:00,30.997660581,2.23879713731,6.2337874187,0.0,3.71167865564,13.077,4.16620651472,0.0,3.0011,1.16510651472
 05/29  24:00:00,17.9962771851,2.23879713731,3.59654508041,0.0,1.85583932782,5.577,4.73921891656,0.0,3.0011,1.73811891656
 05/30  01:00:00,10.01165053,0.0,0.0,0.0,0.618613109274,5.0,3.59317116939,0.0,3.0011,0.59207116939
 05/30  02:00:00,10.0270604204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,10.03368087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.9129043737,0.0,0.0,0.0,0.618613109274,5.0,3.59317707421,0.0,3.0011,0.592077074214
 05/30  05:00:00,18.2414150157,2.23879713731,3.23411201769,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/30  06:00:00,32.2675871598,2.23879713731,4.42997353591,0.0,3.71167865564,18.077,14.6697737504,0.0,13.50495,1.16482375043
 05/30  07:00:00,32.1783203825,2.23879713731,6.01049230751,0.0,3.71167865564,18.077,24.4689390413,0.0,21.0077,3.46123904132
 05/30  08:00:00,27.377895041,2.23879713731,6.1978056341,0.0,3.71167865564,13.077,17.8930342422,0.0,15.0055,2.88753424216
 05/30  09:00:00,27.959716829,2.23879713731,6.76477765009,0.0,3.71167865564,13.077,17.3184300466,0.0,15.0055,2.31293004659
 05/30  10:00:00,34.760050557,2.23879713731,8.5414136266,0.0,3.71167865564,18.077,35.324727179,0.0,33.0121,2.312627179
 05/30  11:00:00,38.0255512436,2.23879713731,10.6850038795,0.0,3.71167865564,18.077,43.4012134544,0.0,40.51485,2.88636345441
 05/30  12:00:00,39.1770275651,2.23879713731,12.5655057923,0.0,3.71167865564,18.077,38.3258754676,0.0,36.0132,2.31267546756
 05/30  13:00:00,39.712744785,2.23879713731,13.4321321903,0.0,3.71167865564,18.077,33.2505855522,0.0,31.51155,1.7390355522
 05/30  14:00:00,33.7199212206,2.23879713731,12.4341729249,0.0,3.71167865564,13.077,22.7461239575,0.0,21.0077,1.73842395754
 05/30  15:00:00,32.5644197714,2.23879713731,11.280004165,0.0,3.71167865564,13.077,21.2454963076,0.0,19.50715,1.73834630757
 05/30  16:00:00,32.2805745165,2.23879713731,10.9967980538,0.0,3.71167865564,13.077,24.2467619321,0.0,22.50825,1.73851193208
 05/30  17:00:00,37.9679416069,2.23879713731,11.6842785303,0.0,3.71167865564,18.077,27.8220061754,0.0,25.50935,2.31265617539
 05/30  18:00:00,37.4320429574,2.23879713731,11.1554877622,0.0,3.71167865564,18.077,28.9706711407,0.0,25.50935,3.46132114068
 05/30  19:00:00,37.2763441804,2.23879713731,11.0194107141,0.0,3.71167865564,18.077,28.3977335009,0.0,25.50935,2.88838350091
 05/30  20:00:00,31.7616000484,2.23879713731,8.68265250922,0.0,3.71167865564,13.077,25.3951625027,0.0,22.50825,2.88691250273
 05/30  21:00:00,30.5012495354,2.23879713731,6.88209258263,0.0,3.71167865564,13.077,23.895088918,0.0,21.0077,2.887388918
 05/30  22:00:00,29.2703236593,2.23879713731,5.67004027108,0.0,3.71167865564,13.077,20.8927660867,0.0,18.0066,2.88616608675
 05/30  23:00:00,29.15112202,2.23879713731,4.40650787311,0.0,3.71167865564,13.077,4.16648440103,0.0,3.0011,1.16538440103
 05/30  24:00:00,17.0964496987,2.23879713731,2.71780611738,0.0,1.85583932782,5.577,4.73860393092,0.0,3.0011,1.73750393092
 05/31  01:00:00,10.000498254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,10.0122127204,0.0,0.0,0.0,0.618613109274,5.0,3.59317602732,0.0,3.0011,0.592076027324
 05/31  03:00:00,10.0160718371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,10.1958994064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,16.3241492441,2.23879713731,2.03917784618,0.0,1.85583932782,5.577,5.09373192443,0.0,4.50165,0.59208192443
 05/31  06:00:00,30.8242115436,2.23879713731,3.32487941312,0.0,3.71167865564,18.077,14.6697727158,0.0,13.50495,1.16482271584
 05/31  07:00:00,31.5037545169,2.23879713731,5.34297894748,0.0,3.71167865564,18.077,23.8948507717,0.0,21.0077,2.8871507717
 05/31  08:00:00,25.9853077619,2.23879713731,4.82236861862,0.0,3.71167865564,13.077,18.4660616141,0.0,15.0055,3.46056161411
 05/31  09:00:00,26.2118613893,2.23879713731,5.04033201734,0.0,3.71167865564,13.077,17.3182875324,0.0,15.0055,2.3127875324
 05/31  10:00:00,33.3161713788,2.23879713731,7.12941069412,0.0,3.71167865564,18.077,35.3244864642,0.0,33.0121,2.31238646424
 05/31  11:00:00,36.7135105128,2.23879713731,9.40767028111,0.0,3.71167865564,18.077,42.8278695597,0.0,40.51485,2.31301955971
 05/31  12:00:00,36.4989779281,2.23879713731,9.9520753825,0.0,3.71167865564,18.077,38.325649941,0.0,36.0132,2.31244994104
 05/31  13:00:00,35.9419480608,2.23879713731,9.71109572465,0.0,3.71167865564,18.077,33.8236705914,0.0,31.51155,2.31212059141
 05/31  14:00:00,31.0353878958,2.23879713731,9.78045438427,0.0,3.71167865564,13.077,22.7461982849,0.0,21.0077,1.73849828493
 05/31  15:00:00,30.9850907566,2.23879713731,9.72140789568,0.0,3.71167865564,13.077,21.2456207592,0.0,19.50715,1.7384707592
 05/31  16:00:00,31.1104018004,2.23879713731,9.83826881676,0.0,3.71167865564,13.077,24.2468669539,0.0,22.50825,1.73861695388
 05/31  17:00:00,37.2651149428,2.23879713731,10.9962290513,0.0,3.71167865564,18.077,27.8218569251,0.0,25.50935,2.31250692512
 05/31  18:00:00,37.0776116407,2.23879713731,10.8141052305,0.0,3.71167865564,18.077,28.3967672926,0.0,25.50935,2.88741729259
