Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  19:00:00,36.2804035082,2.23879713731,9.81958614815,0.0,3.71167865564,18.077,28.9711096166,0.0,25.50935,3.46175961663
 05/31  20:00:00,31.386125616,2.23879713731,8.11330709206,0.0,3.71167865564,13.077,25.3951118873,0.0,22.50825,2.88686188726
 05/31  21:00:00,31.1687934968,2.23879713731,7.4016513984,0.0,3.71167865564,13.077,23.895222767,0.0,21.0077,2.88752276702
 05/31  22:00:00,30.0826927827,2.23879713731,6.46945773604,0.0,3.71167865564,13.077,20.3193439989,0.0,18.0066,2.31274399894
 05/31  23:00:00,30.55659081,2.23879713731,5.79746927381,0.0,3.71167865564,13.077,4.73925977618,0.0,3.0011,1.73815977618
 05/31  24:00:00,18.0929057633,2.23879713731,3.69127312488,0.0,1.85583932782,5.577,4.16628848076,0.0,3.0011,1.16518848076
 06/01  01:00:00,10.0124953352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,10.0140777544,0.0,0.0,0.0,0.618613109274,5.0,3.59317422707,0.0,3.0011,0.592074227071
 06/01  03:00:00,9.99893165485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,10.1671776643,0.0,0.0,0.0,0.618613109274,5.0,3.5931801223,0.0,3.0011,0.592080122296
 06/01  05:00:00,15.4876532999,2.23879713731,1.23598152512,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/01  06:00:00,29.5425532144,2.23879713731,2.07698871453,0.0,3.71167865564,18.077,14.6697359244,0.0,13.50495,1.16478592437
 06/01  07:00:00,29.0249285994,2.23879713731,2.89700162087,0.0,3.71167865564,18.077,24.4690385425,0.0,21.0077,3.46133854248
 06/01  08:00:00,24.2288441118,2.23879713731,3.0929350971,0.0,3.71167865564,13.077,17.8930174474,0.0,15.0055,2.88751744742
 06/01  09:00:00,24.5575223559,2.23879713731,3.40855570414,0.0,3.71167865564,13.077,17.3186306218,0.0,15.0055,2.31313062176
 06/01  10:00:00,31.6457121599,2.23879713731,5.47728861143,0.0,3.71167865564,18.077,35.3246822727,0.0,33.0121,2.31258227273
 06/01  11:00:00,35.3652033062,2.23879713731,8.06785066698,0.0,3.71167865564,18.077,43.4009988152,0.0,40.51485,2.88614881517
 06/01  12:00:00,36.9609850306,2.23879713731,10.4093088472,0.0,3.71167865564,18.077,37.752257489,0.0,36.0132,1.73905748903
 06/01  13:00:00,37.3176549052,2.23879713731,11.0847229794,0.0,3.71167865564,18.077,33.8235727575,0.0,31.51155,2.31202275753
 06/01  14:00:00,31.553097301,2.23879713731,10.3042785915,0.0,3.71167865564,13.077,22.7463213153,0.0,21.0077,1.73862131535
 06/01  15:00:00,31.0507875818,2.23879713731,9.79425632879,0.0,3.71167865564,13.077,21.2456440208,0.0,19.50715,1.73849402085
 06/01  16:00:00,31.6832400491,2.23879713731,10.4220425398,0.0,3.71167865564,13.077,24.2465541255,0.0,22.50825,1.73830412549
 06/01  17:00:00,38.2332944217,2.23879713731,11.9736632944,0.0,3.71167865564,18.077,27.8218586595,0.0,25.50935,2.31250865945
 06/01  18:00:00,38.0833958564,2.23879713731,11.8305806637,0.0,3.71167865564,18.077,28.3970422151,0.0,25.50935,2.88769221512
 06/01  19:00:00,38.4243320988,2.23879713731,11.9619799289,0.0,3.71167865564,18.077,28.9711415289,0.0,25.50935,3.46179152892
 06/01  20:00:00,32.768463722,2.23879713731,9.4705738402,0.0,3.71167865564,13.077,25.3950288812,0.0,22.50825,2.88677888123
 06/01  21:00:00,32.2202471951,2.23879713731,8.44145009166,0.0,3.71167865564,13.077,23.8952980268,0.0,21.0077,2.88759802681
 06/01  22:00:00,31.9143778148,2.23879713731,8.28945586233,0.0,3.71167865564,13.077,20.3193758247,0.0,18.0066,2.31277582472
 06/01  23:00:00,30.8210744193,2.23879713731,6.0580126165,0.0,3.71167865564,13.077,4.73909542129,0.0,3.0011,1.73799542129
 06/01  24:00:00,17.2867074798,2.23879713731,2.89864872732,0.0,1.85583932782,5.577,4.16624971491,0.0,3.0011,1.16514971491
 06/02  01:00:00,10.0008689524,0.0,0.0,0.0,0.618613109274,5.0,3.59316639978,0.0,3.0011,0.592066399782
 06/02  02:00:00,10.0194811383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,10.0186976181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.8794375417,0.0,0.0,0.0,0.618613109274,5.0,3.59317231219,0.0,3.0011,0.592072312188
 06/02  05:00:00,17.3634843032,2.23879713731,2.39172608308,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/02  06:00:00,31.2929772385,2.23879713731,3.47082868959,0.0,3.71167865564,18.077,14.6697527616,0.0,13.50495,1.16480276155
 06/02  07:00:00,31.3592246851,2.23879713731,5.19940558614,0.0,3.71167865564,18.077,24.4691009058,0.0,21.0077,3.4614009058
 06/02  08:00:00,26.550499644,2.23879713731,5.37807110551,0.0,3.71167865564,13.077,17.8929804856,0.0,15.0055,2.88748048556
 06/02  09:00:00,26.6479124345,2.23879713731,5.46976815145,0.0,3.71167865564,13.077,17.3185125669,0.0,15.0055,2.31301256695
 06/02  10:00:00,33.7953960448,2.23879713731,7.59431965694,0.0,3.71167865564,18.077,35.3246344658,0.0,33.0121,2.31253446576
 06/02  11:00:00,37.4418436865,2.23879713731,10.1146876689,0.0,3.71167865564,18.077,43.4010614092,0.0,40.51485,2.88621140923
 06/02  12:00:00,36.9281876419,2.23879713731,10.352296439,0.0,3.71167865564,18.077,37.7523868595,0.0,36.0132,1.73918685946
 06/02  13:00:00,36.2801891999,2.23879713731,10.0283858538,0.0,3.71167865564,18.077,33.8235519137,0.0,31.51155,2.31200191371
 06/02  14:00:00,31.8639726931,2.23879713731,10.6014649971,0.0,3.71167865564,13.077,22.7460036483,0.0,21.0077,1.73830364833
 06/02  15:00:00,31.8629603705,2.23879713731,10.5946663108,0.0,3.71167865564,13.077,21.2455819747,0.0,19.50715,1.73843197467
 06/02  16:00:00,32.3608029827,2.23879713731,11.08118545,0.0,3.71167865564,13.077,24.2467214739,0.0,22.50825,1.7384714739
 06/02  17:00:00,38.2195315488,2.23879713731,11.9386895563,0.0,3.71167865564,18.077,27.8218024026,0.0,25.50935,2.31245240264
 06/02  18:00:00,37.5512039943,2.23879713731,11.2739681569,0.0,3.71167865564,18.077,28.3967824619,0.0,25.50935,2.8874324619
 06/02  19:00:00,36.5204461318,2.23879713731,10.268127908,0.0,3.71167865564,18.077,28.971305079,0.0,25.50935,3.46195507897
 06/02  20:00:00,30.1047606072,2.23879713731,7.07691608475,0.0,3.71167865564,13.077,25.3953042655,0.0,22.50825,2.88705426553
 06/02  21:00:00,29.093023322,2.23879713731,5.50680757258,0.0,3.71167865564,13.077,23.8949537057,0.0,21.0077,2.88725370574
 06/02  22:00:00,27.4245472058,2.23879713731,3.84924232393,0.0,3.71167865564,13.077,20.3192320693,0.0,18.0066,2.31263206929
 06/02  23:00:00,26.5035094104,2.23879713731,1.82528666613,0.0,3.71167865564,13.077,4.73937111651,0.0,3.0011,1.73827111651
 06/02  24:00:00,14.809677375,2.23879713731,0.533359662371,0.0,1.85583932782,5.577,4.16631452245,0.0,3.0011,1.16521452245
 06/03  01:00:00,9.92209756677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  02:00:00,9.94089473988,0.0,0.0,0.0,0.618613109274,5.0,3.59315631214,0.0,3.0011,0.592056312141
 06/03  03:00:00,9.95007342478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  04:00:00,10.1244769175,0.0,0.0,0.0,0.618613109274,5.0,3.5931622406,0.0,3.0011,0.5920622406
 06/03  05:00:00,14.201811831,2.23879713731,0.0137960242213,0.0,1.85583932782,5.577,4.56420576954,0.0425557695415,4.50165,0.02
 06/03  06:00:00,28.2030487468,2.23879713731,0.798470459693,0.0,3.71167865564,18.077,14.6696922777,0.0,13.50495,1.16474227767
 06/03  07:00:00,27.6551850655,2.23879713731,1.56050008336,0.0,3.71167865564,18.077,22.1726261727,0.0,21.0077,1.16492617272
 06/03  08:00:00,22.9096901402,2.23879713731,1.80211234283,0.0,3.71167865564,13.077,15.597969258,0.0,15.0055,0.592469258044
 06/03  09:00:00,24.0558967484,2.23879713731,2.9084070954,0.0,3.71167865564,13.077,17.8925306437,0.0,15.0055,2.88703064373
 06/03  10:00:00,30.8374459744,2.23879713731,4.66108530478,0.0,3.71167865564,18.077,35.8984226851,0.0,33.0121,2.88632268509
 06/03  11:00:00,33.6157021122,2.23879713731,6.31738089641,0.0,3.71167865564,18.077,42.8283741985,0.0,40.51485,2.3135241985
 06/03  12:00:00,34.3961371139,2.23879713731,7.83440714154,0.0,3.71167865564,18.077,38.9001708143,0.0,36.0132,2.88697081431
 06/03  13:00:00,35.0316054668,2.23879713731,8.78265546198,0.0,3.71167865564,18.077,33.8244470551,0.0,31.51155,2.31289705505
 06/03  14:00:00,29.4720040917,2.23879713731,8.21373762705,0.0,3.71167865564,13.077,23.320121548,0.0,21.0077,2.312421548
 06/03  15:00:00,29.6955657767,2.23879713731,8.42648516449,0.0,3.71167865564,13.077,21.8193813511,0.0,19.50715,2.31223135115
 06/03  16:00:00,30.1019619995,2.23879713731,8.82294066756,0.0,3.71167865564,13.077,24.8201305573,0.0,22.50825,2.31188055727
 06/03  17:00:00,36.0376672324,2.23879713731,9.81482079372,0.0,3.71167865564,18.077,27.8218188235,0.0,25.50935,2.31246882352
 06/03  18:00:00,36.3031090428,2.23879713731,10.0952595595,0.0,3.71167865564,18.077,28.3969429472,0.0,25.50935,2.88759294719
 06/03  19:00:00,35.9966127295,2.23879713731,9.58736745055,0.0,3.71167865564,18.077,28.3969840409,0.0,25.50935,2.88763404091
 06/03  20:00:00,31.1190760231,2.23879713731,7.86184072376,0.0,3.71167865564,13.077,25.3951209522,0.0,22.50825,2.88687095216
 06/03  21:00:00,30.5713877536,2.23879713731,6.80573526397,0.0,3.71167865564,13.077,23.895278833,0.0,21.0077,2.88757883305
 06/03  22:00:00,28.9666855052,2.23879713731,5.36721338641,0.0,3.71167865564,13.077,20.3189913485,0.0,18.0066,2.31239134847
 06/03  23:00:00,28.5080070685,2.23879713731,3.77070342756,0.0,3.71167865564,13.077,4.73955271296,0.0,3.0011,1.73845271296
 06/03  24:00:00,16.2632930077,2.23879713731,1.90013991463,0.0,1.85583932782,5.577,4.16629781227,0.0,3.0011,1.16519781227
 06/04  01:00:00,9.96947484535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.97387262613,0.0,0.0,0.0,0.618613109274,5.0,3.5931800995,0.0,3.0011,0.592080099498
 06/04  03:00:00,9.97477787633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  04:00:00,10.1677773361,0.0,0.0,0.0,0.618613109274,5.0,3.59318599014,0.0,3.0011,0.592085990138
 06/04  05:00:00,15.6281380144,2.23879713731,1.36690175827,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/04  06:00:00,28.9578657118,2.23879713731,1.5137980202,0.0,3.71167865564,18.077,14.6698707047,0.0,13.50495,1.16492070473
 06/04  07:00:00,27.9738781969,2.23879713731,1.86611238056,0.0,3.71167865564,18.077,22.1725829283,0.0,21.0077,1.1648829283
 06/04  08:00:00,23.0451031633,2.23879713731,1.92285931555,0.0,3.71167865564,13.077,15.5979860742,0.0,15.0055,0.592486074193
 06/04  09:00:00,23.938687482,2.23879713731,2.78707171532,0.0,3.71167865564,13.077,16.1704845759,0.0,15.0055,1.16498457589
 06/04  10:00:00,30.9577034688,2.23879713731,4.7819647236,0.0,3.71167865564,18.077,35.8991330018,0.0,33.0121,2.8870330018
 06/04  11:00:00,34.6450491018,2.23879713731,7.32785208834,0.0,3.71167865564,18.077,43.4017670041,0.0,40.51485,2.8869170041
 06/04  12:00:00,35.7640339763,2.23879713731,9.18729576336,0.0,3.71167865564,18.077,38.3256938561,0.0,36.0132,2.31249385609
 06/04  13:00:00,36.3028350417,2.23879713731,10.0482206859,0.0,3.71167865564,18.077,33.8235845535,0.0,31.51155,2.31203455351
 06/04  14:00:00,30.4903804404,2.23879713731,9.22838846208,0.0,3.71167865564,13.077,22.7457196714,0.0,21.0077,1.73801967142
 06/04  15:00:00,29.9843162917,2.23879713731,8.71453416658,0.0,3.71167865564,13.077,21.24521284,0.0,19.50715,1.73806284003
 06/04  16:00:00,30.9273108569,2.23879713731,9.64666393141,0.0,3.71167865564,13.077,24.2467121697,0.0,22.50825,1.7384621697
 06/04  17:00:00,36.4698369265,2.23879713731,10.2232897042,0.0,3.71167865564,18.077,27.2485535134,0.0,25.50935,1.73920351343
 06/04  18:00:00,36.1470619548,2.23879713731,9.94111969043,0.0,3.71167865564,18.077,28.3964389141,0.0,25.50935,2.88708891408
 06/04  19:00:00,36.0025020043,2.23879713731,9.59310805639,0.0,3.71167865564,18.077,28.3963096637,0.0,25.50935,2.88695966366
 06/04  20:00:00,31.5115052782,2.23879713731,8.23873617212,0.0,3.71167865564,13.077,24.8207724203,0.0,22.50825,2.31252242031
 06/04  21:00:00,31.1468588543,2.23879713731,7.35688298398,0.0,3.71167865564,13.077,23.8944475992,0.0,21.0077,2.88674759921
 06/04  22:00:00,29.8209107927,2.23879713731,6.20350845425,0.0,3.71167865564,13.077,19.7457266379,0.0,18.0066,1.73912663788
 06/04  23:00:00,29.3795161442,2.23879713731,4.63289180113,0.0,3.71167865564,13.077,4.73890355512,0.0,3.0011,1.73780355512
 06/04  24:00:00,16.7419432736,2.23879713731,2.36448463697,0.0,1.85583932782,5.577,4.16645331178,0.0,3.0011,1.16535331178
 06/05  01:00:00,9.99029648268,0.0,0.0,0.0,0.618613109274,5.0,3.59319487871,0.0,3.0011,0.592094878712
 06/05  02:00:00,10.0001104092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,10.0010822053,0.0,0.0,0.0,0.618613109274,5.0,3.59314905264,0.0,3.0011,0.592049052643
 06/05  04:00:00,10.1780580356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,15.6170163638,2.23879713731,1.36035937829,0.0,1.85583932782,5.577,5.09370499107,0.0,4.50165,0.592054991072
 06/05  06:00:00,29.9085047509,2.23879713731,2.43777735685,0.0,3.71167865564,18.077,14.0973962945,0.0,13.50495,0.592446294505
 06/05  07:00:00,29.6694336216,2.23879713731,3.53335981715,0.0,3.71167865564,18.077,24.4692013797,0.0,21.0077,3.4615013797
 06/05  08:00:00,25.1094687886,2.23879713731,3.95632617747,0.0,3.71167865564,13.077,17.8929454533,0.0,15.0055,2.8874454533
 06/05  09:00:00,26.2684410395,2.23879713731,5.09236828046,0.0,3.71167865564,13.077,17.3185581592,0.0,15.0055,2.31305815921
 06/05  10:00:00,32.5909301681,2.23879713731,6.40266031845,0.0,3.71167865564,18.077,35.324599281,0.0,33.0121,2.31249928104
 06/05  11:00:00,37.5598763924,2.23879713731,10.2353633106,0.0,3.71167865564,18.077,42.8278576264,0.0,40.51485,2.31300762641
 06/05  12:00:00,38.5141940023,2.23879713731,11.9204860931,0.0,3.71167865564,18.077,38.3257555357,0.0,36.0132,2.31255553572
 06/05  13:00:00,38.1047125803,2.23879713731,11.840337966,0.0,3.71167865564,18.077,33.8233773841,0.0,31.51155,2.31182738407
 06/05  14:00:00,32.1192469639,2.23879713731,10.8400056507,0.0,3.71167865564,13.077,22.7460627963,0.0,21.0077,1.73836279632
 06/05  15:00:00,31.5370814204,2.23879713731,10.2536082683,0.0,3.71167865564,13.077,21.2452763689,0.0,19.50715,1.73812636889
 06/05  16:00:00,31.4452069618,2.23879713731,10.1621221032,0.0,3.71167865564,13.077,24.2466756403,0.0,22.50825,1.73842564026
 06/05  17:00:00,37.6331261851,2.23879713731,11.3500056103,0.0,3.71167865564,18.077,27.8216775687,0.0,25.50935,2.31232756867
 06/05  18:00:00,37.3295483336,2.23879713731,11.0486285848,0.0,3.71167865564,18.077,28.3968696836,0.0,25.50935,2.88751968355
 06/05  19:00:00,36.1972338342,2.23879713731,9.75873933686,0.0,3.71167865564,18.077,28.9711819285,0.0,25.50935,3.46183192849
 06/05  20:00:00,31.4517348661,2.23879713731,8.17856118323,0.0,3.71167865564,13.077,24.8217677989,0.0,22.50825,2.31351779889
 06/05  21:00:00,30.5156701834,2.23879713731,6.74097946701,0.0,3.71167865564,13.077,23.8949656886,0.0,21.0077,2.88726568857
 06/05  22:00:00,29.1749787748,2.23879713731,5.57287858809,0.0,3.71167865564,13.077,20.8927049607,0.0,18.0066,2.88610496067
 06/05  23:00:00,29.0787640491,2.23879713731,4.33663804706,0.0,3.71167865564,13.077,4.16647580971,0.0,3.0011,1.16537580971
 06/05  24:00:00,16.6497836681,2.23879713731,2.27870959177,0.0,1.85583932782,5.577,4.16620955722,0.0,3.0011,1.16510955722
 06/06  01:00:00,9.98432401832,0.0,0.0,0.0,0.618613109274,5.0,3.59319390802,0.0,3.0011,0.592093908018
 06/06  02:00:00,9.99234217153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.99486283768,0.0,0.0,0.0,0.618613109274,5.0,3.59318506912,0.0,3.0011,0.592085069123
 06/06  04:00:00,10.8372757008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,16.2076466023,2.23879713731,1.29476859812,0.0,1.85583932782,5.577,5.09374095031,0.0,4.50165,0.592090950308
 06/06  06:00:00,30.1274745746,2.23879713731,2.34586006535,0.0,3.71167865564,18.077,14.0972825537,0.0,13.50495,0.592332553708
 06/06  07:00:00,29.5269319196,2.23879713731,3.39139466813,0.0,3.71167865564,18.077,24.4690056248,0.0,21.0077,3.46130562485
 06/06  08:00:00,25.0659157454,2.23879713731,3.91315668085,0.0,3.71167865564,13.077,17.8929535252,0.0,15.0055,2.88745352523
 06/06  09:00:00,26.2633766794,2.23879713731,5.08359221934,0.0,3.71167865564,13.077,17.3184970951,0.0,15.0055,2.31299709515
 06/06  10:00:00,33.3815914628,2.23879713731,7.1720032255,0.0,3.71167865564,18.077,35.3246370138,0.0,33.0121,2.3125370138
 06/06  11:00:00,36.4399033073,2.23879713731,9.10646494256,0.0,3.71167865564,18.077,43.4011396217,0.0,40.51485,2.88628962174
 06/06  12:00:00,37.5712011486,2.23879713731,10.9759985312,0.0,3.71167865564,18.077,37.7525270843,0.0,36.0132,1.73932708427
 06/06  13:00:00,37.6514356847,2.23879713731,11.386669289,0.0,3.71167865564,18.077,33.823232729,0.0,31.51155,2.31168272899
 06/06  14:00:00,31.3637067074,2.23879713731,10.0855745346,0.0,3.71167865564,13.077,22.7459285322,0.0,21.0077,1.73822853219
 06/06  15:00:00,30.755913854,2.23879713731,9.47328768768,0.0,3.71167865564,13.077,21.2455149847,0.0,19.50715,1.73836498467
 06/06  16:00:00,31.3298082667,2.23879713731,10.0472037209,0.0,3.71167865564,13.077,24.2468690495,0.0,22.50825,1.7386190495
 06/06  17:00:00,37.7713758173,2.23879713731,11.4881368301,0.0,3.71167865564,18.077,27.8216463713,0.0,25.50935,2.3122963713
 06/06  18:00:00,37.7928924102,2.23879713731,11.5219543768,0.0,3.71167865564,18.077,28.397007613,0.0,25.50935,2.88765761296
 06/06  19:00:00,37.2118220899,2.23879713731,11.0009555336,0.0,3.71167865564,18.077,28.9710722908,0.0,25.50935,3.46172229085
 06/06  20:00:00,32.3878965551,2.23879713731,9.30719902836,0.0,3.71167865564,13.077,24.8217006815,0.0,22.50825,2.31345068146
 06/06  21:00:00,31.4583723826,2.23879713731,7.83158468046,0.0,3.71167865564,13.077,23.8951049862,0.0,21.0077,2.88740498619
 06/06  22:00:00,29.7865859335,2.23879713731,6.1814005769,0.0,3.71167865564,13.077,20.8925969179,0.0,18.0066,2.88599691788
 06/06  23:00:00,29.2609176591,2.23879713731,4.51996196037,0.0,3.71167865564,13.077,4.16646051298,0.0,3.0011,1.16536051298
 06/06  24:00:00,17.0032354926,2.23879713731,2.62416460044,0.0,1.85583932782,5.577,4.16618985337,0.0,3.0011,1.16508985337
 06/07  01:00:00,10.0029105723,0.0,0.0,0.0,0.618613109274,5.0,3.59319142365,0.0,3.0011,0.592091423645
 06/07  02:00:00,10.0183734766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,10.019763602,0.0,0.0,0.0,0.618613109274,5.0,3.5931752006,0.0,3.0011,0.592075200601
 06/07  04:00:00,10.2037663184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  05:00:00,16.5300457521,2.23879713731,2.23859823638,0.0,1.85583932782,5.577,5.09373109745,0.0,4.50165,0.592081097446
 06/07  06:00:00,30.578145975,2.23879713731,3.08362750284,0.0,3.71167865564,18.077,14.0972705914,0.0,13.50495,0.59232059142
 06/07  07:00:00,30.4495075957,2.23879713731,4.30258672547,0.0,3.71167865564,18.077,24.4687277692,0.0,21.0077,3.46102776922
 06/07  08:00:00,25.5111946902,2.23879713731,4.35479891001,0.0,3.71167865564,13.077,17.8926449011,0.0,15.0055,2.88714490108
 06/07  09:00:00,23.3034791938,2.23879713731,2.18605949,0.0,3.71167865564,13.077,17.3181177163,0.0,15.0055,2.31261771631
 06/07  10:00:00,27.4878996485,2.23879713731,1.39848366455,0.0,3.71167865564,18.077,35.3244129118,0.0,33.0121,2.31231291181
 06/07  11:00:00,29.4859960366,2.23879713731,2.28295585983,0.0,3.71167865564,18.077,43.4007663566,0.0,40.51485,2.88591635662
 06/07  12:00:00,30.8206029651,2.23879713731,4.39316634909,0.0,3.71167865564,18.077,37.7525965792,0.0,36.0132,1.73939657923
 06/07  13:00:00,31.9296994837,2.23879713731,5.76259359978,0.0,3.71167865564,18.077,33.8234170318,0.0,31.51155,2.31186703183
 06/07  14:00:00,27.0681364959,2.23879713731,5.87389193431,0.0,3.71167865564,13.077,22.7461327879,0.0,21.0077,1.73843278794
 06/07  15:00:00,27.7592951827,2.23879713731,6.53757385261,0.0,3.71167865564,13.077,21.2453850384,0.0,19.50715,1.73823503836
 06/07  16:00:00,28.7438549064,2.23879713731,7.50657675176,0.0,3.71167865564,13.077,24.2464919826,0.0,22.50825,1.73824198259
 06/07  17:00:00,35.1379070556,2.23879713731,8.8975993938,0.0,3.71167865564,18.077,27.8218042542,0.0,25.50935,2.31245425423
 06/07  18:00:00,35.3420383283,2.23879713731,9.1041347621,0.0,3.71167865564,18.077,28.3965157873,0.0,25.50935,2.88716578735
 06/07  19:00:00,35.1112761836,2.23879713731,8.73106520594,0.0,3.71167865564,18.077,28.3971108808,0.0,25.50935,2.88776088075
 06/07  20:00:00,30.0272275393,2.23879713731,6.79199232481,0.0,3.71167865564,13.077,25.3949796523,0.0,22.50825,2.88672965234
 06/07  21:00:00,28.4823487154,2.23879713731,4.75805048718,0.0,3.71167865564,13.077,23.895020969,0.0,21.0077,2.88732096902
 06/07  22:00:00,26.5799181556,2.23879713731,3.01837325864,0.0,3.71167865564,13.077,20.3193742977,0.0,18.0066,2.3127742977
 06/07  23:00:00,26.555782528,2.23879713731,1.8627657318,0.0,3.71167865564,13.077,4.73928744451,0.0,3.0011,1.73818744451
 06/07  24:00:00,14.9077763582,2.23879713731,0.623420698212,0.0,1.85583932782,5.577,4.16621921711,0.0,3.0011,1.16511921711
 06/08  01:00:00,9.91135350078,0.0,0.0,0.0,0.618613109274,5.0,3.5931630523,0.0,3.0011,0.592063052302
 06/08  02:00:00,9.91909954463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,9.9198675052,0.0,0.0,0.0,0.618613109274,5.0,3.59316897003,0.0,3.0011,0.592068970033
 06/08  04:00:00,10.0909124307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,14.1336113424,2.23879713731,0.0,0.0,1.85583932782,5.577,4.61644023436,0.0947902343606,4.50165,0.02
 06/08  06:00:00,27.3420223569,2.23879713731,0.0149512873486,0.0,3.71167865564,18.077,14.6698277102,0.0,13.50495,1.16487771025
 06/08  07:00:00,27.0358791011,2.23879713731,0.981987668415,0.0,3.71167865564,18.077,24.4691622281,0.0,21.0077,3.46146222812
 06/08  08:00:00,22.7796194859,2.23879713731,1.66172030013,0.0,3.71167865564,13.077,17.8930503927,0.0,15.0055,2.88755039271
 06/08  09:00:00,23.5677383316,2.23879713731,2.40982146659,0.0,3.71167865564,13.077,17.3185034674,0.0,15.0055,2.31300346743
 06/08  10:00:00,30.1545083185,2.23879713731,3.97605975367,0.0,3.71167865564,18.077,35.3245568694,0.0,33.0121,2.31245686941
 06/08  11:00:00,32.8919261435,2.23879713731,5.60774371339,0.0,3.71167865564,18.077,42.8278480656,0.0,40.51485,2.31299806557
 06/08  12:00:00,33.3669487263,2.23879713731,6.83547467444,0.0,3.71167865564,18.077,38.3255482743,0.0,36.0132,2.31234827431
 06/08  13:00:00,33.6384031853,2.23879713731,7.40755683066,0.0,3.71167865564,18.077,33.2504474083,0.0,31.51155,1.73889740833
 06/08  14:00:00,28.4448126067,2.23879713731,7.19807177712,0.0,3.71167865564,13.077,22.7459724938,0.0,21.0077,1.73827249379
 06/08  15:00:00,28.6272650922,2.23879713731,7.37106832595,0.0,3.71167865564,13.077,21.2455946604,0.0,19.50715,1.7384446604
 06/08  16:00:00,28.7905649694,2.23879713731,7.58148461253,0.0,3.71167865564,13.077,24.2468132049,0.0,22.50825,1.73856320492
 06/08  17:00:00,35.0588110203,2.23879713731,8.86447261461,0.0,3.71167865564,18.077,27.8217822296,0.0,25.50935,2.31243222963
 06/08  18:00:00,34.8825894318,2.23879713731,8.69273119119,0.0,3.71167865564,18.077,28.3966458299,0.0,25.50935,2.88729582994
 06/08  19:00:00,34.1477103844,2.23879713731,7.76506459786,0.0,3.71167865564,18.077,28.9712194486,0.0,25.50935,3.46186944859
 06/08  20:00:00,29.3604329028,2.23879713731,6.12759902126,0.0,3.71167865564,13.077,25.3950398039,0.0,22.50825,2.88678980389
 06/08  21:00:00,28.7908804045,2.23879713731,5.05115838956,0.0,3.71167865564,13.077,23.8950047238,0.0,21.0077,2.88730472382
 06/08  22:00:00,27.457968731,2.23879713731,3.88573899286,0.0,3.71167865564,13.077,20.3193742446,0.0,18.0066,2.31277424457
 06/08  23:00:00,27.1561446918,2.23879713731,2.45859600343,0.0,3.71167865564,13.077,4.73915639068,0.0,3.0011,1.73805639068
 06/08  24:00:00,15.3567278975,2.23879713731,1.05329905175,0.0,1.85583932782,5.577,4.16629318492,0.0,3.0011,1.16519318492
 06/09  01:00:00,9.90968981844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,9.92568257935,0.0,0.0,0.0,0.618613109274,5.0,3.59315985701,0.0,3.0011,0.592059857005
 06/09  03:00:00,9.91522639873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.6844333203,0.0,0.0,0.0,0.618613109274,5.0,3.59316577503,0.0,3.0011,0.59206577503
 06/09  05:00:00,14.7250155121,2.23879713731,0.0,0.0,1.85583932782,5.577,4.62901207211,0.107362072112,4.50165,0.02
 06/09  06:00:00,27.6099336988,2.23879713731,0.00823874395106,0.0,3.71167865564,18.077,14.6698019608,0.0,13.50495,1.16485196084
 06/09  07:00:00,26.893028413,2.23879713731,0.847915289775,0.0,3.71167865564,18.077,23.8956643874,0.0,21.0077,2.88796438742
 06/09  08:00:00,22.4814214811,2.23879713731,1.38854417751,0.0,3.71167865564,13.077,17.892953815,0.0,15.0055,2.88745381501
 06/09  09:00:00,22.997184004,2.23879713731,1.85902555182,0.0,3.71167865564,13.077,17.891771324,0.0,15.0055,2.88627132402
 06/09  10:00:00,29.6709927448,2.23879713731,3.50473456766,0.0,3.71167865564,18.077,34.7514436882,0.0,33.0121,1.7393436882
 06/09  11:00:00,32.8789437153,2.23879713731,5.59489823848,0.0,3.71167865564,18.077,43.4010906148,0.0,40.51485,2.88624061478
 06/09  12:00:00,33.4266628443,2.23879713731,6.89442303521,0.0,3.71167865564,18.077,38.3255956342,0.0,36.0132,2.31239563424
 06/09  13:00:00,34.0067516898,2.23879713731,7.7767663741,0.0,3.71167865564,18.077,33.2502165083,0.0,31.51155,1.73866650826
 06/09  14:00:00,28.6216224845,2.23879713731,7.37889798035,0.0,3.71167865564,13.077,22.7459006028,0.0,21.0077,1.73820060278
 06/09  15:00:00,28.7858598042,2.23879713731,7.5275574568,0.0,3.71167865564,13.077,21.2453354558,0.0,19.50715,1.73818545581
 06/09  16:00:00,28.9840182483,2.23879713731,7.75538260547,0.0,3.71167865564,13.077,24.2467121415,0.0,22.50825,1.73846214152
 06/09  17:00:00,34.8591413402,2.23879713731,8.66975874682,0.0,3.71167865564,18.077,27.8217348113,0.0,25.50935,2.31238481131
 06/09  18:00:00,35.1319356998,2.23879713731,8.94148310068,0.0,3.71167865564,18.077,28.3968020799,0.0,25.50935,2.88745207987
 06/09  19:00:00,34.9860870531,2.23879713731,8.79675663421,0.0,3.71167865564,18.077,28.3973259871,0.0,25.50935,2.88797598707
 06/09  20:00:00,30.6361534674,2.23879713731,7.56582184543,0.0,3.71167865564,13.077,25.3950469386,0.0,22.50825,2.88679693863
 06/09  21:00:00,30.4843035256,2.23879713731,6.8589005266,0.0,3.71167865564,13.077,23.8949562809,0.0,21.0077,2.88725628086
 06/09  22:00:00,29.3717743472,2.23879713731,5.76296789057,0.0,3.71167865564,13.077,20.3193683545,0.0,18.0066,2.31276835446
 06/09  23:00:00,28.7820003839,2.23879713731,4.04321050641,0.0,3.71167865564,13.077,4.73914188472,0.0,3.0011,1.73804188472
 06/09  24:00:00,16.2108374374,2.23879713731,1.84889142553,0.0,1.85583932782,5.577,4.16623598995,0.0,3.0011,1.16513598995
 06/10  01:00:00,9.96484268889,0.0,0.0,0.0,0.618613109274,5.0,3.59318775583,0.0,3.0011,0.592087755826
 06/10  02:00:00,9.97150028231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.97224358995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,10.1414622947,0.0,0.0,0.0,0.618613109274,5.0,3.59316781353,0.0,3.0011,0.592067813532
 06/10  05:00:00,14.6398632394,2.23879713731,0.431590075401,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/10  06:00:00,28.8760999528,2.23879713731,1.44455123526,0.0,3.71167865564,18.077,14.6697808256,0.0,13.50495,1.1648308256
 06/10  07:00:00,28.8940056268,2.23879713731,2.76490167391,0.0,3.71167865564,18.077,22.1726399008,0.0,21.0077,1.16493990079
 06/10  08:00:00,24.2161637178,2.23879713731,3.06414080308,0.0,3.71167865564,13.077,15.5979840361,0.0,15.0055,0.592484036129
 06/10  09:00:00,25.5840658474,2.23879713731,4.40135516699,0.0,3.71167865564,13.077,17.8925187643,0.0,15.0055,2.8870187643
 06/10  10:00:00,32.9518222508,2.23879713731,6.72794684555,0.0,3.71167865564,18.077,35.3250881321,0.0,33.0121,2.31298813213
 06/10  11:00:00,36.2688302894,2.23879713731,8.90419277268,0.0,3.71167865564,18.077,43.4016537547,0.0,40.51485,2.88680375465
 06/10  12:00:00,36.6332591857,2.23879713731,9.99578118697,0.0,3.71167865564,18.077,38.900010717,0.0,36.0132,2.88681071699
 06/10  13:00:00,37.0310252263,2.23879713731,10.7509981129,0.0,3.71167865564,18.077,33.8239491453,0.0,31.51155,2.31239914525
 06/10  14:00:00,32.2164404459,2.23879713731,10.9376875668,0.0,3.71167865564,13.077,23.3191520255,0.0,21.0077,2.31145202547
 06/10  15:00:00,32.4966912702,2.23879713731,11.2188932614,0.0,3.71167865564,13.077,21.8187958438,0.0,19.50715,2.3116458438
 06/10  16:00:00,32.874550922,2.23879713731,11.6193498824,0.0,3.71167865564,13.077,24.2471637755,0.0,22.50825,1.73891377554
 06/10  17:00:00,38.2739870092,2.23879713731,12.0818187138,0.0,3.71167865564,18.077,27.82157219,0.0,25.50935,2.31222219003
 06/10  18:00:00,37.635322182,2.23879713731,11.4399121674,0.0,3.71167865564,18.077,28.3968594277,0.0,25.50935,2.88750942769
 06/10  19:00:00,36.4088164672,2.23879713731,9.99223107503,0.0,3.71167865564,18.077,28.3968303759,0.0,25.50935,2.8874803759
 06/10  20:00:00,30.7617325199,2.23879713731,7.49808047107,0.0,3.71167865564,13.077,25.3950202222,0.0,22.50825,2.88677022217
 06/10  21:00:00,29.647120331,2.23879713731,5.8893868545,0.0,3.71167865564,13.077,23.8949737454,0.0,21.0077,2.8872737454
 06/10  22:00:00,27.9740149279,2.23879713731,4.39572200854,0.0,3.71167865564,13.077,20.3188525175,0.0,18.0066,2.31225251754
 06/10  23:00:00,27.8157790778,2.23879713731,3.10066028239,0.0,3.71167865564,13.077,4.73948712518,0.0,3.0011,1.73838712518
 06/10  24:00:00,15.9189521019,2.23879713731,1.57298132304,0.0,1.85583932782,5.577,4.16623914264,0.0,3.0011,1.16513914264
 06/11  01:00:00,9.95458138499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.9643605894,0.0,0.0,0.0,0.618613109274,5.0,3.59318607764,0.0,3.0011,0.59208607764
 06/11  03:00:00,9.97241862973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.1563051113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  05:00:00,15.049487659,2.23879713731,0.816412726203,0.0,1.85583932782,5.577,5.0937419588,0.0,4.50165,0.592091958796
 06/11  06:00:00,29.352489516,2.23879713731,1.89800996643,0.0,3.71167865564,18.077,14.6698414053,0.0,13.50495,1.16489140532
 06/11  07:00:00,28.7076726722,2.23879713731,2.5803168409,0.0,3.71167865564,18.077,21.6000961058,0.0,21.0077,0.592396105774
 06/11  08:00:00,23.6873251221,2.23879713731,2.55275603479,0.0,3.71167865564,13.077,16.1703574607,0.0,15.0055,1.16485746073
 06/11  09:00:00,25.2987557583,2.23879713731,4.13191005993,0.0,3.71167865564,13.077,16.1704285427,0.0,15.0055,1.16492854274
 06/11  10:00:00,32.1136295531,2.23879713731,5.92975583617,0.0,3.71167865564,18.077,35.3253196999,0.0,33.0121,2.31321969992
 06/11  11:00:00,35.1661628176,2.23879713731,7.86112235562,0.0,3.71167865564,18.077,43.4016518771,0.0,40.51485,2.88680187705
 06/11  12:00:00,35.5713773676,2.23879713731,9.00763576558,0.0,3.71167865564,18.077,38.3256266819,0.0,36.0132,2.31242668193
 06/11  13:00:00,37.2559501296,2.23879713731,11.0078665667,0.0,3.71167865564,18.077,33.823629691,0.0,31.51155,2.312079691
 06/11  14:00:00,32.1996177731,2.23879713731,10.9289997218,0.0,3.71167865564,13.077,22.7462552196,0.0,21.0077,1.73855521958
 06/11  15:00:00,32.7569136573,2.23879713731,11.4729643668,0.0,3.71167865564,13.077,21.2453456526,0.0,19.50715,1.73819565259
 06/11  16:00:00,32.5428964326,2.23879713731,11.2580391917,0.0,3.71167865564,13.077,24.2467570022,0.0,22.50825,1.73850700215
 06/11  17:00:00,37.7035418582,2.23879713731,11.4196234691,0.0,3.71167865564,18.077,27.2486246444,0.0,25.50935,1.73927464442
 06/11  18:00:00,37.9968933972,2.23879713731,11.7129153783,0.0,3.71167865564,18.077,28.3961648571,0.0,25.50935,2.88681485711
 06/11  19:00:00,38.067099457,2.23879713731,11.6187100607,0.0,3.71167865564,18.077,28.3961056347,0.0,25.50935,2.88675563467
 06/11  20:00:00,32.7614246486,2.23879713731,9.47067025829,0.0,3.71167865564,13.077,24.8205129134,0.0,22.50825,2.31226291341
 06/11  21:00:00,31.4645339474,2.23879713731,7.67705049861,0.0,3.71167865564,13.077,23.3211644902,0.0,21.0077,2.31346449016
 06/11  22:00:00,30.0543092256,2.23879713731,6.43929712544,0.0,3.71167865564,13.077,20.3189571234,0.0,18.0066,2.31235712343
 06/11  23:00:00,29.9177032103,2.23879713731,5.16458799051,0.0,3.71167865564,13.077,4.16617916386,0.0,3.0011,1.16507916386
 06/11  24:00:00,16.988456421,2.23879713731,2.60471723833,0.0,1.85583932782,5.577,4.73926236948,0.0,3.0011,1.73816236948
 06/12  01:00:00,9.9884794004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,9.99952438945,0.0,0.0,0.0,0.618613109274,5.0,3.59319636052,0.0,3.0011,0.592096360519
 06/12  03:00:00,10.0117986812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,10.2022066961,0.0,0.0,0.0,0.618613109274,5.0,3.5931505231,0.0,3.0011,0.592050523103
 06/12  05:00:00,16.2826927863,2.23879713731,1.99932789246,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/12  06:00:00,30.2466853588,2.23879713731,2.76345123425,0.0,3.71167865564,18.077,14.6697581869,0.0,13.50495,1.1648081869
 06/12  07:00:00,30.67522964,2.23879713731,4.52203367467,0.0,3.71167865564,18.077,23.8954944403,0.0,21.0077,2.88779444031
 06/12  08:00:00,26.2097492171,2.23879713731,5.03889120673,0.0,3.71167865564,13.077,17.8928429437,0.0,15.0055,2.8873429437
 06/12  09:00:00,26.6785903667,2.23879713731,5.49313755987,0.0,3.71167865564,13.077,17.3184706519,0.0,15.0055,2.31297065186
 06/12  10:00:00,34.3636260223,2.23879713731,8.14419611085,0.0,3.71167865564,18.077,35.3244618669,0.0,33.0121,2.31236186691
 06/12  11:00:00,37.7651786711,2.23879713731,10.4237270287,0.0,3.71167865564,18.077,42.8275793219,0.0,40.51485,2.31272932192
 06/12  12:00:00,38.1299574047,2.23879713731,11.5295146129,0.0,3.71167865564,18.077,38.3256540527,0.0,36.0132,2.31245405271
 06/12  13:00:00,37.3428238798,2.23879713731,11.0782543444,0.0,3.71167865564,18.077,33.8233754926,0.0,31.51155,2.31182549263
 06/12  14:00:00,30.9347851296,2.23879713731,9.66161488333,0.0,3.71167865564,13.077,22.7457957983,0.0,21.0077,1.73809579827
 06/12  15:00:00,31.3122767748,2.23879713731,10.0302543787,0.0,3.71167865564,13.077,21.245545263,0.0,19.50715,1.73839526296
 06/12  16:00:00,31.6069720027,2.23879713731,10.3236578707,0.0,3.71167865564,13.077,24.2466269926,0.0,22.50825,1.73837699257
 06/12  17:00:00,38.3578325216,2.23879713731,12.074628962,0.0,3.71167865564,18.077,27.2486719397,0.0,25.50935,1.73932193967
 06/12  18:00:00,37.9571447793,2.23879713731,11.6736452278,0.0,3.71167865564,18.077,28.3965809342,0.0,25.50935,2.88723093418
 06/12  19:00:00,37.4030414003,2.23879713731,10.9649212257,0.0,3.71167865564,18.077,28.9711203731,0.0,25.50935,3.4617703731
 06/12  20:00:00,32.540171229,2.23879713731,9.24180520987,0.0,3.71167865564,13.077,24.8216662587,0.0,22.50825,2.31341625873
 06/12  21:00:00,31.8223737601,2.23879713731,8.02331288637,0.0,3.71167865564,13.077,24.4685154262,0.0,21.0077,3.46081542615
 06/12  22:00:00,30.7466471929,2.23879713731,7.12296228773,0.0,3.71167865564,13.077,20.3193780713,0.0,18.0066,2.31277807127
 06/12  23:00:00,29.921281306,2.23879713731,5.1633198818,0.0,3.71167865564,13.077,4.16648895867,0.0,3.0011,1.16538895867
 06/12  24:00:00,17.2971301671,2.23879713731,2.90943969074,0.0,1.85583932782,5.577,4.16619491558,0.0,3.0011,1.16509491558
 06/13  01:00:00,10.0069924281,0.0,0.0,0.0,0.618613109274,5.0,3.59319251395,0.0,3.0011,0.592092513951
 06/13  02:00:00,10.019319457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  03:00:00,10.0230297253,0.0,0.0,0.0,0.618613109274,5.0,3.5931762923,0.0,3.0011,0.592076292299
 06/13  04:00:00,10.8874089331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  05:00:00,17.4231563137,2.23879713731,2.45027786537,0.0,1.85583932782,5.577,5.09373218741,0.0,4.50165,0.592082187411
 06/13  06:00:00,31.7804060584,2.23879713731,3.95787543939,0.0,3.71167865564,18.077,14.0972615183,0.0,13.50495,0.592311518293
 06/13  07:00:00,32.0479051133,2.23879713731,5.88213183401,0.0,3.71167865564,18.077,24.4690654823,0.0,21.0077,3.46136548231
 06/13  08:00:00,27.507089768,2.23879713731,6.32706845438,0.0,3.71167865564,13.077,17.8926701508,0.0,15.0055,2.88717015076
 06/13  09:00:00,28.1929722622,2.23879713731,6.9936930455,0.0,3.71167865564,13.077,17.3183511448,0.0,15.0055,2.31285114479
 06/13  10:00:00,35.3561142671,2.23879713731,9.14878049415,0.0,3.71167865564,18.077,35.3245398199,0.0,33.0121,2.31243981987
 06/13  11:00:00,38.4068098648,2.23879713731,11.063595985,0.0,3.71167865564,18.077,42.8277514294,0.0,40.51485,2.31290142936
 06/13  12:00:00,38.0192690739,2.23879713731,11.4152487797,0.0,3.71167865564,18.077,38.3256098152,0.0,36.0132,2.3124098152
 06/13  13:00:00,38.577786879,2.23879713731,12.312044619,0.0,3.71167865564,18.077,33.2504041226,0.0,31.51155,1.73885412263
 06/13  14:00:00,31.9913997271,2.23879713731,10.7161605321,0.0,3.71167865564,13.077,22.7461726843,0.0,21.0077,1.73847268434
 06/13  15:00:00,31.3866163091,2.23879713731,10.1039043169,0.0,3.71167865564,13.077,21.2455624188,0.0,19.50715,1.73841241877
 06/13  16:00:00,31.8394154408,2.23879713731,10.5567530417,0.0,3.71167865564,13.077,24.2466021987,0.0,22.50825,1.73835219869
 06/13  17:00:00,38.3118064373,2.23879713731,12.028562769,0.0,3.71167865564,18.077,27.8216545232,0.0,25.50935,2.31230452324
 06/13  18:00:00,39.1190257409,2.23879713731,12.8348702875,0.0,3.71167865564,18.077,28.3967698393,0.0,25.50935,2.88741983931
 06/13  19:00:00,39.2928250483,2.23879713731,13.0183507223,0.0,3.71167865564,18.077,28.3974166717,0.0,25.50935,2.88806667172
 06/13  20:00:00,33.1724408237,2.23879713731,10.0799978491,0.0,3.71167865564,13.077,25.3949859806,0.0,22.50825,2.88673598057
 06/13  21:00:00,32.2527734499,2.23879713731,8.61483736949,0.0,3.71167865564,13.077,23.8949571567,0.0,21.0077,2.88725715672
 06/13  22:00:00,30.9531129901,2.23879713731,7.32859066948,0.0,3.71167865564,13.077,20.3192490379,0.0,18.0066,2.31264903787
 06/13  23:00:00,30.5261808265,2.23879713731,5.76465018517,0.0,3.71167865564,13.077,4.7390188211,0.0,3.0011,1.7379188211
 06/13  24:00:00,17.5482129561,2.23879713731,3.15285126335,0.0,1.85583932782,5.577,4.16625672069,0.0,3.0011,1.16515672069
 06/14  01:00:00,10.0037465183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,10.0093868111,0.0,0.0,0.0,0.618613109274,5.0,3.5931639868,0.0,3.0011,0.5920639868
 06/14  03:00:00,10.0159806871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.2036720034,0.0,0.0,0.0,0.618613109274,5.0,3.59316990304,0.0,3.0011,0.592069903044
 06/14  05:00:00,16.6947083119,2.23879713731,2.39926734118,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/14  06:00:00,31.1499277036,2.23879713731,3.64895069779,0.0,3.71167865564,18.077,14.6696998609,0.0,13.50495,1.16474986086
 06/14  07:00:00,31.8268764583,2.23879713731,5.66169590473,0.0,3.71167865564,18.077,23.895112418,0.0,21.0077,2.88741241798
 06/14  08:00:00,26.834471434,2.23879713731,5.65106456576,0.0,3.71167865564,13.077,17.8928319568,0.0,15.0055,2.88733195676
 06/14  09:00:00,28.2968897481,2.23879713731,7.0867519496,0.0,3.71167865564,13.077,17.8916144666,0.0,15.0055,2.88611446662
 06/14  10:00:00,34.8667670864,2.23879713731,8.64452514703,0.0,3.71167865564,18.077,34.7513853004,0.0,33.0121,1.73928530036
 06/14  11:00:00,37.6772189478,2.23879713731,10.3374276641,0.0,3.71167865564,18.077,43.4009848821,0.0,40.51485,2.88613488211
 06/14  12:00:00,37.7726718061,2.23879713731,11.1666956895,0.0,3.71167865564,18.077,37.7524777481,0.0,36.0132,1.73927774811
 06/14  13:00:00,37.8713183621,2.23879713731,11.5996164455,0.0,3.71167865564,18.077,33.8231940946,0.0,31.51155,2.31164409456
 06/14  14:00:00,31.8545009645,2.23879713731,10.5777638446,0.0,3.71167865564,13.077,22.7459076446,0.0,21.0077,1.73820764461
 06/14  15:00:00,31.7679834969,2.23879713731,10.4845120548,0.0,3.71167865564,13.077,21.2452869553,0.0,19.50715,1.7381369553
 06/14  16:00:00,32.7632848358,2.23879713731,11.4799135482,0.0,3.71167865564,13.077,24.2467205834,0.0,22.50825,1.73847058344
 06/14  17:00:00,38.1948086508,2.23879713731,11.9107625291,0.0,3.71167865564,18.077,27.2485646447,0.0,25.50935,1.7392146447
 06/14  18:00:00,38.2394030056,2.23879713731,11.9558761418,0.0,3.71167865564,18.077,28.3965277911,0.0,25.50935,2.8871777911
 06/14  19:00:00,37.5934819837,2.23879713731,11.1354213301,0.0,3.71167865564,18.077,28.9709536022,0.0,25.50935,3.46160360224
 06/14  20:00:00,31.8842016102,2.23879713731,9.22201609921,0.0,3.71167865564,13.077,24.8215497868,0.0,22.50825,2.31329978679
 06/14  21:00:00,31.9395583754,2.23879713731,8.14530150127,0.0,3.71167865564,13.077,23.8949536398,0.0,21.0077,2.88725363979
 06/14  22:00:00,30.6829096533,2.23879713731,7.05739241438,0.0,3.71167865564,13.077,20.8923525063,0.0,18.0066,2.88575250625
 06/14  23:00:00,30.3704257853,2.23879713731,5.60759056755,0.0,3.71167865564,13.077,4.16638361786,0.0,3.0011,1.16528361786
 06/14  24:00:00,17.7116834979,2.23879713731,3.31441168431,0.0,1.85583932782,5.577,4.16620497305,0.0,3.0011,1.16510497305
 06/15  01:00:00,10.0057597108,0.0,0.0,0.0,0.618613109274,5.0,3.59319186896,0.0,3.0011,0.592091868962
 06/15  02:00:00,10.0089225993,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,10.0106092136,0.0,0.0,0.0,0.618613109274,5.0,3.59317193391,0.0,3.0011,0.592071933909
 06/15  04:00:00,10.1948549645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,16.1923940249,2.23879713731,1.9167536872,0.0,1.85583932782,5.577,5.09372783593,0.0,4.50165,0.592077835931
 06/15  06:00:00,30.687670229,2.23879713731,3.20069165172,0.0,3.71167865564,18.077,14.0973979519,0.0,13.50495,0.592447951946
 06/15  07:00:00,31.6993205974,2.23879713731,5.53698185274,0.0,3.71167865564,18.077,24.4689721904,0.0,21.0077,3.46127219037
 06/15  08:00:00,27.1606520389,2.23879713731,5.9810175399,0.0,3.71167865564,13.077,17.892875586,0.0,15.0055,2.88737558601
 06/15  09:00:00,27.7602668667,2.23879713731,6.56202485658,0.0,3.71167865564,13.077,17.3183955662,0.0,15.0055,2.31289556616
 06/15  10:00:00,34.3989380488,2.23879713731,8.17913200159,0.0,3.71167865564,18.077,35.3244487655,0.0,33.0121,2.31234876549
 06/15  11:00:00,37.6894605656,2.23879713731,10.3489132016,0.0,3.71167865564,18.077,42.8277147348,0.0,40.51485,2.31286473484
 06/15  12:00:00,38.7514748677,2.23879713731,12.1451995899,0.0,3.71167865564,18.077,38.3256379648,0.0,36.0132,2.31243796485
 06/15  13:00:00,38.5395517323,2.23879713731,12.2668866316,0.0,3.71167865564,18.077,33.2502880785,0.0,31.51155,1.73873807847
 06/15  14:00:00,32.3227967865,2.23879713731,11.0396760267,0.0,3.71167865564,13.077,22.7460869714,0.0,21.0077,1.73838697143
 06/15  15:00:00,31.6863563135,2.23879713731,10.4028548975,0.0,3.71167865564,13.077,21.2453990303,0.0,19.50715,1.7382490303
 06/15  16:00:00,31.2343044228,2.23879713731,9.95369875558,0.0,3.71167865564,13.077,24.2466734058,0.0,22.50825,1.73842340577
 06/15  17:00:00,37.723198848,2.23879713731,11.4404745227,0.0,3.71167865564,18.077,27.8216507056,0.0,25.50935,2.31230070559
 06/15  18:00:00,38.3008397095,2.23879713731,12.0169382782,0.0,3.71167865564,18.077,28.3966214705,0.0,25.50935,2.8872714705
 06/15  19:00:00,37.5911737309,2.23879713731,11.1352125178,0.0,3.71167865564,18.077,28.3972812643,0.0,25.50935,2.88793126426
 06/15  20:00:00,32.321215695,2.23879713731,9.66603093162,0.0,3.71167865564,13.077,25.3949897407,0.0,22.50825,2.88673974074
 06/15  21:00:00,32.5578897446,2.23879713731,8.7646648061,0.0,3.71167865564,13.077,23.8947494136,0.0,21.0077,2.8870494136
 06/15  22:00:00,30.8199434875,2.23879713731,7.19550852191,0.0,3.71167865564,13.077,20.3193994911,0.0,18.0066,2.31279949113
 06/15  23:00:00,30.0954421385,2.23879713731,5.33733336391,0.0,3.71167865564,13.077,4.16652735291,0.0,3.0011,1.16542735291
 06/15  24:00:00,17.3718092535,2.23879713731,2.98032012295,0.0,1.85583932782,5.577,4.16622272809,0.0,3.0011,1.16512272809
 06/16  01:00:00,10.0003675371,0.0,0.0,0.0,0.618613109274,5.0,3.59319102022,0.0,3.0011,0.592091020223
 06/16  02:00:00,10.008700239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,10.0068130672,0.0,0.0,0.0,0.618613109274,5.0,3.59318955226,0.0,3.0011,0.592089552258
 06/16  04:00:00,10.8407865986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,16.1651279392,2.23879713731,1.25966902442,0.0,1.85583932782,5.577,5.09374542392,0.0,4.50165,0.592095423919
 06/16  06:00:00,30.5636415877,2.23879713731,2.77869739281,0.0,3.71167865564,18.077,14.0972704374,0.0,13.50495,0.592320437391
 06/16  07:00:00,30.5130497667,2.23879713731,4.3682272712,0.0,3.71167865564,18.077,24.4690382153,0.0,21.0077,3.4613382153
 06/16  08:00:00,26.6763180002,2.23879713731,5.50487174789,0.0,3.71167865564,13.077,17.892804579,0.0,15.0055,2.88730457898
 06/16  09:00:00,27.1275575099,2.23879713731,5.93363133533,0.0,3.71167865564,13.077,17.3184144976,0.0,15.0055,2.3129144976
 06/16  10:00:00,34.2997665732,2.23879713731,8.07797015758,0.0,3.71167865564,18.077,35.3243038957,0.0,33.0121,2.31220389574
 06/16  11:00:00,38.0477925674,2.23879713731,10.7011262715,0.0,3.71167865564,18.077,42.8276993753,0.0,40.51485,2.31284937528
 06/16  12:00:00,38.5167305766,2.23879713731,11.9066498833,0.0,3.71167865564,18.077,38.3254481505,0.0,36.0132,2.31224815054
 06/16  13:00:00,38.3789920459,2.23879713731,12.101879356,0.0,3.71167865564,18.077,33.2503155823,0.0,31.51155,1.7387655823
 06/16  14:00:00,32.2407142677,2.23879713731,10.9569222191,0.0,3.71167865564,13.077,22.7460117878,0.0,21.0077,1.73831178777
 06/16  15:00:00,32.0781672384,2.23879713731,10.7950377627,0.0,3.71167865564,13.077,21.2455423175,0.0,19.50715,1.7383923175
 06/16  16:00:00,31.3816491856,2.23879713731,10.0990685955,0.0,3.71167865564,13.077,24.2466958903,0.0,22.50825,1.73844589026
 06/16  17:00:00,37.9647231171,2.23879713731,11.682514613,0.0,3.71167865564,18.077,27.8216917626,0.0,25.50935,2.31234176258
 06/16  18:00:00,38.6616123126,2.23879713731,12.3777850481,0.0,3.71167865564,18.077,28.3966593665,0.0,25.50935,2.88730936647
 06/16  19:00:00,37.2218150361,2.23879713731,11.0076527768,0.0,3.71167865564,18.077,28.3971870585,0.0,25.50935,2.88783705846
 06/16  20:00:00,31.7567441767,2.23879713731,9.3093137983,0.0,3.71167865564,13.077,25.3949541361,0.0,22.50825,2.88670413608
 06/16  21:00:00,32.8261165262,2.23879713731,9.17892209351,0.0,3.71167865564,13.077,23.8947247025,0.0,21.0077,2.88702470253
 06/16  22:00:00,31.5624868044,2.23879713731,7.92554814755,0.0,3.71167865564,13.077,20.3191975044,0.0,18.0066,2.31259750439
 06/16  23:00:00,31.0719478651,2.23879713731,6.29929628302,0.0,3.71167865564,13.077,4.16650402389,0.0,3.0011,1.16540402389
 06/16  24:00:00,18.0794354325,2.23879713731,3.67204933947,0.0,1.85583932782,5.577,4.16619596665,0.0,3.0011,1.16509596665
 06/17  01:00:00,10.0115712587,0.0,0.0,0.0,0.618613109274,5.0,3.5931923097,0.0,3.0011,0.592092309705
 06/17  02:00:00,10.0135442664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,10.0104478346,0.0,0.0,0.0,0.618613109274,5.0,3.5931760794,0.0,3.0011,0.592076079402
 06/17  04:00:00,10.1948342911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,16.2961776474,2.23879713731,2.01698395056,0.0,1.85583932782,5.577,5.09373199376,0.0,4.50165,0.592081993761
 06/17  06:00:00,30.3947087131,2.23879713731,2.9131736024,0.0,3.71167865564,18.077,14.0972550546,0.0,13.50495,0.592305054588
 06/17  07:00:00,31.3106795257,2.23879713731,5.15104427561,0.0,3.71167865564,18.077,22.172606841,0.0,21.0077,1.164906841
 06/17  08:00:00,27.4678449893,2.23879713731,6.27847227315,0.0,3.71167865564,13.077,16.1704181495,0.0,15.0055,1.16491814946
 06/17  09:00:00,28.7498130243,2.23879713731,7.53594321246,0.0,3.71167865564,13.077,17.3188432482,0.0,15.0055,2.31334324822
 06/17  10:00:00,35.601514611,2.23879713731,9.36603798951,0.0,3.71167865564,18.077,35.8982138459,0.0,33.0121,2.88611384592
 06/17  11:00:00,38.3178127536,2.23879713731,10.9642354201,0.0,3.71167865564,18.077,42.8282412405,0.0,40.51485,2.31339124047
