Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  12:00:00,38.096774245,2.23879713731,11.4723196917,0.0,3.71167865564,18.077,38.8998086356,0.0,36.0132,2.88660863558
 06/17  13:00:00,37.9360495929,2.23879713731,11.652764204,0.0,3.71167865564,18.077,33.8237263839,0.0,31.51155,2.31217638392
 06/17  14:00:00,32.3456319915,2.23879713731,11.0622217771,0.0,3.71167865564,13.077,23.3194362115,0.0,21.0077,2.31173621151
 06/17  15:00:00,32.4296050574,2.23879713731,11.1466443534,0.0,3.71167865564,13.077,21.2460310614,0.0,19.50715,1.73888106137
 06/17  16:00:00,32.6917960152,2.23879713731,11.4086834895,0.0,3.71167865564,13.077,24.8200609333,0.0,22.50825,2.31181093328
 06/17  17:00:00,38.0450696563,2.23879713731,11.7616098134,0.0,3.71167865564,18.077,27.2485508226,0.0,25.50935,1.73920082262
 06/17  18:00:00,38.4630376309,2.23879713731,12.1798676212,0.0,3.71167865564,18.077,28.3966365696,0.0,25.50935,2.88728656962
 06/17  19:00:00,38.2486131687,2.23879713731,11.7958828196,0.0,3.71167865564,18.077,28.3966653894,0.0,25.50935,2.88731538945
 06/17  20:00:00,32.7653436507,2.23879713731,10.082917369,0.0,3.71167865564,13.077,25.3948667055,0.0,22.50825,2.88661670545
 06/17  21:00:00,33.0979019075,2.23879713731,9.27236199936,0.0,3.71167865564,13.077,23.8947787488,0.0,21.0077,2.88707874876
 06/17  22:00:00,32.0250865045,2.23879713731,8.37154221189,0.0,3.71167865564,13.077,20.3186792638,0.0,18.0066,2.31207926383
 06/17  23:00:00,32.0131946392,2.23879713731,7.22280527884,0.0,3.71167865564,13.077,4.73944417156,0.0,3.0011,1.73834417156
 06/17  24:00:00,19.0580977706,2.23879713731,4.63104667274,0.0,1.85583932782,5.577,4.1662936172,0.0,3.0011,1.1651936172
 06/18  01:00:00,10.0212326398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,10.0292793126,0.0,0.0,0.0,0.618613109274,5.0,3.59316640318,0.0,3.0011,0.59206640318
 06/18  03:00:00,10.0263214128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.2153855185,0.0,0.0,0.0,0.618613109274,5.0,3.59317231558,0.0,3.0011,0.592072315581
 06/18  05:00:00,16.4060350068,2.23879713731,2.11410080469,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/18  06:00:00,30.6221952563,2.23879713731,3.12367428003,0.0,3.71167865564,18.077,14.6697777928,0.0,13.50495,1.16482779278
 06/18  07:00:00,31.307737795,2.23879713731,5.1395097398,0.0,3.71167865564,18.077,21.6001360297,0.0,21.0077,0.592436029685
 06/18  08:00:00,27.3280787752,2.23879713731,6.13726413509,0.0,3.71167865564,13.077,16.1704506528,0.0,15.0055,1.16495065283
 06/18  09:00:00,28.887698862,2.23879713731,7.67399259146,0.0,3.71167865564,13.077,16.1704412882,0.0,15.0055,1.16494128824
 06/18  10:00:00,35.7422708458,2.23879713731,9.50681048229,0.0,3.71167865564,18.077,35.3254010202,0.0,33.0121,2.31330102019
 06/18  11:00:00,38.2324708685,2.23879713731,10.8678333518,0.0,3.71167865564,18.077,43.4016267515,0.0,40.51485,2.88677675149
 06/18  12:00:00,38.6616249206,2.23879713731,12.0212629873,0.0,3.71167865564,18.077,38.325477737,0.0,36.0132,2.31227773698
 06/18  13:00:00,39.0194124035,2.23879713731,12.734966404,0.0,3.71167865564,18.077,33.2506384662,0.0,31.51155,1.7390884662
 06/18  14:00:00,33.1796871716,2.23879713731,11.8962468692,0.0,3.71167865564,13.077,22.7457492332,0.0,21.0077,1.73804923322
 06/18  15:00:00,33.0587738679,2.23879713731,11.7757176461,0.0,3.71167865564,13.077,21.2456028539,0.0,19.50715,1.73845285393
 06/18  16:00:00,33.1268868061,2.23879713731,11.8437509683,0.0,3.71167865564,13.077,24.2467637739,0.0,22.50825,1.73851377394
 06/18  17:00:00,38.1783321328,2.23879713731,11.8952313985,0.0,3.71167865564,18.077,27.8216535503,0.0,25.50935,2.31230355033
 06/18  18:00:00,37.6338637152,2.23879713731,11.3616387526,0.0,3.71167865564,18.077,27.8226549667,0.0,25.50935,2.31330496674
 06/18  19:00:00,37.4133416136,2.23879713731,10.9952908089,0.0,3.71167865564,18.077,28.3960043419,0.0,25.50935,2.8866543419
 06/18  20:00:00,32.7848094833,2.23879713731,10.1266698906,0.0,3.71167865564,13.077,24.8206257281,0.0,22.50825,2.31237572806
 06/18  21:00:00,33.3920477525,2.23879713731,9.57678962836,0.0,3.71167865564,13.077,23.320859195,0.0,21.0077,2.31315919502
 06/18  22:00:00,32.0191803688,2.23879713731,8.37052136898,0.0,3.71167865564,13.077,20.3185902578,0.0,18.0066,2.31199025785
 06/18  23:00:00,32.2602756146,2.23879713731,7.47329860463,0.0,3.71167865564,13.077,4.16618791274,0.0,3.0011,1.16508791274
 06/18  24:00:00,19.2844128479,2.23879713731,4.85499328039,0.0,1.85583932782,5.577,4.73920822584,0.0,3.0011,1.73810822584
 06/19  01:00:00,10.0262304754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,10.0286500383,0.0,0.0,0.0,0.618613109274,5.0,3.59318181151,0.0,3.0011,0.592081811512
 06/19  03:00:00,10.0245294493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,10.2100789245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,16.3863386445,2.23879713731,2.09765542656,0.0,1.85583932782,5.577,5.09373770995,0.0,4.50165,0.592087709953
 06/19  06:00:00,30.9957032378,2.23879713731,3.49555402496,0.0,3.71167865564,18.077,14.6697994561,0.0,13.50495,1.16484945612
 06/19  07:00:00,31.9841156263,2.23879713731,5.81502687898,0.0,3.71167865564,18.077,23.8954090136,0.0,21.0077,2.88770901361
 06/19  08:00:00,27.8315073401,2.23879713731,6.64007503146,0.0,3.71167865564,13.077,17.892829599,0.0,15.0055,2.88732959901
 06/19  09:00:00,29.1654416238,2.23879713731,7.95109390551,0.0,3.71167865564,13.077,17.3182674742,0.0,15.0055,2.31276747421
 06/19  10:00:00,35.9830044902,2.23879713731,9.74208180413,0.0,3.71167865564,18.077,35.3243935803,0.0,33.0121,2.3122935803
 06/19  11:00:00,39.5151216174,2.23879713731,12.1438305693,0.0,3.71167865564,18.077,42.8275874257,0.0,40.51485,2.31273742572
 06/19  12:00:00,40.4988536409,2.23879713731,13.8554621328,0.0,3.71167865564,18.077,38.3255498644,0.0,36.0132,2.31234986436
 06/19  13:00:00,40.6418112156,2.23879713731,14.3564850401,0.0,3.71167865564,18.077,33.250354161,0.0,31.51155,1.73880416098
 06/19  14:00:00,34.7366920555,2.23879713731,13.4522613726,0.0,3.71167865564,13.077,22.7461163386,0.0,21.0077,1.73841633865
 06/19  15:00:00,34.3518034673,2.23879713731,13.0680931879,0.0,3.71167865564,13.077,21.2452753214,0.0,19.50715,1.73812532143
 06/19  16:00:00,34.8735760791,2.23879713731,13.5901367693,0.0,3.71167865564,13.077,24.246371038,0.0,22.50825,1.73812103803
 06/19  17:00:00,41.1041954418,2.23879713731,14.8202385446,0.0,3.71167865564,18.077,27.8216595324,0.0,25.50935,2.31230953244
 06/19  18:00:00,40.3780210899,2.23879713731,14.0940839036,0.0,3.71167865564,18.077,27.8231785516,0.0,25.50935,2.31382855161
 06/19  19:00:00,39.2649799965,2.23879713731,12.7923969815,0.0,3.71167865564,18.077,28.9708900463,0.0,25.50935,3.46154004629
 06/19  20:00:00,34.0013337392,2.23879713731,11.3097545118,0.0,3.71167865564,13.077,24.8215957351,0.0,22.50825,2.31334573511
 06/19  21:00:00,35.0148005236,2.23879713731,11.18029451,0.0,3.71167865564,13.077,23.894686593,0.0,21.0077,2.88698659299
 06/19  22:00:00,33.5543833403,2.23879713731,9.89572707497,0.0,3.71167865564,13.077,20.8925497133,0.0,18.0066,2.88594971332
 06/19  23:00:00,32.4172873066,2.23879713731,7.63225575015,0.0,3.71167865564,13.077,4.16645445822,0.0,3.0011,1.16535445822
 06/19  24:00:00,19.1390984229,2.23879713731,4.71759820895,0.0,1.85583932782,5.577,4.16613674903,0.0,3.0011,1.16503674903
 06/20  01:00:00,10.0288615685,0.0,0.0,0.0,0.618613109274,5.0,3.59317516566,0.0,3.0011,0.592075165658
 06/20  02:00:00,10.0375298372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,10.0261296695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  04:00:00,10.884261179,0.0,0.0,0.0,0.618613109274,5.0,3.59318107467,0.0,3.0011,0.592081074668
 06/20  05:00:00,17.0121744696,2.23879713731,2.04473966017,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/20  06:00:00,31.2955546452,2.23879713731,3.47710636707,0.0,3.71167865564,18.077,14.6697101555,0.0,13.50495,1.16476015548
 06/20  07:00:00,32.1706272942,2.23879713731,6.00499916261,0.0,3.71167865564,18.077,23.8952746412,0.0,21.0077,2.88757464122
 06/20  08:00:00,28.0103538852,2.23879713731,6.82091774029,0.0,3.71167865564,13.077,17.8928479446,0.0,15.0055,2.88734794464
 06/20  09:00:00,29.6095612247,2.23879713731,8.39473124987,0.0,3.71167865564,13.077,17.3183138254,0.0,15.0055,2.31281382544
 06/20  10:00:00,35.3439347286,2.23879713731,9.10332231181,0.0,3.71167865564,18.077,35.3244912061,0.0,33.0121,2.3123912061
 06/20  11:00:00,38.3339037974,2.23879713731,10.9684086187,0.0,3.71167865564,18.077,42.8277017566,0.0,40.51485,2.31285175656
 06/20  12:00:00,39.9212808995,2.23879713731,13.2815451653,0.0,3.71167865564,18.077,38.3254680221,0.0,36.0132,2.31226802212
 06/20  13:00:00,40.4086159738,2.23879713731,14.123487884,0.0,3.71167865564,18.077,33.2504283254,0.0,31.51155,1.73887832536
 06/20  14:00:00,34.2007394419,2.23879713731,12.9164979352,0.0,3.71167865564,13.077,22.7457569766,0.0,21.0077,1.73805697656
 06/20  15:00:00,33.8405034143,2.23879713731,12.5574884828,0.0,3.71167865564,13.077,21.2454187194,0.0,19.50715,1.73826871939
 06/20  16:00:00,34.0650043338,2.23879713731,12.7817012477,0.0,3.71167865564,13.077,24.2467594953,0.0,22.50825,1.73850949534
 06/20  17:00:00,40.283059851,2.23879713731,13.9995617673,0.0,3.71167865564,18.077,27.8215748346,0.0,25.50935,2.31222483462
 06/20  18:00:00,39.67517755,2.23879713731,13.391691147,0.0,3.71167865564,18.077,28.3964840133,0.0,25.50935,2.88713401333
 06/20  19:00:00,38.7534049689,2.23879713731,12.5111887365,0.0,3.71167865564,18.077,28.3973427738,0.0,25.50935,2.88799277382
 06/20  20:00:00,33.4877775239,2.23879713731,11.0026731761,0.0,3.71167865564,13.077,25.3949190781,0.0,22.50825,2.88666907811
 06/20  21:00:00,34.7130167546,2.23879713731,11.0335495715,0.0,3.71167865564,13.077,23.8948360641,0.0,21.0077,2.88713606407
 06/20  22:00:00,33.6583411791,2.23879713731,9.99577368978,0.0,3.71167865564,13.077,20.3192985061,0.0,18.0066,2.31269850608
 06/20  23:00:00,32.1204777617,2.23879713731,7.33220544322,0.0,3.71167865564,13.077,4.16645737984,0.0,3.0011,1.16535737984
 06/20  24:00:00,18.373213567,2.23879713731,3.96123791623,0.0,1.85583932782,5.577,4.16613638479,0.0,3.0011,1.16503638479
 06/21  01:00:00,10.0138621685,0.0,0.0,0.0,0.618613109274,5.0,3.59319153223,0.0,3.0011,0.592091532228
 06/21  02:00:00,10.0217130066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,10.0278506483,0.0,0.0,0.0,0.618613109274,5.0,3.59314568971,0.0,3.0011,0.592045689709
 06/21  04:00:00,10.2108114672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,16.3632482367,2.23879713731,2.07364223554,0.0,1.85583932782,5.577,5.09370163351,0.0,4.50165,0.592051633509
 06/21  06:00:00,30.2652745838,2.23879713731,2.7670556908,0.0,3.71167865564,18.077,14.0974128711,0.0,13.50495,0.592462871068
 06/21  07:00:00,30.7568110711,2.23879713731,4.59931075356,0.0,3.71167865564,18.077,24.468553769,0.0,21.0077,3.46085376899
 06/21  08:00:00,26.9446968002,2.23879713731,5.768259625,0.0,3.71167865564,13.077,17.8926564305,0.0,15.0055,2.8871564305
 06/21  09:00:00,28.7097636617,2.23879713731,7.50563242395,0.0,3.71167865564,13.077,17.3183104397,0.0,15.0055,2.31281043971
 06/21  10:00:00,35.2210600823,2.23879713731,8.99700794561,0.0,3.71167865564,18.077,34.7513067065,0.0,33.0121,1.73920670651
 06/21  11:00:00,38.1669072596,2.23879713731,10.8263598956,0.0,3.71167865564,18.077,43.4009104298,0.0,40.51485,2.8860604298
 06/21  12:00:00,37.815221678,2.23879713731,11.2084445025,0.0,3.71167865564,18.077,37.7524299053,0.0,36.0132,1.73922990533
 06/21  13:00:00,38.1573728608,2.23879713731,11.8858906446,0.0,3.71167865564,18.077,33.8232453801,0.0,31.51155,2.31169538006
 06/21  14:00:00,32.5586033452,2.23879713731,11.274969977,0.0,3.71167865564,13.077,22.17311623,0.0,21.0077,1.16541622998
 06/21  15:00:00,32.0946486204,2.23879713731,10.81103401,0.0,3.71167865564,13.077,21.2453277281,0.0,19.50715,1.73817772806
 06/21  16:00:00,32.331201532,2.23879713731,11.0478371881,0.0,3.71167865564,13.077,24.2466866728,0.0,22.50825,1.73843667279
 06/21  17:00:00,38.7174684969,2.23879713731,12.4336375708,0.0,3.71167865564,18.077,27.8216868324,0.0,25.50935,2.3123368324
 06/21  18:00:00,39.0648051147,2.23879713731,12.7805507903,0.0,3.71167865564,18.077,28.3965578786,0.0,25.50935,2.88720787864
 06/21  19:00:00,38.3269855701,2.23879713731,11.8710705385,0.0,3.71167865564,18.077,28.3971390234,0.0,25.50935,2.88778902337
 06/21  20:00:00,32.9716561193,2.23879713731,10.3042711935,0.0,3.71167865564,13.077,25.3949275506,0.0,22.50825,2.88667755061
 06/21  21:00:00,32.9910526168,2.23879713731,9.19354670825,0.0,3.71167865564,13.077,23.8948101728,0.0,21.0077,2.88711017282
 06/21  22:00:00,31.4486030721,2.23879713731,7.81805426186,0.0,3.71167865564,13.077,20.3193301802,0.0,18.0066,2.31273018024
 06/21  23:00:00,30.6218115771,2.23879713731,5.8557745334,0.0,3.71167865564,13.077,4.16640476922,0.0,3.0011,1.16530476922
 06/21  24:00:00,18.2047187669,2.23879713731,3.80105833223,0.0,1.85583932782,5.577,4.16622462662,0.0,3.0011,1.16512462662
 06/22  01:00:00,10.0169893683,0.0,0.0,0.0,0.618613109274,5.0,3.59319098809,0.0,3.0011,0.592090988092
 06/22  02:00:00,10.0331666372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,10.0412600024,0.0,0.0,0.0,0.618613109274,5.0,3.59318952497,0.0,3.0011,0.592089524973
 06/22  04:00:00,10.2274748385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,17.680781435,2.23879713731,3.3603134749,0.0,1.85583932782,5.577,5.0937453989,0.0,4.50165,0.592095398899
 06/22  06:00:00,31.9141286252,2.23879713731,4.40201307786,0.0,3.71167865564,18.077,14.0972617355,0.0,13.50495,0.592311735547
 06/22  07:00:00,32.4026999273,2.23879713731,6.23102903393,0.0,3.71167865564,18.077,24.468782335,0.0,21.0077,3.46108233504
 06/22  08:00:00,27.1109036915,2.23879713731,5.924980218,0.0,3.71167865564,13.077,17.8926223786,0.0,15.0055,2.88712237862
 06/22  09:00:00,28.3809017112,2.23879713731,7.17085465297,0.0,3.71167865564,13.077,17.3183505254,0.0,15.0055,2.31285052541
 06/22  10:00:00,36.3875341722,2.23879713731,10.1467001704,0.0,3.71167865564,18.077,34.7513163692,0.0,33.0121,1.73921636916
 06/22  11:00:00,38.9980122477,2.23879713731,11.6497126146,0.0,3.71167865564,18.077,43.4008586281,0.0,40.51485,2.88600862809
 06/22  12:00:00,38.2860101247,2.23879713731,11.7023332183,0.0,3.71167865564,18.077,37.7523689661,0.0,36.0132,1.7391689661
 06/22  13:00:00,37.427970676,2.23879713731,11.2185701079,0.0,3.71167865564,18.077,33.823098197,0.0,31.51155,2.31154819697
 06/22  14:00:00,31.9614163997,2.23879713731,10.7206112587,0.0,3.71167865564,13.077,22.7458270464,0.0,21.0077,1.73812704636
 06/22  15:00:00,31.1031118089,2.23879713731,9.86159971325,0.0,3.71167865564,13.077,20.6724867159,0.0,19.50715,1.16533671592
 06/22  16:00:00,31.2524849257,2.23879713731,10.0060321439,0.0,3.71167865564,13.077,24.2466988445,0.0,22.50825,1.73844884448
 06/22  17:00:00,36.9752406438,2.23879713731,10.7317341952,0.0,3.71167865564,18.077,27.821547832,0.0,25.50935,2.31219783198
 06/22  18:00:00,36.9104240604,2.23879713731,10.6701837334,0.0,3.71167865564,18.077,28.3963694594,0.0,25.50935,2.8870194594
 06/22  19:00:00,36.3550854909,2.23879713731,9.92465217019,0.0,3.71167865564,18.077,28.3970758263,0.0,25.50935,2.88772582628
 06/22  20:00:00,30.5551708807,2.23879713731,7.92434817233,0.0,3.71167865564,13.077,25.3947903669,0.0,22.50825,2.88654036689
 06/22  21:00:00,31.7497929381,2.23879713731,7.99426508316,0.0,3.71167865564,13.077,23.8948867226,0.0,21.0077,2.88718672257
 06/22  22:00:00,30.4070413631,2.23879713731,6.79707551174,0.0,3.71167865564,13.077,20.3191414495,0.0,18.0066,2.31254144952
 06/22  23:00:00,29.5218440811,2.23879713731,4.77221026358,0.0,3.71167865564,13.077,4.16634597723,0.0,3.0011,1.16524597723
 06/22  24:00:00,16.948262547,2.23879713731,2.57052386192,0.0,1.85583932782,5.577,4.16616340717,0.0,3.0011,1.16506340717
 06/23  01:00:00,9.99966948673,0.0,0.0,0.0,0.618613109274,5.0,3.59319032201,0.0,3.0011,0.592090322009
 06/23  02:00:00,10.017299067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,10.0189324736,0.0,0.0,0.0,0.618613109274,5.0,3.59315930752,0.0,3.0011,0.592059307522
 06/23  04:00:00,10.8799649519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,17.1675654786,2.23879713731,2.19933581996,0.0,1.85583932782,5.577,5.09371522963,0.0,4.50165,0.592065229631
 06/23  06:00:00,31.2345196737,2.23879713731,3.41336767106,0.0,3.71167865564,18.077,14.0974232687,0.0,13.50495,0.592473268691
 06/23  07:00:00,30.9607320416,2.23879713731,4.80538753097,0.0,3.71167865564,18.077,24.4685433186,0.0,21.0077,3.46084331863
 06/23  08:00:00,25.8622907248,2.23879713731,4.69412231324,0.0,3.71167865564,13.077,17.8925616307,0.0,15.0055,2.88706163072
 06/23  09:00:00,27.2861481653,2.23879713731,6.09573670786,0.0,3.71167865564,13.077,17.3182768778,0.0,15.0055,2.3127768778
 06/23  10:00:00,35.0426757825,2.23879713731,8.82404664031,0.0,3.71167865564,18.077,34.7513432036,0.0,33.0121,1.73924320358
 06/23  11:00:00,38.4263356588,2.23879713731,11.0805652001,0.0,3.71167865564,18.077,42.8276368381,0.0,40.51485,2.31278683805
 06/23  12:00:00,39.7728709324,2.23879713731,13.1615926748,0.0,3.71167865564,18.077,38.3255210109,0.0,36.0132,2.31232101089
 06/23  13:00:00,38.6879956286,2.23879713731,12.4274576574,0.0,3.71167865564,18.077,33.2504187901,0.0,31.51155,1.73886879006
 06/23  14:00:00,31.8983350073,2.23879713731,10.6374787865,0.0,3.71167865564,13.077,22.7458463308,0.0,21.0077,1.73814633079
 06/23  15:00:00,31.2122540425,2.23879713731,9.95695310059,0.0,3.71167865564,13.077,21.2454824249,0.0,19.50715,1.73833242494
 06/23  16:00:00,30.798564075,2.23879713731,9.54871330942,0.0,3.71167865564,13.077,24.246762712,0.0,22.50825,1.73851271196
 06/23  17:00:00,37.182166236,2.23879713731,10.9372132728,0.0,3.71167865564,18.077,27.8216307027,0.0,25.50935,2.31228070271
 06/23  18:00:00,37.2706241057,2.23879713731,11.0285114515,0.0,3.71167865564,18.077,28.396488437,0.0,25.50935,2.88713843698
 06/23  19:00:00,36.9100314619,2.23879713731,10.6811086961,0.0,3.71167865564,18.077,28.3971163746,0.0,25.50935,2.88776637457
 06/23  20:00:00,31.0668827964,2.23879713731,8.62355324204,0.0,3.71167865564,13.077,25.3948556526,0.0,22.50825,2.88660565262
 06/23  21:00:00,31.3844436081,2.23879713731,7.77151799961,0.0,3.71167865564,13.077,23.8946855828,0.0,21.0077,2.88698558282
 06/23  22:00:00,30.5415256121,2.23879713731,6.93314085955,0.0,3.71167865564,13.077,20.3187352074,0.0,18.0066,2.31213520739
 06/23  23:00:00,30.1603519474,2.23879713731,5.40672534111,0.0,3.71167865564,13.077,4.16642977254,0.0,3.0011,1.16532977254
 06/23  24:00:00,17.4514390964,2.23879713731,3.06084684149,0.0,1.85583932782,5.577,4.16595436486,0.0,3.0011,1.16485436486
 06/24  01:00:00,10.0119574732,0.0,0.0,0.0,0.618613109274,5.0,3.59315364332,0.0,3.0011,0.592053643318
 06/24  02:00:00,10.0284646623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  03:00:00,10.0275963489,0.0,0.0,0.0,0.618613109274,5.0,3.59315957603,0.0,3.0011,0.592059576027
 06/24  04:00:00,10.2118071007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  05:00:00,16.9262689978,2.23879713731,2.62445286064,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,31.276030161,2.23879713731,3.77484330426,0.0,3.71167865564,18.077,14.6697598737,0.0,13.50495,1.16480987368
 06/24  07:00:00,25.8476140024,2.23879713731,0.0,0.0,3.71167865564,18.077,47.3095038414,25.1368878811,21.0077,1.1649159603
 06/24  08:00:00,20.6929381881,2.23879713731,0.0,0.0,3.71167865564,13.077,41.8681817284,26.2703535911,15.0055,0.592328137303
 06/24  09:00:00,23.1924232889,2.23879713731,2.15513754037,0.0,3.71167865564,13.077,17.892131347,0.0,15.0055,2.88663134704
 06/24  10:00:00,34.9125040005,2.23879713731,8.67840567494,0.0,3.71167865564,18.077,35.3248689335,0.0,33.0121,2.31276893352
 06/24  11:00:00,37.6334402215,2.23879713731,10.297564562,0.0,3.71167865564,18.077,43.4014469369,0.0,40.51485,2.88659693685
 06/24  12:00:00,38.6314012239,2.23879713731,12.0149615958,0.0,3.71167865564,18.077,38.3264872151,0.0,36.0132,2.31328721508
 06/24  13:00:00,39.2044831181,2.23879713731,12.9191246758,0.0,3.71167865564,18.077,33.8242423868,0.0,31.51155,2.31269238677
 06/24  14:00:00,33.1647129492,2.23879713731,11.8790792108,0.0,3.71167865564,13.077,23.3192202799,0.0,21.0077,2.31152027993
 06/24  15:00:00,32.3270412976,2.23879713731,11.06307992,0.0,3.71167865564,13.077,21.8194651377,0.0,19.50715,2.31231513766
 06/24  16:00:00,32.4541812772,2.23879713731,11.1986090568,0.0,3.71167865564,13.077,24.2470653447,0.0,22.50825,1.73881534468
 06/24  17:00:00,37.7239979096,2.23879713731,11.4751384828,0.0,3.71167865564,18.077,27.3707867201,0.0,25.50935,1.86143672009
 06/24  18:00:00,37.1490736987,2.23879713731,10.9195845222,0.0,3.71167865564,18.077,28.2741370496,0.0,25.50935,2.76478704965
 06/24  19:00:00,35.954371147,2.23879713731,9.58691372081,0.0,3.71167865564,18.077,28.3966109156,0.0,25.50935,2.88726091562
 06/24  20:00:00,30.2184704277,2.23879713731,7.61982741277,0.0,3.71167865564,13.077,25.3947223235,0.0,22.50825,2.88647232348
 06/24  21:00:00,31.1259899654,2.23879713731,7.37250993663,0.0,3.71167865564,13.077,23.8947708956,0.0,21.0077,2.88707089556
 06/24  22:00:00,30.1807987114,2.23879713731,6.57256026194,0.0,3.71167865564,13.077,19.7455783241,0.0,18.0066,1.73897832413
 06/24  23:00:00,30.1441745534,2.23879713731,5.38594646128,0.0,3.71167865564,13.077,4.73914364424,0.0,3.0011,1.73804364424
 06/24  24:00:00,17.8338858345,2.23879713731,3.43594293587,0.0,1.85583932782,5.577,4.16612820498,0.0,3.0011,1.16502820498
 06/25  01:00:00,10.015767342,0.0,0.0,0.0,0.618613109274,5.0,3.59318736394,0.0,3.0011,0.592087363936
 06/25  02:00:00,10.0301710677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,10.030799505,0.0,0.0,0.0,0.618613109274,5.0,3.59319326313,0.0,3.0011,0.592093263132
 06/25  04:00:00,10.2203081378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,17.1665400701,2.23879713731,2.86668839678,0.0,1.85583932782,5.577,5.09372331231,0.0,4.50165,0.592073312314
 06/25  06:00:00,31.6006333728,2.23879713731,4.10227251705,0.0,3.71167865564,18.077,14.0974018613,0.0,13.50495,0.592451861259
 06/25  07:00:00,31.9727115777,2.23879713731,5.81473040206,0.0,3.71167865564,18.077,22.172370822,0.0,21.0077,1.16467082202
 06/25  08:00:00,27.4487243981,2.23879713731,6.27721861699,0.0,3.71167865564,13.077,16.1704142065,0.0,15.0055,1.16491420648
 06/25  09:00:00,28.774632324,2.23879713731,7.5769873703,0.0,3.71167865564,13.077,15.5979499727,0.0,15.0055,0.592449972685
 06/25  10:00:00,35.5588339149,2.23879713731,9.33736816328,0.0,3.71167865564,18.077,35.8986318519,0.0,33.0121,2.88653185186
 06/25  11:00:00,38.4295529313,2.23879713731,11.0953505001,0.0,3.71167865564,18.077,42.8280225162,0.0,40.51485,2.31317251622
 06/25  12:00:00,38.458209991,2.23879713731,11.8673255356,0.0,3.71167865564,18.077,38.3255155352,0.0,36.0132,2.31231553518
 06/25  13:00:00,36.5217292303,2.23879713731,10.2896981731,0.0,3.71167865564,18.077,33.8235389532,0.0,31.51155,2.31198895325
 06/25  14:00:00,28.1152391432,2.23879713731,6.94115002611,0.0,3.71167865564,13.077,22.7459930828,0.0,21.0077,1.7382930828
 06/25  15:00:00,27.3823227508,2.23879713731,6.22534970951,0.0,3.71167865564,13.077,20.6727511238,0.0,19.50715,1.16560112379
 06/25  16:00:00,29.2689277374,2.23879713731,8.08713759686,0.0,3.71167865564,13.077,24.2466772883,0.0,22.50825,1.73842728825
 06/25  17:00:00,35.5650579363,2.23879713731,9.36370612766,0.0,3.71167865564,18.077,27.8213199977,0.0,25.50935,2.31196999769
 06/25  18:00:00,35.80150101,2.23879713731,9.60004598658,0.0,3.71167865564,18.077,27.8225317774,0.0,25.50935,2.31318177737
 06/25  19:00:00,35.3113743452,2.23879713731,8.923106693,0.0,3.71167865564,18.077,28.3959445707,0.0,25.50935,2.88659457067
 06/25  20:00:00,29.9982433567,2.23879713731,7.37084088936,0.0,3.71167865564,13.077,24.8205510827,0.0,22.50825,2.31230108267
 06/25  21:00:00,30.4849547186,2.23879713731,6.70081166145,0.0,3.71167865564,13.077,23.3206971404,0.0,21.0077,2.31299714039
 06/25  22:00:00,29.6051617037,2.23879713731,5.96800908821,0.0,3.71167865564,13.077,20.3187130018,0.0,18.0066,2.31211300176
 06/25  23:00:00,29.623994815,2.23879713731,4.86625371107,0.0,3.71167865564,13.077,4.16614139746,0.0,3.0011,1.16504139746
 06/25  24:00:00,17.2520210212,2.23879713731,2.86979946522,0.0,1.85583932782,5.577,4.16635685358,0.0,3.0011,1.16525685358
 06/26  01:00:00,10.0016024293,0.0,0.0,0.0,0.618613109274,5.0,3.59317366265,0.0,3.0011,0.592073662651
 06/26  02:00:00,10.0190547597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  03:00:00,10.0172142882,0.0,0.0,0.0,0.618613109274,5.0,3.59317958366,0.0,3.0011,0.592079583665
 06/26  04:00:00,10.2005071014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,16.9030783411,2.23879713731,2.6047794521,0.0,1.85583932782,5.577,5.09373547354,0.0,4.50165,0.592085473541
 06/26  06:00:00,31.248789755,2.23879713731,3.74747223313,0.0,3.71167865564,18.077,14.0973862659,0.0,13.50495,0.592436265946
 06/26  07:00:00,31.7842455671,2.23879713731,5.6234766415,0.0,3.71167865564,18.077,24.468105684,0.0,21.0077,3.46040568397
 06/26  08:00:00,26.8458959059,2.23879713731,5.67759835179,0.0,3.71167865564,13.077,17.3190707515,0.0,15.0055,2.31357075151
 06/26  09:00:00,27.3463669695,2.23879713731,6.16571067535,0.0,3.71167865564,13.077,17.8914790505,0.0,15.0055,2.88597905053
 06/26  10:00:00,34.2481030674,2.23879713731,8.04884589775,0.0,3.71167865564,18.077,34.7513205503,0.0,33.0121,1.73922055032
 06/26  11:00:00,38.0951659333,2.23879713731,10.7689400919,0.0,3.71167865564,18.077,42.8276450065,0.0,40.51485,2.31279500655
 06/26  12:00:00,37.4878354002,2.23879713731,10.9443814382,0.0,3.71167865564,18.077,38.3255362742,0.0,36.0132,2.31233627416
 06/26  13:00:00,37.1877201076,2.23879713731,10.9765737306,0.0,3.71167865564,18.077,33.250360212,0.0,31.51155,1.738810212
 06/26  14:00:00,31.9628132315,2.23879713731,10.7133372476,0.0,3.71167865564,13.077,22.7461264158,0.0,21.0077,1.73842641584
 06/26  15:00:00,27.5233410897,2.23879713731,6.3328392146,0.0,3.71167865564,13.077,21.2455510603,0.0,19.50715,1.73840106027
 06/26  16:00:00,28.1047418505,2.23879713731,6.92510501048,0.0,3.71167865564,13.077,24.2465959281,0.0,22.50825,1.73834592809
 06/26  17:00:00,36.577189782,2.23879713731,10.367767472,0.0,3.71167865564,18.077,27.8204812556,0.0,25.50935,2.31113125561
 06/26  18:00:00,36.2754730015,2.23879713731,10.0660511918,0.0,3.71167865564,18.077,27.8231286382,0.0,25.50935,2.3137786382
 06/26  19:00:00,36.4021073409,2.23879713731,9.99341784116,0.0,3.71167865564,18.077,28.970365139,0.0,25.50935,3.46101513905
 06/26  20:00:00,31.3705105485,2.23879713731,8.71570709892,0.0,3.71167865564,13.077,24.8204555418,0.0,22.50825,2.31220554175
 06/26  21:00:00,31.5070775105,2.23879713731,7.70304699363,0.0,3.71167865564,13.077,23.8940873916,0.0,21.0077,2.88638739155
 06/26  22:00:00,30.2230600359,2.23879713731,6.58757246066,0.0,3.71167865564,13.077,20.3187140872,0.0,18.0066,2.31211408724
 06/26  23:00:00,30.0502781248,2.23879713731,5.29509281618,0.0,3.71167865564,13.077,4.73878920934,0.0,3.0011,1.73768920934
 06/26  24:00:00,17.3169819734,2.23879713731,2.93071876691,0.0,1.85583932782,5.577,4.16595071837,0.0,3.0011,1.16485071837
 06/27  01:00:00,10.0045665093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,10.0204876939,0.0,0.0,0.0,0.618613109274,5.0,3.59317234488,0.0,3.0011,0.592072344885
 06/27  03:00:00,10.0194472425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.8902610992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,17.6107314212,2.23879713731,2.63166393967,0.0,1.85583932782,5.577,5.09374545807,0.0,4.50165,0.59209545807
 06/27  06:00:00,31.6604003518,2.23879713731,3.83761113992,0.0,3.71167865564,18.077,14.6696559369,0.0,13.50495,1.16470593693
 06/27  07:00:00,31.8176159097,2.23879713731,5.65645821249,0.0,3.71167865564,18.077,23.8944137555,0.0,21.0077,2.88671375551
 06/27  08:00:00,26.9941420309,2.23879713731,5.82151722633,0.0,3.71167865564,13.077,17.8921960322,0.0,15.0055,2.88669603222
 06/27  09:00:00,28.2378155425,2.23879713731,7.04102354012,0.0,3.71167865564,13.077,17.3181986882,0.0,15.0055,2.31269868825
 06/27  10:00:00,35.2239675406,2.23879713731,9.00231192386,0.0,3.71167865564,18.077,34.7512824559,0.0,33.0121,1.73918245586
 06/27  11:00:00,38.0216670393,2.23879713731,10.6874646083,0.0,3.71167865564,18.077,43.400736567,0.0,40.51485,2.88588656705
 06/27  12:00:00,39.0158076366,2.23879713731,12.4143724384,0.0,3.71167865564,18.077,37.7523232006,0.0,36.0132,1.73912320063
 06/27  13:00:00,37.985564025,2.23879713731,11.7262657352,0.0,3.71167865564,18.077,33.2501252592,0.0,31.51155,1.73857525919
 06/27  14:00:00,32.2334655501,2.23879713731,10.9592533766,0.0,3.71167865564,13.077,22.7461828932,0.0,21.0077,1.73848289321
 06/27  15:00:00,32.7453758246,2.23879713731,11.4601779159,0.0,3.71167865564,13.077,21.2454138701,0.0,19.50715,1.73826387012
 06/27  16:00:00,30.8078220526,2.23879713731,9.53908297326,0.0,3.71167865564,13.077,24.2464953563,0.0,22.50825,1.73824535627
 06/27  17:00:00,37.089671965,2.23879713731,10.8260010458,0.0,3.71167865564,18.077,27.8214784469,0.0,25.50935,2.31212844687
 06/27  18:00:00,37.8414827631,2.23879713731,11.5753148323,0.0,3.71167865564,18.077,28.396565039,0.0,25.50935,2.88721503898
 06/27  19:00:00,37.0577393154,2.23879713731,10.8029437137,0.0,3.71167865564,18.077,28.3970074662,0.0,25.50935,2.88765746622
 06/27  20:00:00,31.6487438559,2.23879713731,9.16815597908,0.0,3.71167865564,13.077,24.8213836486,0.0,22.50825,2.31313364857
 06/27  21:00:00,31.9707531193,2.23879713731,8.33357651127,0.0,3.71167865564,13.077,23.8947097903,0.0,21.0077,2.8870097903
 06/27  22:00:00,31.6399420791,2.23879713731,8.01255967949,0.0,3.71167865564,13.077,20.3190748819,0.0,18.0066,2.31247488193
 06/27  23:00:00,31.0589027532,2.23879713731,6.29120538601,0.0,3.71167865564,13.077,4.73890839054,0.0,3.0011,1.73780839054
 06/27  24:00:00,17.6827493165,2.23879713731,3.2858731756,0.0,1.85583932782,5.577,4.16612077767,0.0,3.0011,1.16502077767
 06/28  01:00:00,10.0087949879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,10.0227888145,0.0,0.0,0.0,0.618613109274,5.0,3.59315299964,0.0,3.0011,0.592052999638
 06/28  03:00:00,10.0194854049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.2024406805,0.0,0.0,0.0,0.618613109274,5.0,3.59315893337,0.0,3.0011,0.592058933373
 06/28  05:00:00,16.7327165453,2.23879713731,2.44165468255,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/28  06:00:00,30.9953165126,2.23879713731,3.50309664447,0.0,3.71167865564,18.077,14.6697581852,0.0,13.50495,1.16480818521
 06/28  07:00:00,31.0990398465,2.23879713731,4.94568610492,0.0,3.71167865564,18.077,23.8947026311,0.0,21.0077,2.88700263106
 06/28  08:00:00,26.8586236589,2.23879713731,5.68899077599,0.0,3.71167865564,13.077,17.8927267401,0.0,15.0055,2.8872267401
 06/28  09:00:00,27.0903254249,2.23879713731,5.90711693882,0.0,3.71167865564,13.077,17.318233155,0.0,15.0055,2.31273315502
 06/28  10:00:00,33.8142219745,2.23879713731,7.61022661106,0.0,3.71167865564,18.077,35.3235800392,0.0,33.0121,2.31148003925
 06/28  11:00:00,37.7161216728,2.23879713731,10.3825370132,0.0,3.71167865564,18.077,42.8276179415,0.0,40.51485,2.31276794153
 06/28  12:00:00,37.9769332445,2.23879713731,11.3787848658,0.0,3.71167865564,18.077,37.7523804114,0.0,36.0132,1.73918041141
 06/28  13:00:00,37.7211589788,2.23879713731,11.4550522691,0.0,3.71167865564,18.077,33.8233787373,0.0,31.51155,2.31182873728
 06/28  14:00:00,31.6147229584,2.23879713731,10.3381910255,0.0,3.71167865564,13.077,22.1733273308,0.0,21.0077,1.16562733081
 06/28  15:00:00,30.9593165641,2.23879713731,9.67685417579,0.0,3.71167865564,13.077,21.2452348104,0.0,19.50715,1.73808481038
 06/28  16:00:00,31.325574851,2.23879713731,10.0423067517,0.0,3.71167865564,13.077,24.2464735601,0.0,22.50825,1.7382235601
 06/28  17:00:00,37.5534069607,2.23879713731,11.2719447932,0.0,3.71167865564,18.077,27.8214083179,0.0,25.50935,2.3120583179
 06/28  18:00:00,37.2154146304,2.23879713731,10.9483433884,0.0,3.71167865564,18.077,28.3964271133,0.0,25.50935,2.88707711325
 06/28  19:00:00,36.5898264879,2.23879713731,10.1347699128,0.0,3.71167865564,18.077,28.3969297148,0.0,25.50935,2.88757971481
 06/28  20:00:00,30.9310224425,2.23879713731,8.29591875134,0.0,3.71167865564,13.077,24.8214410929,0.0,22.50825,2.31319109288
 06/28  21:00:00,30.9662288758,2.23879713731,7.20903643061,0.0,3.71167865564,13.077,23.8947510797,0.0,21.0077,2.88705107972
 06/28  22:00:00,29.8272047195,2.23879713731,6.22282877639,0.0,3.71167865564,13.077,20.3191675296,0.0,18.0066,2.31256752956
 06/28  23:00:00,29.5608870801,2.23879713731,4.81057147656,0.0,3.71167865564,13.077,4.73897309265,0.0,3.0011,1.73787309265
 06/28  24:00:00,16.9588097712,2.23879713731,2.57701822719,0.0,1.85583932782,5.577,4.16616027069,0.0,3.0011,1.16506027069
 06/29  01:00:00,9.99705043948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,10.0059961305,0.0,0.0,0.0,0.618613109274,5.0,3.59317278712,0.0,3.0011,0.592072787123
 06/29  03:00:00,10.006676978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.1902262463,0.0,0.0,0.0,0.618613109274,5.0,3.59317868938,0.0,3.0011,0.592078689376
 06/29  05:00:00,16.5465244781,2.23879713731,2.25711341278,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/29  06:00:00,30.7973748613,2.23879713731,3.30208962346,0.0,3.71167865564,18.077,14.6697945923,0.0,13.50495,1.16484459231
 06/29  07:00:00,30.9088775539,2.23879713731,4.75594167733,0.0,3.71167865564,18.077,23.8948699823,0.0,21.0077,2.88716998226
 06/29  08:00:00,26.3676209617,2.23879713731,5.20237889352,0.0,3.71167865564,13.077,17.8926803473,0.0,15.0055,2.88718034726
 06/29  09:00:00,26.8650676232,2.23879713731,5.68492171489,0.0,3.71167865564,13.077,17.3182863672,0.0,15.0055,2.31278636721
 06/29  10:00:00,34.0323798738,2.23879713731,7.82409444604,0.0,3.71167865564,18.077,35.3240817115,0.0,33.0121,2.31198171147
 06/29  11:00:00,37.103114621,2.23879713731,9.77503135341,0.0,3.71167865564,18.077,42.8275449871,0.0,40.51485,2.31269498711
 06/29  12:00:00,37.2093108451,2.23879713731,10.6335007057,0.0,3.71167865564,18.077,37.7524227732,0.0,36.0132,1.73922277318
 06/29  13:00:00,37.0444217967,2.23879713731,10.7916386247,0.0,3.71167865564,18.077,33.8231539699,0.0,31.51155,2.31160396992
 06/29  14:00:00,31.3574641082,2.23879713731,10.0861635233,0.0,3.71167865564,13.077,22.1730654762,0.0,21.0077,1.16536547619
 06/29  15:00:00,30.7580709903,2.23879713731,9.48166414733,0.0,3.71167865564,13.077,21.2455540066,0.0,19.50715,1.73840400659
 06/29  16:00:00,31.2247144356,2.23879713731,9.94272296912,0.0,3.71167865564,13.077,24.246427099,0.0,22.50825,1.73817709897
 06/29  17:00:00,37.7971731464,2.23879713731,11.5135929584,0.0,3.71167865564,18.077,27.8214237157,0.0,25.50935,2.31207371566
 06/29  18:00:00,37.7167421092,2.23879713731,11.4400279873,0.0,3.71167865564,18.077,28.3962960114,0.0,25.50935,2.88694601145
 06/29  19:00:00,36.8753523813,2.23879713731,10.4288387382,0.0,3.71167865564,18.077,28.3970408672,0.0,25.50935,2.88769086724
 06/29  20:00:00,30.9936547213,2.23879713731,8.36368943908,0.0,3.71167865564,13.077,24.8215010693,0.0,22.50825,2.31325106927
 06/29  21:00:00,30.9309384803,2.23879713731,7.16068387311,0.0,3.71167865564,13.077,23.8947085608,0.0,21.0077,2.88700856078
 06/29  22:00:00,30.1434645192,2.23879713731,6.52768586662,0.0,3.71167865564,13.077,20.319006973,0.0,18.0066,2.31240697298
 06/29  23:00:00,30.211745592,2.23879713731,5.4522896058,0.0,3.71167865564,13.077,4.73898957716,0.0,3.0011,1.73788957716
 06/29  24:00:00,17.5061795019,2.23879713731,3.11097793926,0.0,1.85583932782,5.577,4.16607186898,0.0,3.0011,1.16497186898
 06/30  01:00:00,10.0006282303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,10.00313256,0.0,0.0,0.0,0.618613109274,5.0,3.59318118251,0.0,3.0011,0.592081182507
 06/30  03:00:00,10.0062733592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.8531879534,0.0,0.0,0.0,0.618613109274,5.0,3.59318708433,0.0,3.0011,0.592087084329
 06/30  05:00:00,16.0020365345,2.23879713731,1.10149455989,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/30  06:00:00,30.0497132172,2.23879713731,2.27799705356,0.0,3.71167865564,18.077,14.669864055,0.0,13.50495,1.16491405498
 06/30  07:00:00,30.3067363466,2.23879713731,4.16017910394,0.0,3.71167865564,18.077,23.8952994198,0.0,21.0077,2.88759941978
 06/30  08:00:00,26.0426447396,2.23879713731,4.87789937147,0.0,3.71167865564,13.077,17.8925673752,0.0,15.0055,2.88706737515
 06/30  09:00:00,27.1763858743,2.23879713731,5.9835550094,0.0,3.71167865564,13.077,17.3181598421,0.0,15.0055,2.31265984208
 06/30  10:00:00,33.6690575402,2.23879713731,7.45867906563,0.0,3.71167865564,18.077,34.751302453,0.0,33.0121,1.73920245296
 06/30  11:00:00,36.5715362649,2.23879713731,9.23901761839,0.0,3.71167865564,18.077,43.4007520503,0.0,40.51485,2.88590205027
 06/30  12:00:00,37.0879159682,2.23879713731,10.4932177951,0.0,3.71167865564,18.077,37.7523885367,0.0,36.0132,1.73918853674
 06/30  13:00:00,36.6721839751,2.23879713731,10.4173578801,0.0,3.71167865564,18.077,33.2502539331,0.0,31.51155,1.73870393314
 06/30  14:00:00,30.7001681607,2.23879713731,9.43237277965,0.0,3.71167865564,13.077,22.7459025981,0.0,21.0077,1.73820259809
 06/30  15:00:00,30.2906947403,2.23879713731,9.00974500465,0.0,3.71167865564,13.077,21.2454751463,0.0,19.50715,1.73832514628
 06/30  16:00:00,30.7936237545,2.23879713731,9.51183730336,0.0,3.71167865564,13.077,24.2465340454,0.0,22.50825,1.73828404541
 06/30  17:00:00,37.5047929114,2.23879713731,11.2213896984,0.0,3.71167865564,18.077,27.8214045312,0.0,25.50935,2.31205453117
 06/30  18:00:00,37.5076013946,2.23879713731,11.2422553224,0.0,3.71167865564,18.077,27.8229728232,0.0,25.50935,2.3136228232
 06/30  19:00:00,36.7903807654,2.23879713731,10.5821914271,0.0,3.71167865564,18.077,28.9705862734,0.0,25.50935,3.46123627343
 06/30  20:00:00,31.2708398597,2.23879713731,8.81735159149,0.0,3.71167865564,13.077,24.8213738302,0.0,22.50825,2.31312383023
 06/30  21:00:00,31.7944115122,2.23879713731,8.15473239476,0.0,3.71167865564,13.077,23.89469549,0.0,21.0077,2.88699548997
 06/30  22:00:00,31.2930187162,2.23879713731,7.66281022771,0.0,3.71167865564,13.077,20.3189214203,0.0,18.0066,2.3123214203
 06/30  23:00:00,30.9913236078,2.23879713731,6.22099706559,0.0,3.71167865564,13.077,4.73896924674,0.0,3.0011,1.73786924674
 06/30  24:00:00,17.883425476,2.23879713731,3.4786973857,0.0,1.85583932782,5.577,4.16614421227,0.0,3.0011,1.16504421227
 07/01  01:00:00,10.0090731548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,10.019608118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  03:00:00,10.0087422285,0.0,0.0,0.0,0.618613109274,5.0,3.59318262446,0.0,3.0011,0.592082624462
 07/01  04:00:00,10.1747346767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  05:00:00,15.8883282081,2.23879713731,1.62688958352,0.0,1.85583932782,5.577,5.09373850954,0.0,4.50165,0.592088509535
 07/01  06:00:00,30.4457070321,2.23879713731,2.96566088302,0.0,3.71167865564,18.077,14.0972963123,0.0,13.50495,0.592346312312
 07/01  07:00:00,30.3112515778,2.23879713731,4.16548415007,0.0,3.71167865564,18.077,22.1725324137,0.0,21.0077,1.16483241373
 07/01  08:00:00,25.8205094433,2.23879713731,4.66150777777,0.0,3.71167865564,13.077,16.1703579309,0.0,15.0055,1.16485793095
 07/01  09:00:00,27.2060827062,2.23879713731,6.0313829011,0.0,3.71167865564,13.077,17.3185138596,0.0,15.0055,2.31301385963
 07/01  10:00:00,35.0005104315,2.23879713731,8.80195021707,0.0,3.71167865564,18.077,35.3247005622,0.0,33.0121,2.31260056221
 07/01  11:00:00,37.7711190892,2.23879713731,10.4689449094,0.0,3.71167865564,18.077,43.401321346,0.0,40.51485,2.88647134602
 07/01  12:00:00,37.7664778387,2.23879713731,11.2111039455,0.0,3.71167865564,18.077,38.3264341013,0.0,36.0132,2.31323410127
 07/01  13:00:00,36.8554241039,2.23879713731,10.6354400444,0.0,3.71167865564,18.077,33.8239897596,0.0,31.51155,2.31243975961
 07/01  14:00:00,30.5776592238,2.23879713731,9.35410657299,0.0,3.71167865564,13.077,23.3194121773,0.0,21.0077,2.31171217729
 07/01  15:00:00,31.4111072633,2.23879713731,10.1722490023,0.0,3.71167865564,13.077,21.2458320844,0.0,19.50715,1.73868208442
 07/01  16:00:00,29.8756910193,2.23879713731,8.66847872602,0.0,3.71167865564,13.077,24.8199558486,0.0,22.50825,2.31170584863
 07/01  17:00:00,35.7750665941,2.23879713731,9.57181034001,0.0,3.71167865564,18.077,27.2483762574,0.0,25.50935,1.73902625745
 07/01  18:00:00,36.8818556443,2.23879713731,10.6769063032,0.0,3.71167865564,18.077,28.396363215,0.0,25.50935,2.88701321501
 07/01  19:00:00,36.9751227381,2.23879713731,10.5750058662,0.0,3.71167865564,18.077,28.3964448186,0.0,25.50935,2.8870948186
 07/01  20:00:00,31.5945493881,2.23879713731,8.95355661707,0.0,3.71167865564,13.077,24.8212941336,0.0,22.50825,2.31304413358
 07/01  21:00:00,31.7733364408,2.23879713731,7.97985621406,0.0,3.71167865564,13.077,23.8948534809,0.0,21.0077,2.88715348088
 07/01  22:00:00,30.8129759151,2.23879713731,7.17040527865,0.0,3.71167865564,13.077,20.3185486917,0.0,18.0066,2.31194869172
 07/01  23:00:00,30.4544302608,2.23879713731,5.69796752929,0.0,3.71167865564,13.077,4.73943463489,0.0,3.0011,1.73833463489
 07/01  24:00:00,17.1301386301,2.23879713731,2.75379801894,0.0,1.85583932782,5.577,4.16611039296,0.0,3.0011,1.16501039296
 07/02  01:00:00,9.98871468442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,10.0030208042,0.0,0.0,0.0,0.618613109274,5.0,3.59314878262,0.0,3.0011,0.592048782624
 07/02  03:00:00,9.99664036228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,10.1683788294,0.0,0.0,0.0,0.618613109274,5.0,3.59315472308,0.0,3.0011,0.592054723079
 07/02  05:00:00,15.5747729282,2.23879713731,1.32198043871,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/02  06:00:00,30.5255798026,2.23879713731,3.04885491056,0.0,3.71167865564,18.077,14.6698020002,0.0,13.50495,1.16485200018
 07/02  07:00:00,30.5342557356,2.23879713731,4.38757759989,0.0,3.71167865564,18.077,21.600130761,0.0,21.0077,0.592430760979
 07/02  08:00:00,25.5624670525,2.23879713731,4.40831252568,0.0,3.71167865564,13.077,16.170408239,0.0,15.0055,1.16490823899
 07/02  09:00:00,26.6232157206,2.23879713731,5.45693840283,0.0,3.71167865564,13.077,16.1704328074,0.0,15.0055,1.16493280736
 07/02  10:00:00,34.1346445055,2.23879713731,7.94476301883,0.0,3.71167865564,18.077,35.3253190837,0.0,33.0121,2.3132190837
 07/02  11:00:00,37.2920220268,2.23879713731,9.98522424966,0.0,3.71167865564,18.077,43.4012579054,0.0,40.51485,2.8864079054
 07/02  12:00:00,37.7328649393,2.23879713731,11.1747703781,0.0,3.71167865564,18.077,37.7523691944,0.0,36.0132,1.73916919439
 07/02  13:00:00,37.0095583011,2.23879713731,10.7799473982,0.0,3.71167865564,18.077,33.823603421,0.0,31.51155,2.31205342097
 07/02  14:00:00,31.776663253,2.23879713731,10.5340625601,0.0,3.71167865564,13.077,22.7456764056,0.0,21.0077,1.73797640563
 07/02  15:00:00,31.6539390905,2.23879713731,10.4073212087,0.0,3.71167865564,13.077,20.6725641843,0.0,19.50715,1.16541418427
 07/02  16:00:00,31.4901257402,2.23879713731,10.2423098271,0.0,3.71167865564,13.077,24.2465739719,0.0,22.50825,1.7383239719
 07/02  17:00:00,37.8909505442,2.23879713731,11.6354646852,0.0,3.71167865564,18.077,27.821499429,0.0,25.50935,2.31214942903
 07/02  18:00:00,38.3481593983,2.23879713731,12.0985546882,0.0,3.71167865564,18.077,27.8225507994,0.0,25.50935,2.31320079945
 07/02  19:00:00,37.3638633969,2.23879713731,10.9263372337,0.0,3.71167865564,18.077,28.3957946346,0.0,25.50935,2.88644463461
 07/02  20:00:00,31.663277391,2.23879713731,9.00158914038,0.0,3.71167865564,13.077,24.2474443345,0.0,22.50825,1.73919433451
 07/02  21:00:00,31.4420714673,2.23879713731,7.63818486551,0.0,3.71167865564,13.077,23.8939803422,0.0,21.0077,2.88628034218
 07/02  22:00:00,30.1755958381,2.23879713731,6.56873405707,0.0,3.71167865564,13.077,20.3184991631,0.0,18.0066,2.3118991631
 07/02  23:00:00,30.7060163032,2.23879713731,5.94486201797,0.0,3.71167865564,13.077,4.16599223146,0.0,3.0011,1.16489223146
 07/02  24:00:00,17.5159582102,2.23879713731,3.12757728273,0.0,1.85583932782,5.577,4.16649010521,0.0,3.0011,1.16539010521
 07/03  01:00:00,9.99658192053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,10.0105248242,0.0,0.0,0.0,0.618613109274,5.0,3.59318433946,0.0,3.0011,0.592084339457
 07/03  03:00:00,10.0058273613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.1852584243,0.0,0.0,0.0,0.618613109274,5.0,3.59319022102,0.0,3.0011,0.592090221022
 07/03  05:00:00,16.1545159377,2.23879713731,1.88351818859,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/03  06:00:00,30.4554456384,2.23879713731,2.98038175993,0.0,3.71167865564,18.077,14.6696566071,0.0,13.50495,1.1647066071
 07/03  07:00:00,31.0999136557,2.23879713731,4.95210370357,0.0,3.71167865564,18.077,23.89480847,0.0,21.0077,2.88710847001
 07/03  08:00:00,27.6734018917,2.23879713731,6.49298229186,0.0,3.71167865564,13.077,17.8925088535,0.0,15.0055,2.88700885346
 07/03  09:00:00,28.8028638027,2.23879713731,7.59957756826,0.0,3.71167865564,13.077,17.3181594446,0.0,15.0055,2.31265944459
 07/03  10:00:00,35.8594411495,2.23879713731,9.641449022,0.0,3.71167865564,18.077,35.3242541093,0.0,33.0121,2.31215410931
 07/03  11:00:00,39.2486829905,2.23879713731,11.9141801562,0.0,3.71167865564,18.077,42.8262812753,0.0,40.51485,2.31143127535
 07/03  12:00:00,39.3106577661,2.23879713731,12.7186812193,0.0,3.71167865564,18.077,37.7519757071,0.0,36.0132,1.7387757071
 07/03  13:00:00,38.8872398094,2.23879713731,12.6366971951,0.0,3.71167865564,18.077,33.8230118345,0.0,31.51155,2.31146183452
 07/03  14:00:00,32.7829108146,2.23879713731,11.5275140936,0.0,3.71167865564,13.077,22.1729768643,0.0,21.0077,1.16527686426
 07/03  15:00:00,31.6599070015,2.23879713731,10.3977927105,0.0,3.71167865564,13.077,21.2453719319,0.0,19.50715,1.73822193194
 07/03  16:00:00,32.4798909894,2.23879713731,11.2070093573,0.0,3.71167865564,13.077,24.2465755283,0.0,22.50825,1.73832552826
 07/03  17:00:00,39.2993199475,2.23879713731,13.0246041402,0.0,3.71167865564,18.077,27.8214912138,0.0,25.50935,2.31214121384
 07/03  18:00:00,37.7118746145,2.23879713731,11.4711149339,0.0,3.71167865564,18.077,27.8230719183,0.0,25.50935,2.31372191826
 07/03  19:00:00,37.0234659923,2.23879713731,10.596127943,0.0,3.71167865564,18.077,28.9704676044,0.0,25.50935,3.46111760438
 07/03  20:00:00,31.8906049861,2.23879713731,9.22882596039,0.0,3.71167865564,13.077,24.8212696843,0.0,22.50825,2.3130196843
 07/03  21:00:00,32.162390858,2.23879713731,8.38443282481,0.0,3.71167865564,13.077,23.894521876,0.0,21.0077,2.88682187601
 07/03  22:00:00,30.8235319838,2.23879713731,7.20840705294,0.0,3.71167865564,13.077,20.3193326025,0.0,18.0066,2.31273260254
 07/03  23:00:00,30.3421467364,2.23879713731,5.58302826919,0.0,3.71167865564,13.077,4.16640903457,0.0,3.0011,1.16530903457
 07/03  24:00:00,17.0593531897,2.23879713731,2.68271220534,0.0,1.85583932782,5.577,4.16619405137,0.0,3.0011,1.16509405137
 07/04  01:00:00,9.98585741944,0.0,0.0,0.0,0.618613109274,5.0,3.5931963648,0.0,3.0011,0.592096364804
 07/04  02:00:00,10.0051736925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,10.008501764,0.0,0.0,0.0,0.618613109274,5.0,3.59317275516,0.0,3.0011,0.592072755163
 07/04  04:00:00,10.1920890467,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,16.4773075344,2.23879713731,2.19300360662,0.0,1.85583932782,5.577,5.09372865589,0.0,4.50165,0.592078655891
