Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  06:00:00,30.7184478682,2.23879713731,3.22650133458,0.0,3.71167865564,18.077,14.097230673,0.0,13.50495,0.592280672979
 07/04  07:00:00,30.6785929722,2.23879713731,4.53020703838,0.0,3.71167865564,18.077,22.1725226315,0.0,21.0077,1.1648226315
 07/04  08:00:00,26.6029401114,2.23879713731,5.4304507228,0.0,3.71167865564,13.077,16.1703591561,0.0,15.0055,1.16485915613
 07/04  09:00:00,27.7668387235,2.23879713731,6.57599592508,0.0,3.71167865564,13.077,15.597938337,0.0,15.0055,0.592438336985
 07/04  10:00:00,33.2750266273,2.23879713731,7.09579859057,0.0,3.71167865564,18.077,35.8981184247,0.0,33.0121,2.88601842466
 07/04  11:00:00,33.8740428301,2.23879713731,6.64128721342,0.0,3.71167865564,18.077,42.8269198361,0.0,40.51485,2.31206983611
 07/04  12:00:00,32.3982204997,2.23879713731,5.96395259119,0.0,3.71167865564,18.077,38.3254411866,0.0,36.0132,2.31224118661
 07/04  13:00:00,31.4567421978,2.23879713731,5.32934244696,0.0,3.71167865564,18.077,33.2504958904,0.0,31.51155,1.73894589042
 07/04  14:00:00,24.8276859435,2.23879713731,3.70232029007,0.0,3.71167865564,13.077,22.7461517167,0.0,21.0077,1.73845171666
 07/04  15:00:00,25.0664847541,2.23879713731,3.9313401493,0.0,3.71167865564,13.077,21.2451283931,0.0,19.50715,1.73797839309
 07/04  16:00:00,26.11429347,2.23879713731,4.96449955085,0.0,3.71167865564,13.077,24.2464890193,0.0,22.50825,1.73823901932
 07/04  17:00:00,33.4079688933,2.23879713731,7.23431449995,0.0,3.71167865564,18.077,27.2475380049,0.0,25.50935,1.73818800487
 07/04  18:00:00,34.0233700697,2.23879713731,7.83895492184,0.0,3.71167865564,18.077,28.3957950906,0.0,25.50935,2.8864450906
 07/04  19:00:00,34.191242478,2.23879713731,7.8036398239,0.0,3.71167865564,18.077,27.8222445461,0.0,25.50935,2.3128945461
 07/04  20:00:00,28.9111818853,2.23879713731,6.29714471504,0.0,3.71167865564,13.077,24.8201573318,0.0,22.50825,2.31190733185
 07/04  21:00:00,29.3281848899,2.23879713731,5.56317516343,0.0,3.71167865564,13.077,23.3204969602,0.0,21.0077,2.31279696016
 07/04  22:00:00,28.0056691708,2.23879713731,4.38645086432,0.0,3.71167865564,13.077,20.318375511,0.0,18.0066,2.31177551101
 07/04  23:00:00,27.9460861889,2.23879713731,3.1809472556,0.0,3.71167865564,13.077,4.16626379768,0.0,3.0011,1.16516379768
 07/04  24:00:00,16.0318674486,2.23879713731,1.6948593302,0.0,1.85583932782,5.577,4.16630722494,0.0,3.0011,1.16520722494
 07/05  01:00:00,9.96243307047,0.0,0.0,0.0,0.618613109274,5.0,3.59318979032,0.0,3.0011,0.592089790316
 07/05  02:00:00,9.97494661889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,9.97002442863,0.0,0.0,0.0,0.618613109274,5.0,3.59317356519,0.0,3.0011,0.592073565186
 07/05  04:00:00,10.1464886701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  05:00:00,14.8302078063,2.23879713731,0.599514053325,0.0,1.85583932782,5.577,5.09372946463,0.0,4.50165,0.592079464628
 07/05  06:00:00,29.5696927865,2.23879713731,2.11370638052,0.0,3.71167865564,18.077,14.0972305762,0.0,13.50495,0.592280576184
 07/05  07:00:00,29.7542483821,2.23879713731,3.61905380734,0.0,3.71167865564,18.077,24.4686223721,0.0,21.0077,3.46092237212
 07/05  08:00:00,26.0479285991,2.23879713731,4.88732776956,0.0,3.71167865564,13.077,17.319170608,0.0,15.0055,2.31367060799
 07/05  09:00:00,27.4491365276,2.23879713731,6.2679051915,0.0,3.71167865564,13.077,17.3183020662,0.0,15.0055,2.31280206624
 07/05  10:00:00,34.9629226091,2.23879713731,8.76203093819,0.0,3.71167865564,18.077,35.3243137338,0.0,33.0121,2.31221373384
 07/05  11:00:00,38.4101952897,2.23879713731,11.0892351322,0.0,3.71167865564,18.077,42.8275055371,0.0,40.51485,2.31265553709
 07/05  12:00:00,38.728608658,2.23879713731,12.1554812452,0.0,3.71167865564,18.077,38.3253907076,0.0,36.0132,2.31219070761
 07/05  13:00:00,38.9590949038,2.23879713731,12.7131449287,0.0,3.71167865564,18.077,33.2503440391,0.0,31.51155,1.73879403907
 07/05  14:00:00,33.1561818318,2.23879713731,11.8998687203,0.0,3.71167865564,13.077,22.7456797559,0.0,21.0077,1.73797975588
 07/05  15:00:00,31.5345375895,2.23879713731,10.2848459815,0.0,3.71167865564,13.077,20.6727555675,0.0,19.50715,1.1656055675
 07/05  16:00:00,31.5277422844,2.23879713731,10.2792007653,0.0,3.71167865564,13.077,24.2467032131,0.0,22.50825,1.73845321309
 07/05  17:00:00,38.4653197376,2.23879713731,12.2178905359,0.0,3.71167865564,18.077,27.821480006,0.0,25.50935,2.31213000596
 07/05  18:00:00,38.6247723018,2.23879713731,12.3800585311,0.0,3.71167865564,18.077,28.396087405,0.0,25.50935,2.88673740496
 07/05  19:00:00,37.7400503694,2.23879713731,11.2963591938,0.0,3.71167865564,18.077,28.396945393,0.0,25.50935,2.88759539303
 07/05  20:00:00,32.0863653559,2.23879713731,9.40418882923,0.0,3.71167865564,13.077,24.821319238,0.0,22.50825,2.31306923796
 07/05  21:00:00,32.5840853903,2.23879713731,8.76221367661,0.0,3.71167865564,13.077,23.8945177615,0.0,21.0077,2.88681776148
 07/05  22:00:00,31.4501689922,2.23879713731,7.82275166457,0.0,3.71167865564,13.077,20.3190915986,0.0,18.0066,2.31249159864
 07/05  23:00:00,31.1495293273,2.23879713731,6.38258487947,0.0,3.71167865564,13.077,4.7390693653,0.0,3.0011,1.7379693653
 07/05  24:00:00,17.5418835827,2.23879713731,3.15185394361,0.0,1.85583932782,5.577,4.16615583786,0.0,3.0011,1.16505583786
 07/06  01:00:00,10.0004878791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,10.0172496619,0.0,0.0,0.0,0.618613109274,5.0,3.59318438813,0.0,3.0011,0.592084388133
 07/06  03:00:00,10.0116262541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.1809760025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,16.0676481871,2.23879713731,1.79677423593,0.0,1.85583932782,5.577,5.09373168215,0.0,4.50165,0.592081682147
 07/06  06:00:00,30.542295366,2.23879713731,3.0639021873,0.0,3.71167865564,18.077,14.6697003379,0.0,13.50495,1.16475033788
 07/06  07:00:00,31.0834587945,2.23879713731,4.93528004851,0.0,3.71167865564,18.077,23.8952237569,0.0,21.0077,2.88752375688
 07/06  08:00:00,27.3584146163,2.23879713731,6.18697285691,0.0,3.71167865564,13.077,17.8925830816,0.0,15.0055,2.88708308158
 07/06  09:00:00,27.9615309003,2.23879713731,6.77744913047,0.0,3.71167865564,13.077,17.3180575812,0.0,15.0055,2.31255758121
 07/06  10:00:00,35.1833825146,2.23879713731,8.97863159298,0.0,3.71167865564,18.077,34.751286791,0.0,33.0121,1.73918679099
 07/06  11:00:00,38.8508644188,2.23879713731,11.5291233902,0.0,3.71167865564,18.077,42.8275541889,0.0,40.51485,2.3127041889
 07/06  12:00:00,38.9249000817,2.23879713731,12.3513659826,0.0,3.71167865564,18.077,38.3253653698,0.0,36.0132,2.31216536979
 07/06  13:00:00,38.3868426488,2.23879713731,12.1455383824,0.0,3.71167865564,18.077,33.2501453729,0.0,31.51155,1.73859537291
 07/06  14:00:00,32.3042824029,2.23879713731,11.051478394,0.0,3.71167865564,13.077,22.7460477052,0.0,21.0077,1.73834770522
 07/06  15:00:00,32.1449833685,2.23879713731,10.8824657694,0.0,3.71167865564,13.077,21.2454172906,0.0,19.50715,1.73826729059
 07/06  16:00:00,32.8778293907,2.23879713731,11.6081195833,0.0,3.71167865564,13.077,23.6737880929,0.0,22.50825,1.16553809294
 07/06  17:00:00,39.4652365209,2.23879713731,13.1924191233,0.0,3.71167865564,18.077,27.8215185101,0.0,25.50935,2.31216851008
 07/06  18:00:00,39.0098249248,2.23879713731,12.7374366977,0.0,3.71167865564,18.077,28.3964450455,0.0,25.50935,2.88709504548
 07/06  19:00:00,35.2930060396,2.23879713731,8.88313796369,0.0,3.71167865564,18.077,28.3970364278,0.0,25.50935,2.88768642778
 07/06  20:00:00,28.6225973199,2.23879713731,6.01366184906,0.0,3.71167865564,13.077,24.821342718,0.0,22.50825,2.313092718
 07/06  21:00:00,29.5739497148,2.23879713731,5.81834785321,0.0,3.71167865564,13.077,23.8946586811,0.0,21.0077,2.8869586811
 07/06  22:00:00,28.8639338698,2.23879713731,5.27390906744,0.0,3.71167865564,13.077,20.3189596322,0.0,18.0066,2.31235963217
 07/06  23:00:00,29.3486727865,2.23879713731,4.6037539058,0.0,3.71167865564,13.077,4.73905588694,0.0,3.0011,1.73795588694
 07/06  24:00:00,17.0379197279,2.23879713731,2.66138042027,0.0,1.85583932782,5.577,4.16600109308,0.0,3.0011,1.16490109308
 07/07  01:00:00,9.99696410503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,10.0145638779,0.0,0.0,0.0,0.618613109274,5.0,3.59314779929,0.0,3.0011,0.592047799292
 07/07  03:00:00,10.0124281424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.8640653998,0.0,0.0,0.0,0.618613109274,5.0,3.59315374131,0.0,3.0011,0.592053741315
 07/07  05:00:00,17.3049963419,2.23879713731,2.34771372336,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/07  06:00:00,31.3551589355,2.23879713731,3.54452006936,0.0,3.71167865564,18.077,14.6696849053,0.0,13.50495,1.16473490529
 07/07  07:00:00,31.2849571501,2.23879713731,5.1314862426,0.0,3.71167865564,18.077,23.8945567031,0.0,21.0077,2.88685670307
 07/07  08:00:00,26.5427743922,2.23879713731,5.37735969684,0.0,3.71167865564,13.077,17.8925169263,0.0,15.0055,2.88701692633
 07/07  09:00:00,27.3120587354,2.23879713731,6.13161943121,0.0,3.71167865564,13.077,17.3181717869,0.0,15.0055,2.31267178691
 07/07  10:00:00,33.8365253878,2.23879713731,7.64573535512,0.0,3.71167865564,18.077,34.7512601416,0.0,33.0121,1.73916014156
 07/07  11:00:00,37.5032332502,2.23879713731,10.1839977212,0.0,3.71167865564,18.077,42.827409445,0.0,40.51485,2.31255944499
 07/07  12:00:00,38.7940946894,2.23879713731,12.2208646992,0.0,3.71167865564,18.077,38.3254192798,0.0,36.0132,2.31221927983
 07/07  13:00:00,37.6560107827,2.23879713731,11.4285942457,0.0,3.71167865564,18.077,33.2502059866,0.0,31.51155,1.73865598656
 07/07  14:00:00,31.4367871149,2.23879713731,10.2012962136,0.0,3.71167865564,13.077,22.746103772,0.0,21.0077,1.73840377199
 07/07  15:00:00,31.2681136818,2.23879713731,10.0199852199,0.0,3.71167865564,13.077,21.2451365139,0.0,19.50715,1.73798651386
 07/07  16:00:00,30.0681159423,2.23879713731,8.84489972183,0.0,3.71167865564,13.077,23.6738208599,0.0,22.50825,1.16557085994
 07/07  17:00:00,35.4808526394,2.23879713731,9.27891334839,0.0,3.71167865564,18.077,27.8215303378,0.0,25.50935,2.31218033776
 07/07  18:00:00,34.9654768671,2.23879713731,8.7711395942,0.0,3.71167865564,18.077,28.3963407484,0.0,25.50935,2.88699074836
 07/07  19:00:00,34.3035627332,2.23879713731,8.11729445465,0.0,3.71167865564,18.077,28.3969084051,0.0,25.50935,2.88755840506
 07/07  20:00:00,28.9455059914,2.23879713731,6.51105633725,0.0,3.71167865564,13.077,24.8213795475,0.0,22.50825,2.31312954754
 07/07  21:00:00,29.6320643582,2.23879713731,6.00776002157,0.0,3.71167865564,13.077,23.8946113834,0.0,21.0077,2.88691138343
 07/07  22:00:00,29.0640716541,2.23879713731,5.47195494305,0.0,3.71167865564,13.077,20.3189465943,0.0,18.0066,2.31234659428
 07/07  23:00:00,29.0831224636,2.23879713731,4.34336099538,0.0,3.71167865564,13.077,4.7390432057,0.0,3.0011,1.7379432057
 07/07  24:00:00,16.9153010424,2.23879713731,2.54483413699,0.0,1.85583932782,5.577,4.16599033208,0.0,3.0011,1.16489033208
 07/08  01:00:00,9.99164977441,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,10.0061130964,0.0,0.0,0.0,0.618613109274,5.0,3.59319442782,0.0,3.0011,0.592094427818
 07/08  03:00:00,10.0076937336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.1976283007,0.0,0.0,0.0,0.618613109274,5.0,3.59314858049,0.0,3.0011,0.592048580493
 07/08  05:00:00,16.9829736601,2.23879713731,2.68428533725,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/08  06:00:00,31.4589612002,2.23879713731,3.95728853222,0.0,3.71167865564,18.077,14.6696725552,0.0,13.50495,1.16472255518
 07/08  07:00:00,31.3605361116,2.23879713731,5.20336193628,0.0,3.71167865564,18.077,21.6001240717,0.0,21.0077,0.592424071736
 07/08  08:00:00,26.1158194178,2.23879713731,4.95379968896,0.0,3.71167865564,13.077,16.1703782868,0.0,15.0055,1.16487828676
 07/08  09:00:00,25.1214385645,2.23879713731,3.97176271635,0.0,3.71167865564,13.077,17.3184851391,0.0,15.0055,2.31298513907
 07/08  10:00:00,31.6349177911,2.23879713731,5.48493322176,0.0,3.71167865564,18.077,35.3247307637,0.0,33.0121,2.31263076371
 07/08  11:00:00,34.4953548331,2.23879713731,7.23738923895,0.0,3.71167865564,18.077,43.4010558377,0.0,40.51485,2.88620583767
 07/08  12:00:00,35.7675953411,2.23879713731,9.26790631144,0.0,3.71167865564,18.077,38.3262981699,0.0,36.0132,2.31309816988
 07/08  13:00:00,36.2693278602,2.23879713731,10.0623597144,0.0,3.71167865564,18.077,33.8239580898,0.0,31.51155,2.31240808977
 07/08  14:00:00,30.0415124449,2.23879713731,8.82717101855,0.0,3.71167865564,13.077,23.3198870321,0.0,21.0077,2.31218703211
 07/08  15:00:00,30.2357399804,2.23879713731,9.01610886293,0.0,3.71167865564,13.077,21.2462283687,0.0,19.50715,1.73907836867
 07/08  16:00:00,30.5166561123,2.23879713731,9.2942650302,0.0,3.71167865564,13.077,24.246943616,0.0,22.50825,1.73869361605
 07/08  17:00:00,36.1389458269,2.23879713731,9.9165014394,0.0,3.71167865564,18.077,27.821537619,0.0,25.50935,2.31218761896
 07/08  18:00:00,36.9061215402,2.23879713731,10.6844306213,0.0,3.71167865564,18.077,28.3958969872,0.0,25.50935,2.88654698722
 07/08  19:00:00,36.7938147978,2.23879713731,10.3775686629,0.0,3.71167865564,18.077,28.3962904483,0.0,25.50935,2.88694044835
 07/08  20:00:00,31.3551452788,2.23879713731,8.71074723695,0.0,3.71167865564,13.077,24.8214084384,0.0,22.50825,2.31315843838
 07/08  21:00:00,29.0034899616,2.23879713731,5.24246223666,0.0,3.71167865564,13.077,23.8945702552,0.0,21.0077,2.88687025518
 07/08  22:00:00,26.3758209537,2.23879713731,2.77461224451,0.0,3.71167865564,13.077,19.7456883568,0.0,18.0066,1.73908835684
 07/08  23:00:00,26.8272064807,2.23879713731,2.12775175031,0.0,3.71167865564,13.077,4.73936833901,0.0,3.0011,1.73826833901
 07/08  24:00:00,15.7188164083,2.23879713731,1.40352757748,0.0,1.85583932782,5.577,4.16613177688,0.0,3.0011,1.16503177688
 07/09  01:00:00,9.97544291214,0.0,0.0,0.0,0.618613109274,5.0,3.59318103667,0.0,3.0011,0.59208103667
 07/09  02:00:00,10.0056772249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,10.0055141571,0.0,0.0,0.0,0.618613109274,5.0,3.59318692216,0.0,3.0011,0.592086922164
 07/09  04:00:00,10.187209536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,16.9295978566,2.23879713731,2.63522134712,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/09  06:00:00,31.6449517442,2.23879713731,3.5168123546,0.0,3.71167865564,18.077,14.6697840638,0.0,13.50495,1.16483406377
 07/09  07:00:00,30.9676460081,2.23879713731,4.81367906571,0.0,3.71167865564,18.077,22.1724444933,0.0,21.0077,1.16474449329
 07/09  08:00:00,25.9179577607,2.23879713731,4.756050004,0.0,3.71167865564,13.077,15.5979588729,0.0,15.0055,0.592458872897
 07/09  09:00:00,26.6265661932,2.23879713731,5.4530519761,0.0,3.71167865564,13.077,16.1703910647,0.0,15.0055,1.1648910647
 07/09  10:00:00,32.9234297699,2.23879713731,6.74097427929,0.0,3.71167865564,18.077,35.3251029303,0.0,33.0121,2.31300293031
 07/09  11:00:00,36.4512821678,2.23879713731,9.14624170587,0.0,3.71167865564,18.077,43.4007756097,0.0,40.51485,2.88592560969
 07/09  12:00:00,37.3772316237,2.23879713731,10.8192011855,0.0,3.71167865564,18.077,37.7523444629,0.0,36.0132,1.73914446294
 07/09  13:00:00,37.1439925905,2.23879713731,10.9142046253,0.0,3.71167865564,18.077,33.823646916,0.0,31.51155,2.31209691598
 07/09  14:00:00,31.7624215425,2.23879713731,10.5233128824,0.0,3.71167865564,13.077,22.7460995666,0.0,21.0077,1.73839956658
 07/09  15:00:00,31.8906743063,2.23879713731,10.6418973205,0.0,3.71167865564,13.077,21.2454249384,0.0,19.50715,1.73827493841
 07/09  16:00:00,31.1449665439,2.23879713731,9.89478752362,0.0,3.71167865564,13.077,23.6737657699,0.0,22.50825,1.1655157699
 07/09  17:00:00,36.5054432793,2.23879713731,10.2559713473,0.0,3.71167865564,18.077,27.8213424652,0.0,25.50935,2.31199246521
 07/09  18:00:00,37.1510253196,2.23879713731,10.9054498382,0.0,3.71167865564,18.077,27.8224318837,0.0,25.50935,2.3130818837
 07/09  19:00:00,36.7928129807,2.23879713731,10.3502029021,0.0,3.71167865564,18.077,28.3956737629,0.0,25.50935,2.88632376292
 07/09  20:00:00,31.7700067627,2.23879713731,9.09434042263,0.0,3.71167865564,13.077,24.2473877426,0.0,22.50825,1.73913774261
 07/09  21:00:00,32.4322884155,2.23879713731,8.64071079755,0.0,3.71167865564,13.077,23.8940398495,0.0,21.0077,2.88633984946
 07/09  22:00:00,30.4598878144,2.23879713731,6.84822662465,0.0,3.71167865564,13.077,19.7456566857,0.0,18.0066,1.73905668572
 07/09  23:00:00,29.4173778701,2.23879713731,4.67265821058,0.0,3.71167865564,13.077,4.16616299215,0.0,3.0011,1.16506299215
 07/09  24:00:00,16.6592915684,2.23879713731,2.29392039014,0.0,1.85583932782,5.577,4.73895986343,0.0,3.0011,1.73785986343
 07/10  01:00:00,9.98682012872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,10.0051869944,0.0,0.0,0.0,0.618613109274,5.0,3.59319434007,0.0,3.0011,0.592094340066
 07/10  03:00:00,10.0075947708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.1915326731,0.0,0.0,0.0,0.618613109274,5.0,3.59314849229,0.0,3.0011,0.592048492291
 07/10  05:00:00,16.6233586169,2.23879713731,2.33677024006,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/10  06:00:00,31.6234080131,2.23879713731,3.49893556764,0.0,3.71167865564,18.077,14.6697717105,0.0,13.50495,1.16482171054
 07/10  07:00:00,30.9629499019,2.23879713731,4.81451428823,0.0,3.71167865564,18.077,23.8945193389,0.0,21.0077,2.88681933886
 07/10  08:00:00,26.4053509775,2.23879713731,5.24268437492,0.0,3.71167865564,13.077,17.8925324431,0.0,15.0055,2.88703244306
 07/10  09:00:00,27.2163850998,2.23879713731,6.03606671724,0.0,3.71167865564,13.077,17.3182116042,0.0,15.0055,2.31271160419
 07/10  10:00:00,34.0676226648,2.23879713731,7.86789348021,0.0,3.71167865564,18.077,34.7512200842,0.0,33.0121,1.73912008425
 07/10  11:00:00,36.8322318448,2.23879713731,9.52447894432,0.0,3.71167865564,18.077,42.8274393335,0.0,40.51485,2.31258933351
 07/10  12:00:00,38.2125984572,2.23879713731,11.6436771082,0.0,3.71167865564,18.077,38.3253034729,0.0,36.0132,2.31210347292
 07/10  13:00:00,38.6103838979,2.23879713731,12.3661587599,0.0,3.71167865564,18.077,33.2501784039,0.0,31.51155,1.73862840388
 07/10  14:00:00,31.7973919102,2.23879713731,10.5535014939,0.0,3.71167865564,13.077,22.7460623299,0.0,21.0077,1.73836232994
 07/10  15:00:00,30.5951816221,2.23879713731,9.3564478875,0.0,3.71167865564,13.077,21.2453021709,0.0,19.50715,1.73815217088
 07/10  16:00:00,30.632807236,2.23879713731,9.39196421188,0.0,3.71167865564,13.077,23.6738274804,0.0,22.50825,1.16557748044
 07/10  17:00:00,37.3369945625,2.23879713731,11.0932547679,0.0,3.71167865564,18.077,27.8213814865,0.0,25.50935,2.3120314865
 07/10  18:00:00,37.7256158782,2.23879713731,11.4818603285,0.0,3.71167865564,18.077,28.3962687617,0.0,25.50935,2.8869187617
 07/10  19:00:00,37.2354045722,2.23879713731,10.7981664884,0.0,3.71167865564,18.077,28.396901071,0.0,25.50935,2.88755107105
 07/10  20:00:00,31.6584290591,2.23879713731,8.99087812328,0.0,3.71167865564,13.077,24.8213040168,0.0,22.50825,2.31305401675
 07/10  21:00:00,31.7147324664,2.23879713731,7.92961690932,0.0,3.71167865564,13.077,23.8943759765,0.0,21.0077,2.8866759765
 07/10  22:00:00,30.1349857296,2.23879713731,6.52656661672,0.0,3.71167865564,13.077,20.3186555358,0.0,18.0066,2.31205553582
 07/10  23:00:00,29.7137407262,2.23879713731,4.96734225975,0.0,3.71167865564,13.077,4.73895430882,0.0,3.0011,1.73785430882
 07/10  24:00:00,16.9036194876,2.23879713731,2.52823686872,0.0,1.85583932782,5.577,4.16606716122,0.0,3.0011,1.16496716122
 07/11  01:00:00,9.98962515201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,10.0046254973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,10.003685215,0.0,0.0,0.0,0.618613109274,5.0,3.59316778915,0.0,3.0011,0.592067789147
 07/11  04:00:00,10.8381911573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,16.7165017769,2.23879713731,1.78550388499,0.0,1.85583932782,5.577,5.09372369778,0.0,4.50165,0.592073697777
 07/11  06:00:00,31.5610558671,2.23879713731,3.12960897669,0.0,3.71167865564,18.077,14.0972728404,0.0,13.50495,0.592322840404
 07/11  07:00:00,30.6663753406,2.23879713731,4.52074445895,0.0,3.71167865564,18.077,24.468178144,0.0,21.0077,3.46047814403
 07/11  08:00:00,26.5624811261,2.23879713731,5.39469757723,0.0,3.71167865564,13.077,17.3189177487,0.0,15.0055,2.31341774867
 07/11  09:00:00,27.4840025585,2.23879713731,6.29564203828,0.0,3.71167865564,13.077,17.3179743088,0.0,15.0055,2.31247430878
 07/11  10:00:00,33.4558702847,2.23879713731,7.26252175839,0.0,3.71167865564,18.077,35.3242987151,0.0,33.0121,2.31219871506
 07/11  11:00:00,36.8153642661,2.23879713731,9.50936427747,0.0,3.71167865564,18.077,42.8272990147,0.0,40.51485,2.31244901474
 07/11  12:00:00,37.7846708946,2.23879713731,11.2324028718,0.0,3.71167865564,18.077,37.7518537765,0.0,36.0132,1.73865377653
 07/11  13:00:00,36.8359457927,2.23879713731,10.6150724216,0.0,3.71167865564,18.077,33.8232440631,0.0,31.51155,2.31169406309
 07/11  14:00:00,30.4113114024,2.23879713731,9.18534614878,0.0,3.71167865564,13.077,22.1731174957,0.0,21.0077,1.16541749573
 07/11  15:00:00,30.4638161949,2.23879713731,9.22137036429,0.0,3.71167865564,13.077,21.2455694102,0.0,19.50715,1.73841941018
 07/11  16:00:00,30.0871308083,2.23879713731,8.85044045021,0.0,3.71167865564,13.077,24.246368348,0.0,22.50825,1.73811834798
 07/11  17:00:00,36.2129229158,2.23879713731,9.98016602401,0.0,3.71167865564,18.077,27.8211289566,0.0,25.50935,2.31177895664
 07/11  18:00:00,36.6771891697,2.23879713731,10.4457398616,0.0,3.71167865564,18.077,27.8228954593,0.0,25.50935,2.31354545934
 07/11  19:00:00,36.3841574308,2.23879713731,10.1599689348,0.0,3.71167865564,18.077,28.9703805186,0.0,25.50935,3.46103051864
 07/11  20:00:00,30.6596000559,2.23879713731,8.18800102304,0.0,3.71167865564,13.077,24.821421572,0.0,22.50825,2.31317157201
 07/11  21:00:00,30.6676436141,2.23879713731,7.05427806037,0.0,3.71167865564,13.077,23.8943874579,0.0,21.0077,2.88668745787
 07/11  22:00:00,29.1816041408,2.23879713731,5.58516370042,0.0,3.71167865564,13.077,20.3189952436,0.0,18.0066,2.3123952436
 07/11  23:00:00,28.3865703438,2.23879713731,3.65643308495,0.0,3.71167865564,13.077,4.16632549295,0.0,3.0011,1.16522549295
 07/11  24:00:00,16.2724692568,2.23879713731,1.92399773447,0.0,1.85583932782,5.577,4.16618864467,0.0,3.0011,1.16508864467
 07/12  01:00:00,9.97571032884,0.0,0.0,0.0,0.618613109274,5.0,3.59315076072,0.0,3.0011,0.592050760718
 07/12  02:00:00,9.99420172597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,10.0024173683,0.0,0.0,0.0,0.618613109274,5.0,3.59315669802,0.0,3.0011,0.592056698021
 07/12  04:00:00,10.1950375414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,17.050065717,2.23879713731,2.75075309558,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/12  06:00:00,32.1408659545,2.23879713731,4.00692102362,0.0,3.71167865564,18.077,14.6697196297,0.0,13.50495,1.16476962974
 07/12  07:00:00,31.9578178253,2.23879713731,5.7956771127,0.0,3.71167865564,18.077,23.8948043055,0.0,21.0077,2.88710430554
 07/12  08:00:00,27.2574012285,2.23879713731,6.08333634529,0.0,3.71167865564,13.077,17.8922784777,0.0,15.0055,2.88677847767
 07/12  09:00:00,27.9135727837,2.23879713731,6.72470347653,0.0,3.71167865564,13.077,17.3181946846,0.0,15.0055,2.31269468465
 07/12  10:00:00,35.4730858858,2.23879713731,9.25552715811,0.0,3.71167865564,18.077,35.3242585479,0.0,33.0121,2.31215854788
 07/12  11:00:00,38.0160566925,2.23879713731,10.6924495699,0.0,3.71167865564,18.077,42.8273064595,0.0,40.51485,2.31245645947
 07/12  12:00:00,38.581165786,2.23879713731,11.9979270027,0.0,3.71167865564,18.077,37.7522787372,0.0,36.0132,1.7390787372
 07/12  13:00:00,38.3557117713,2.23879713731,12.1006319719,0.0,3.71167865564,18.077,33.2502335596,0.0,31.51155,1.73868355956
 07/12  14:00:00,31.85560851,2.23879713731,10.5943660744,0.0,3.71167865564,13.077,22.7457948165,0.0,21.0077,1.73809481651
 07/12  15:00:00,31.7170328327,2.23879713731,10.4484550458,0.0,3.71167865564,13.077,21.2454602105,0.0,19.50715,1.73831021049
 07/12  16:00:00,31.6747049693,2.23879713731,10.408018682,0.0,3.71167865564,13.077,24.2465323007,0.0,22.50825,1.7382823007
 07/12  17:00:00,37.5570083331,2.23879713731,11.2971384024,0.0,3.71167865564,18.077,27.248473461,0.0,25.50935,1.73912346101
 07/12  18:00:00,37.3877392517,2.23879713731,11.135198175,0.0,3.71167865564,18.077,28.3962682617,0.0,25.50935,2.88691826168
 07/12  19:00:00,35.9771732566,2.23879713731,9.53225174345,0.0,3.71167865564,18.077,28.3969425206,0.0,25.50935,2.88759252061
 07/12  20:00:00,29.942568076,2.23879713731,7.28844991491,0.0,3.71167865564,13.077,25.3946262143,0.0,22.50825,2.88637621427
 07/12  21:00:00,30.5371947863,2.23879713731,6.78257048743,0.0,3.71167865564,13.077,23.3211223782,0.0,21.0077,2.31342237818
 07/12  22:00:00,29.7434454677,2.23879713731,6.13887753923,0.0,3.71167865564,13.077,20.3190349783,0.0,18.0066,2.31243497828
 07/12  23:00:00,29.500326505,2.23879713731,4.75584460524,0.0,3.71167865564,13.077,4.73894914856,0.0,3.0011,1.73784914856
 07/12  24:00:00,16.7201680389,2.23879713731,2.3518381635,0.0,1.85583932782,5.577,4.16624492125,0.0,3.0011,1.16514492125
 07/13  01:00:00,9.98262572906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,10.0016341643,0.0,0.0,0.0,0.618613109274,5.0,3.59315362573,0.0,3.0011,0.59205362573
 07/13  03:00:00,10.0075488462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1912487389,0.0,0.0,0.0,0.618613109274,5.0,3.59315955847,0.0,3.0011,0.592059558467
 07/13  05:00:00,16.3409612882,2.23879713731,2.06184809915,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,31.2722561721,2.23879713731,3.1555662856,0.0,3.71167865564,18.077,14.6696854214,0.0,13.50495,1.16473542144
 07/13  07:00:00,30.6997182135,2.23879713731,4.55408887004,0.0,3.71167865564,18.077,23.8949154636,0.0,21.0077,2.8872154636
 07/13  08:00:00,26.1712569947,2.23879713731,5.01280804937,0.0,3.71167865564,13.077,17.892466526,0.0,15.0055,2.88696652596
 07/13  09:00:00,27.3756585727,2.23879713731,6.19267738487,0.0,3.71167865564,13.077,16.7450164638,0.0,15.0055,1.73951646378
 07/13  10:00:00,34.4463602967,2.23879713731,8.24363125325,0.0,3.71167865564,18.077,35.3242805184,0.0,33.0121,2.31218051837
 07/13  11:00:00,37.4887119048,2.23879713731,10.1677517472,0.0,3.71167865564,18.077,42.8274248625,0.0,40.51485,2.31257486248
 07/13  12:00:00,38.451092253,2.23879713731,11.8724665246,0.0,3.71167865564,18.077,38.3253260907,0.0,36.0132,2.3121260907
 07/13  13:00:00,38.5425044298,2.23879713731,12.2941725226,0.0,3.71167865564,18.077,33.2503189921,0.0,31.51155,1.7387689921
 07/13  14:00:00,31.8604601029,2.23879713731,10.6013623858,0.0,3.71167865564,13.077,22.7456229391,0.0,21.0077,1.73792293907
 07/13  15:00:00,31.6192429591,2.23879713731,10.3552677266,0.0,3.71167865564,13.077,20.6726590906,0.0,19.50715,1.16550909057
 07/13  16:00:00,32.2171994633,2.23879713731,10.9525036424,0.0,3.71167865564,13.077,24.2465256191,0.0,22.50825,1.73827561914
 07/13  17:00:00,38.4968575856,2.23879713731,12.2322759377,0.0,3.71167865564,18.077,27.8213795069,0.0,25.50935,2.3120295069
 07/13  18:00:00,38.2521026304,2.23879713731,11.9918815096,0.0,3.71167865564,18.077,28.3962125929,0.0,25.50935,2.88686259289
 07/13  19:00:00,37.6895840407,2.23879713731,11.2294386987,0.0,3.71167865564,18.077,28.3969923538,0.0,25.50935,2.88764235383
 07/13  20:00:00,31.9121603715,2.23879713731,9.22420811415,0.0,3.71167865564,13.077,24.8213351323,0.0,22.50825,2.31308513228
 07/13  21:00:00,31.7987342053,2.23879713731,8.023663833,0.0,3.71167865564,13.077,23.8945492012,0.0,21.0077,2.88684920115
 07/13  22:00:00,30.7632631988,2.23879713731,7.1456072495,0.0,3.71167865564,13.077,20.3191690051,0.0,18.0066,2.31256900508
 07/13  23:00:00,30.4348273254,2.23879713731,5.67654379399,0.0,3.71167865564,13.077,4.1663698657,0.0,3.0011,1.1652698657
 07/13  24:00:00,17.4035834685,2.23879713731,3.01453110216,0.0,1.85583932782,5.577,4.16622948142,0.0,3.0011,1.16512948142
 07/14  01:00:00,10.0027538204,0.0,0.0,0.0,0.618613109274,5.0,3.5931712545,0.0,3.0011,0.592071254499
 07/14  02:00:00,10.0119239143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,10.009951843,0.0,0.0,0.0,0.618613109274,5.0,3.59317715919,0.0,3.0011,0.592077159187
 07/14  04:00:00,10.8556403297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,17.1655252426,2.23879713731,2.2144111987,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/14  06:00:00,31.9438072033,2.23879713731,3.50092637204,0.0,3.71167865564,18.077,14.6697580731,0.0,13.50495,1.16480807308
 07/14  07:00:00,30.9687043032,2.23879713731,4.82027414173,0.0,3.71167865564,18.077,23.8948726818,0.0,21.0077,2.88717268176
 07/14  08:00:00,26.2951944139,2.23879713731,5.13662967913,0.0,3.71167865564,13.077,17.8924984856,0.0,15.0055,2.88699848557
 07/14  09:00:00,27.3270892797,2.23879713731,6.14882646464,0.0,3.71167865564,13.077,17.3181169315,0.0,15.0055,2.31261693152
 07/14  10:00:00,34.6912207304,2.23879713731,8.48691576741,0.0,3.71167865564,18.077,35.3242646887,0.0,33.0121,2.31216468874
 07/14  11:00:00,38.304596325,2.23879713731,10.9774403074,0.0,3.71167865564,18.077,42.8273501414,0.0,40.51485,2.3125001414
 07/14  12:00:00,38.9221003668,2.23879713731,12.3394251965,0.0,3.71167865564,18.077,37.7521215641,0.0,36.0132,1.73892156405
 07/14  13:00:00,38.8903747098,2.23879713731,12.6375097298,0.0,3.71167865564,18.077,33.2502710191,0.0,31.51155,1.73872101906
 07/14  14:00:00,33.2041814173,2.23879713731,11.9367700315,0.0,3.71167865564,13.077,22.7460650694,0.0,21.0077,1.73836506945
 07/14  15:00:00,32.4626499922,2.23879713731,11.1903053206,0.0,3.71167865564,13.077,21.2454222328,0.0,19.50715,1.73827223283
 07/14  16:00:00,32.870075672,2.23879713731,11.5895359038,0.0,3.71167865564,13.077,24.2465662187,0.0,22.50825,1.73831621866
 07/14  17:00:00,39.448691179,2.23879713731,13.1673643721,0.0,3.71167865564,18.077,27.248396197,0.0,25.50935,1.73904619696
 07/14  18:00:00,38.5008610861,2.23879713731,12.2399364929,0.0,3.71167865564,18.077,28.3964197438,0.0,25.50935,2.88706974379
 07/14  19:00:00,35.9837621168,2.23879713731,9.75692447388,0.0,3.71167865564,18.077,28.396956824,0.0,25.50935,2.88760682403
 07/14  20:00:00,28.7012688097,2.23879713731,6.25681779106,0.0,3.71167865564,13.077,24.8213720666,0.0,22.50825,2.31312206659
 07/14  21:00:00,28.7013629803,2.23879713731,5.10692290259,0.0,3.71167865564,13.077,23.8947104115,0.0,21.0077,2.88701041146
 07/14  22:00:00,28.5794326401,2.23879713731,4.99128710505,0.0,3.71167865564,13.077,20.31887133,0.0,18.0066,2.31227133002
 07/14  23:00:00,29.1673950965,2.23879713731,4.42195163288,0.0,3.71167865564,13.077,4.73881831118,0.0,3.0011,1.73771831118
 07/14  24:00:00,16.530659639,2.23879713731,2.16572626312,0.0,1.85583932782,5.577,4.16615569358,0.0,3.0011,1.16505569358
 07/15  01:00:00,9.97700690283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.98846330968,0.0,0.0,0.0,0.618613109274,5.0,3.59316119763,0.0,3.0011,0.592061197635
 07/15  03:00:00,9.99792009377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.1727324791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,15.9798637883,2.23879713731,1.7140837288,0.0,1.85583932782,5.577,5.09373435337,0.0,4.50165,0.59208435337
 07/15  06:00:00,31.1816008673,2.23879713731,3.06489965101,0.0,3.71167865564,18.077,14.6696890548,0.0,13.50495,1.16473905477
 07/15  07:00:00,30.3314831927,2.23879713731,4.18570676422,0.0,3.71167865564,18.077,21.6001428934,0.0,21.0077,0.592442893436
 07/15  08:00:00,26.0659602193,2.23879713731,4.90312086083,0.0,3.71167865564,13.077,16.1703916508,0.0,15.0055,1.1648916508
 07/15  09:00:00,27.6780304086,2.23879713731,6.48853002866,0.0,3.71167865564,13.077,17.3186472365,0.0,15.0055,2.31314723652
 07/15  10:00:00,34.3628390369,2.23879713731,8.15786631209,0.0,3.71167865564,18.077,35.3246645357,0.0,33.0121,2.3125645357
 07/15  11:00:00,37.1452565585,2.23879713731,9.82429640078,0.0,3.71167865564,18.077,42.8279455118,0.0,40.51485,2.3130955118
 07/15  12:00:00,37.2636959987,2.23879713731,10.691149839,0.0,3.71167865564,18.077,38.8994621154,0.0,36.0132,2.88626211544
 07/15  13:00:00,36.9566369,2.23879713731,10.7122763139,0.0,3.71167865564,18.077,33.8234345014,0.0,31.51155,2.31188450137
 07/15  14:00:00,31.3625057214,2.23879713731,10.1043088287,0.0,3.71167865564,13.077,22.7465634925,0.0,21.0077,1.73886349254
 07/15  15:00:00,31.673574018,2.23879713731,10.4013974189,0.0,3.71167865564,13.077,21.8190378222,0.0,19.50715,2.31188782223
 07/15  16:00:00,31.5578987479,2.23879713731,10.2847822772,0.0,3.71167865564,13.077,24.2467963603,0.0,22.50825,1.73854636027
 07/15  17:00:00,37.3817103514,2.23879713731,11.1068964079,0.0,3.71167865564,18.077,27.8213884135,0.0,25.50935,2.31203841351
 07/15  18:00:00,37.6234625548,2.23879713731,11.3549838895,0.0,3.71167865564,18.077,27.8228382208,0.0,25.50935,2.31348822081
 07/15  19:00:00,37.0044123569,2.23879713731,10.5318078672,0.0,3.71167865564,18.077,28.3964306724,0.0,25.50935,2.8870806724
 07/15  20:00:00,31.001622509,2.23879713731,8.35619602502,0.0,3.71167865564,13.077,25.3946089305,0.0,22.50825,2.88635893051
 07/15  21:00:00,31.2460333195,2.23879713731,7.47261068416,0.0,3.71167865564,13.077,23.3213238799,0.0,21.0077,2.31362387986
 07/15  22:00:00,29.4060826228,2.23879713731,5.80393956269,0.0,3.71167865564,13.077,20.3185713335,0.0,18.0066,2.31197133353
 07/15  23:00:00,28.3682045984,2.23879713731,3.63863471257,0.0,3.71167865564,13.077,4.73943803446,0.0,3.0011,1.73833803446
 07/15  24:00:00,16.0162136661,2.23879713731,1.6734280864,0.0,1.85583932782,5.577,4.16617292092,0.0,3.0011,1.16507292092
 07/16  01:00:00,9.96926595598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.9899896693,0.0,0.0,0.0,0.618613109274,5.0,3.59317003892,0.0,3.0011,0.592070038922
 07/16  03:00:00,9.98555086798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.165078356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,14.9048545232,2.23879713731,0.678318768454,0.0,1.85583932782,5.577,5.09374316091,0.0,4.50165,0.592093160907
 07/16  06:00:00,29.4613690086,2.23879713731,1.39818568353,0.0,3.71167865564,18.077,14.6696105739,0.0,13.50495,1.16466057393
 07/16  07:00:00,28.8406348207,2.23879713731,2.71362446927,0.0,3.71167865564,18.077,21.6001349292,0.0,21.0077,0.592434929225
 07/16  08:00:00,25.1286705422,2.23879713731,3.96536535205,0.0,3.71167865564,13.077,16.1704118862,0.0,15.0055,1.16491188623
 07/16  09:00:00,26.7928664752,2.23879713731,5.60653031314,0.0,3.71167865564,13.077,15.5979480064,0.0,15.0055,0.59244800636
 07/16  10:00:00,33.8690559537,2.23879713731,7.66719606337,0.0,3.71167865564,18.077,35.8985267967,0.0,33.0121,2.88642679668
 07/16  11:00:00,36.7221851102,2.23879713731,9.39580403817,0.0,3.71167865564,18.077,42.827919943,0.0,40.51485,2.31306994297
 07/16  12:00:00,37.6713617134,2.23879713731,11.0774458342,0.0,3.71167865564,18.077,38.3253488512,0.0,36.0132,2.31214885118
 07/16  13:00:00,37.5847345371,2.23879713731,11.3230775904,0.0,3.71167865564,18.077,33.2505662699,0.0,31.51155,1.73901626993
 07/16  14:00:00,31.3337626487,2.23879713731,10.0704885659,0.0,3.71167865564,13.077,22.7460551608,0.0,21.0077,1.73835516084
 07/16  15:00:00,31.4699410196,2.23879713731,10.1982190587,0.0,3.71167865564,13.077,21.2453771274,0.0,19.50715,1.73822712739
 07/16  16:00:00,31.5113921584,2.23879713731,10.2384450427,0.0,3.71167865564,13.077,24.2465429879,0.0,22.50825,1.73829298786
 07/16  17:00:00,37.2847831229,2.23879713731,11.0099759454,0.0,3.71167865564,18.077,27.2483370391,0.0,25.50935,1.73898703913
 07/16  18:00:00,37.2059423591,2.23879713731,10.9464214246,0.0,3.71167865564,18.077,28.3956630103,0.0,25.50935,2.88631301033
 07/16  19:00:00,36.7485177925,2.23879713731,10.3310347238,0.0,3.71167865564,18.077,27.822428332,0.0,25.50935,2.31307833195
 07/16  20:00:00,31.3585937584,2.23879713731,8.71632070409,0.0,3.71167865564,13.077,24.2473139103,0.0,22.50825,1.73906391028
 07/16  21:00:00,31.4936622815,2.23879713731,7.70900194495,0.0,3.71167865564,13.077,23.894102719,0.0,21.0077,2.88640271895
 07/16  22:00:00,30.7134129894,2.23879713731,7.08809552184,0.0,3.71167865564,13.077,19.7455567835,0.0,18.0066,1.73895678351
 07/16  23:00:00,30.7330435022,2.23879713731,5.96619939446,0.0,3.71167865564,13.077,4.16617997735,0.0,3.0011,1.16507997735
 07/16  24:00:00,18.0052282063,2.23879713731,3.60313822094,0.0,1.85583932782,5.577,4.73896041858,0.0,3.0011,1.73786041858
 07/17  01:00:00,9.99993462797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,10.0148945911,0.0,0.0,0.0,0.618613109274,5.0,3.59319486662,0.0,3.0011,0.592094866623
 07/17  03:00:00,10.0270970353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  04:00:00,10.2091543433,0.0,0.0,0.0,0.618613109274,5.0,3.59314902155,0.0,3.0011,0.592049021547
 07/17  05:00:00,16.3288051141,2.23879713731,2.0438867523,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/17  06:00:00,31.1875294068,2.23879713731,3.065241843,0.0,3.71167865564,18.077,14.6697625329,0.0,13.50495,1.16481253287
 07/17  07:00:00,31.0377877976,2.23879713731,4.88511093462,0.0,3.71167865564,18.077,23.8945062593,0.0,21.0077,2.88680625929
 07/17  08:00:00,26.6166313718,2.23879713731,5.4513326423,0.0,3.71167865564,13.077,17.8923578176,0.0,15.0055,2.88685781763
 07/17  09:00:00,28.0019451802,2.23879713731,6.81214492263,0.0,3.71167865564,13.077,17.3180657538,0.0,15.0055,2.31256575383
 07/17  10:00:00,35.1807602465,2.23879713731,8.9709621164,0.0,3.71167865564,18.077,34.7512129685,0.0,33.0121,1.73911296847
 07/17  11:00:00,38.0926337962,2.23879713731,10.7654777786,0.0,3.71167865564,18.077,42.8274806434,0.0,40.51485,2.31263064336
 07/17  12:00:00,38.6299036682,2.23879713731,12.0420926001,0.0,3.71167865564,18.077,38.3252501312,0.0,36.0132,2.31205013117
 07/17  13:00:00,38.7360696402,2.23879713731,12.4771485341,0.0,3.71167865564,18.077,33.2501694409,0.0,31.51155,1.73861944093
 07/17  14:00:00,31.8869016376,2.23879713731,10.6185941944,0.0,3.71167865564,13.077,22.7459136964,0.0,21.0077,1.73821369642
 07/17  15:00:00,31.8366380357,2.23879713731,10.5620407744,0.0,3.71167865564,13.077,20.6726260208,0.0,19.50715,1.16547602084
 07/17  16:00:00,32.2065859421,2.23879713731,10.9239552775,0.0,3.71167865564,13.077,24.2467058403,0.0,22.50825,1.73845584031
 07/17  17:00:00,36.9610607014,2.23879713731,10.7070750279,0.0,3.71167865564,18.077,27.8215701823,0.0,25.50935,2.3122201823
 07/17  18:00:00,36.1596032411,2.23879713731,9.92837642131,0.0,3.71167865564,18.077,27.8228059228,0.0,25.50935,2.31345592282
 07/17  19:00:00,35.176672815,2.23879713731,8.76421963652,0.0,3.71167865564,18.077,28.9703615083,0.0,25.50935,3.46101150829
 07/17  20:00:00,29.4832930205,2.23879713731,6.86582948205,0.0,3.71167865564,13.077,24.8211368546,0.0,22.50825,2.31288685455
 07/17  21:00:00,30.0973485495,2.23879713731,6.34684763831,0.0,3.71167865564,13.077,23.8940917424,0.0,21.0077,2.88639174245
 07/17  22:00:00,29.4708101904,2.23879713731,5.86736934946,0.0,3.71167865564,13.077,20.3187537711,0.0,18.0066,2.31215377105
 07/17  23:00:00,30.4397299405,2.23879713731,5.66974667728,0.0,3.71167865564,13.077,4.16637288948,0.0,3.0011,1.16527288948
 07/17  24:00:00,17.8728356502,2.23879713731,3.47078779729,0.0,1.85583932782,5.577,4.16597196457,0.0,3.0011,1.16487196457
 07/18  01:00:00,9.99873344407,0.0,0.0,0.0,0.618613109274,5.0,3.59317947054,0.0,3.0011,0.59207947054
 07/18  02:00:00,10.0012838112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.99728770966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  04:00:00,10.8442774915,0.0,0.0,0.0,0.618613109274,5.0,3.5931595089,0.0,3.0011,0.592059508904
 07/18  05:00:00,16.3442112118,2.23879713731,1.42349035523,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/18  06:00:00,31.1317844013,2.23879713731,2.70339050414,0.0,3.71167865564,18.077,14.6696772714,0.0,13.50495,1.16472727139
 07/18  07:00:00,30.6476229806,2.23879713731,4.495437736,0.0,3.71167865564,18.077,23.8944646593,0.0,21.0077,2.8867646593
 07/18  08:00:00,26.4807884221,2.23879713731,5.3109127635,0.0,3.71167865564,13.077,17.8924731468,0.0,15.0055,2.88697314682
 07/18  09:00:00,27.2448560643,2.23879713731,6.05701423681,0.0,3.71167865564,13.077,17.318169622,0.0,15.0055,2.31266962203
 07/18  10:00:00,34.2080979857,2.23879713731,7.99688819834,0.0,3.71167865564,18.077,34.7511797738,0.0,33.0121,1.73907977375
 07/18  11:00:00,37.8163246318,2.23879713731,10.476533348,0.0,3.71167865564,18.077,42.8275311615,0.0,40.51485,2.31268116155
 07/18  12:00:00,38.9390086719,2.23879713731,12.3266921066,0.0,3.71167865564,18.077,38.3253387038,0.0,36.0132,2.31213870382
 07/18  13:00:00,38.6697937207,2.23879713731,12.3982586513,0.0,3.71167865564,18.077,33.2502053977,0.0,31.51155,1.73865539772
 07/18  14:00:00,32.2571116254,2.23879713731,10.9823175671,0.0,3.71167865564,13.077,22.7457336914,0.0,21.0077,1.7380336914
 07/18  15:00:00,31.6456779107,2.23879713731,10.3688364978,0.0,3.71167865564,13.077,21.245051809,0.0,19.50715,1.73790180897
 07/18  16:00:00,32.1005652329,2.23879713731,10.8173626994,0.0,3.71167865564,13.077,23.6737367397,0.0,22.50825,1.16548673966
 07/18  17:00:00,38.1946216682,2.23879713731,11.91294819,0.0,3.71167865564,18.077,27.8214267906,0.0,25.50935,2.31207679062
 07/18  18:00:00,37.7156587714,2.23879713731,11.4424255051,0.0,3.71167865564,18.077,28.3962093751,0.0,25.50935,2.88685937508
 07/18  19:00:00,36.7320324824,2.23879713731,10.4939376804,0.0,3.71167865564,18.077,28.3968721205,0.0,25.50935,2.88752212047
 07/18  20:00:00,31.0327434906,2.23879713731,8.59017963779,0.0,3.71167865564,13.077,24.8212777244,0.0,22.50825,2.31302772439
 07/18  21:00:00,30.930624522,2.23879713731,7.30131476333,0.0,3.71167865564,13.077,23.8943843364,0.0,21.0077,2.88668433637
 07/18  22:00:00,29.4946280699,2.23879713731,5.88483293031,0.0,3.71167865564,13.077,20.3188225057,0.0,18.0066,2.31222250575
 07/18  23:00:00,29.4232799185,2.23879713731,4.67582127151,0.0,3.71167865564,13.077,4.16641865754,0.0,3.0011,1.16531865754
 07/18  24:00:00,16.8637495674,2.23879713731,2.48431377898,0.0,1.85583932782,5.577,4.16603998213,0.0,3.0011,1.16493998213
 07/19  01:00:00,9.99175908441,0.0,0.0,0.0,0.618613109274,5.0,3.59319271809,0.0,3.0011,0.592092718089
 07/19  02:00:00,9.99820678117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.99682026819,0.0,0.0,0.0,0.618613109274,5.0,3.59317278215,0.0,3.0011,0.592072782149
 07/19  04:00:00,10.1815027257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,16.1873386041,2.23879713731,1.91194020675,0.0,1.85583932782,5.577,5.09370281559,0.0,4.50165,0.592052815592
 07/19  06:00:00,31.2388646158,2.23879713731,3.12254854689,0.0,3.71167865564,18.077,14.0973296134,0.0,13.50495,0.592379613434
 07/19  07:00:00,30.5856331599,2.23879713731,4.44017981059,0.0,3.71167865564,18.077,23.8949207716,0.0,21.0077,2.88722077156
 07/19  08:00:00,25.929141641,2.23879713731,4.77107410991,0.0,3.71167865564,13.077,17.8921084801,0.0,15.0055,2.88660848011
 07/19  09:00:00,26.9805411234,2.23879713731,5.80675102611,0.0,3.71167865564,13.077,17.318057394,0.0,15.0055,2.31255739398
 07/19  10:00:00,34.4468463431,2.23879713731,8.24900393663,0.0,3.71167865564,18.077,35.3242697489,0.0,33.0121,2.31216974894
 07/19  11:00:00,38.4791883916,2.23879713731,11.1528073198,0.0,3.71167865564,18.077,42.2543931292,0.0,40.51485,1.73954312924
 07/19  12:00:00,39.3085301232,2.23879713731,12.7196022773,0.0,3.71167865564,18.077,38.3252795749,0.0,36.0132,2.31207957494
 07/19  13:00:00,39.3928799347,2.23879713731,13.1279780485,0.0,3.71167865564,18.077,33.2502695891,0.0,31.51155,1.73871958915
 07/19  14:00:00,32.6031320454,2.23879713731,11.3311470279,0.0,3.71167865564,13.077,22.745982661,0.0,21.0077,1.73828266104
 07/19  15:00:00,31.9090762116,2.23879713731,10.6274330826,0.0,3.71167865564,13.077,21.2452967025,0.0,19.50715,1.73814670246
 07/19  16:00:00,31.9640239863,2.23879713731,10.6801979918,0.0,3.71167865564,13.077,24.2465891747,0.0,22.50825,1.73833917474
 07/19  17:00:00,37.8403256991,2.23879713731,11.5567712525,0.0,3.71167865564,18.077,27.2484237286,0.0,25.50935,1.73907372856
 07/19  18:00:00,37.6740669618,2.23879713731,11.3932768831,0.0,3.71167865564,18.077,28.3963196036,0.0,25.50935,2.88696960364
 07/19  19:00:00,38.4408266624,2.23879713731,11.9670560393,0.0,3.71167865564,18.077,28.3967992947,0.0,25.50935,2.88744929472
 07/19  20:00:00,33.6793651298,2.23879713731,11.002010736,0.0,3.71167865564,13.077,24.8213150326,0.0,22.50825,2.31306503262
 07/19  21:00:00,33.4975930796,2.23879713731,9.70660258232,0.0,3.71167865564,13.077,23.8945055625,0.0,21.0077,2.88680556252
 07/19  22:00:00,31.5977993116,2.23879713731,7.96923993975,0.0,3.71167865564,13.077,20.3191091298,0.0,18.0066,2.31250912976
 07/19  23:00:00,30.2018089766,2.23879713731,5.44092246648,0.0,3.71167865564,13.077,4.16628314458,0.0,3.0011,1.16518314458
 07/19  24:00:00,16.9847197888,2.23879713731,2.60242383817,0.0,1.85583932782,5.577,4.16618106714,0.0,3.0011,1.16508106714
 07/20  01:00:00,9.9881272048,0.0,0.0,0.0,0.618613109274,5.0,3.59319623468,0.0,3.0011,0.592096234683
 07/20  02:00:00,10.001414126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,10.0142688207,0.0,0.0,0.0,0.618613109274,5.0,3.59316523543,0.0,3.0011,0.592065235435
 07/20  04:00:00,10.2048143287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,16.9074429083,2.23879713731,2.60395755383,0.0,1.85583932782,5.577,5.09372114811,0.0,4.50165,0.592071148114
 07/20  06:00:00,32.1177434853,2.23879713731,3.98097833415,0.0,3.71167865564,18.077,14.0974007,0.0,13.50495,0.592450699971
 07/20  07:00:00,32.0099634517,2.23879713731,5.84846136857,0.0,3.71167865564,18.077,23.8947785166,0.0,21.0077,2.88707851664
 07/20  08:00:00,26.9747168252,2.23879713731,5.80609098927,0.0,3.71167865564,13.077,17.892424224,0.0,15.0055,2.88692422398
 07/20  09:00:00,28.0174483775,2.23879713731,6.82772427513,0.0,3.71167865564,13.077,17.3180689382,0.0,15.0055,2.31256893815
 07/20  10:00:00,34.7795898012,2.23879713731,8.57006208529,0.0,3.71167865564,18.077,35.3242247749,0.0,33.0121,2.31212477486
 07/20  11:00:00,38.3769704789,2.23879713731,11.0380894665,0.0,3.71167865564,18.077,42.8275450125,0.0,40.51485,2.31269501251
 07/20  12:00:00,39.3410252233,2.23879713731,12.7385080163,0.0,3.71167865564,18.077,37.7523425083,0.0,36.0132,1.73914250831
 07/20  13:00:00,38.8344700583,2.23879713731,12.5723353627,0.0,3.71167865564,18.077,33.2502488936,0.0,31.51155,1.73869889359
 07/20  14:00:00,32.4564103007,2.23879713731,11.1839561929,0.0,3.71167865564,13.077,22.7460132103,0.0,21.0077,1.73831321034
 07/20  15:00:00,32.0284036952,2.23879713731,10.7464981413,0.0,3.71167865564,13.077,21.244999964,0.0,19.50715,1.737849964
 07/20  16:00:00,31.7505080643,2.23879713731,10.466390767,0.0,3.71167865564,13.077,24.2465622712,0.0,22.50825,1.73831227116
 07/20  17:00:00,38.3566532304,2.23879713731,12.0767022109,0.0,3.71167865564,18.077,27.2483883141,0.0,25.50935,1.73903831414
 07/20  18:00:00,38.2886062655,2.23879713731,12.0232552058,0.0,3.71167865564,18.077,28.396221181,0.0,25.50935,2.88687118098
 07/20  19:00:00,38.0285740133,2.23879713731,11.5681120632,0.0,3.71167865564,18.077,28.3969372942,0.0,25.50935,2.88758729424
 07/20  20:00:00,33.0606440911,2.23879713731,9.7604746575,0.0,3.71167865564,13.077,24.8213035123,0.0,22.50825,2.31305351233
 07/20  21:00:00,32.4448819901,2.23879713731,8.66103980805,0.0,3.71167865564,13.077,23.8945292217,0.0,21.0077,2.88682922171
 07/20  22:00:00,31.2694314416,2.23879713731,7.64355658668,0.0,3.71167865564,13.077,20.3187166436,0.0,18.0066,2.31211664364
