Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  23:00:00,31.0095647902,2.23879713731,6.24442319354,0.0,3.71167865564,13.077,4.7389701347,0.0,3.0011,1.7378701347
 07/20  24:00:00,18.2582838381,2.23879713731,3.85366640561,0.0,1.85583932782,5.577,4.1658268894,0.0,3.0011,1.1647268894
 07/21  01:00:00,10.0176166043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,10.0326572784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,10.0298558395,0.0,0.0,0.0,0.618613109274,5.0,3.59316759223,0.0,3.0011,0.592067592232
 07/21  04:00:00,10.899056899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,18.0808220085,2.23879713731,3.0851913617,0.0,1.85583932782,5.577,5.09372350118,0.0,4.50165,0.592073501176
 07/21  06:00:00,33.0970074336,2.23879713731,4.62908246606,0.0,3.71167865564,18.077,14.097267821,0.0,13.50495,0.592317820964
 07/21  07:00:00,32.5986838901,2.23879713731,6.42962294328,0.0,3.71167865564,18.077,24.467980941,0.0,21.0077,3.46028094102
 07/21  08:00:00,27.87679399,2.23879713731,6.69619428388,0.0,3.71167865564,13.077,17.3191102434,0.0,15.0055,2.31361024339
 07/21  09:00:00,28.9514879854,2.23879713731,7.74682831621,0.0,3.71167865564,13.077,17.3180569695,0.0,15.0055,2.31255696955
 07/21  10:00:00,35.4888002653,2.23879713731,9.26864913651,0.0,3.71167865564,18.077,35.3241369446,0.0,33.0121,2.31203694463
 07/21  11:00:00,38.1654846924,2.23879713731,10.8374014248,0.0,3.71167865564,18.077,42.8273639868,0.0,40.51485,2.31251398678
 07/21  12:00:00,39.3233450141,2.23879713731,12.7250923119,0.0,3.71167865564,18.077,37.7523059132,0.0,36.0132,1.73910591324
 07/21  13:00:00,39.6577275424,2.23879713731,13.3837308495,0.0,3.71167865564,18.077,33.2502791529,0.0,31.51155,1.73872915285
 07/21  14:00:00,33.3787276997,2.23879713731,12.0938859751,0.0,3.71167865564,13.077,22.7456687052,0.0,21.0077,1.73796870521
 07/21  15:00:00,32.6478912787,2.23879713731,11.3636459598,0.0,3.71167865564,13.077,21.2451442417,0.0,19.50715,1.73799424172
 07/21  16:00:00,32.2653344721,2.23879713731,10.9833136366,0.0,3.71167865564,13.077,24.2464314148,0.0,22.50825,1.73818141481
 07/21  17:00:00,37.3414424676,2.23879713731,11.1127915367,0.0,3.71167865564,18.077,27.2484693421,0.0,25.50935,1.73911934206
 07/21  18:00:00,36.813754772,2.23879713731,10.6090723717,0.0,3.71167865564,18.077,28.3962494816,0.0,25.50935,2.88689948163
 07/21  19:00:00,36.5731218001,2.23879713731,10.3656343236,0.0,3.71167865564,18.077,28.3965377788,0.0,25.50935,2.88718777876
 07/21  20:00:00,31.948731888,2.23879713731,8.84492662105,0.0,3.71167865564,13.077,25.394456382,0.0,22.50825,2.88620638199
 07/21  21:00:00,32.0854958661,2.23879713731,8.45000238486,0.0,3.71167865564,13.077,23.3209662374,0.0,21.0077,2.31326623735
 07/21  22:00:00,31.361600579,2.23879713731,7.73978115036,0.0,3.71167865564,13.077,20.31888067,0.0,18.0066,2.31228066997
 07/21  23:00:00,31.1473956388,2.23879713731,6.379713478,0.0,3.71167865564,13.077,4.7389522223,0.0,3.0011,1.7378522223
 07/21  24:00:00,18.2735515816,2.23879713731,3.86874021947,0.0,1.85583932782,5.577,4.16590739148,0.0,3.0011,1.16480739148
 07/22  01:00:00,10.0085245759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,10.0216585641,0.0,0.0,0.0,0.618613109274,5.0,3.59315537231,0.0,3.0011,0.592055372306
 07/22  03:00:00,10.0266026208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.2083493036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  05:00:00,17.1716942457,2.23879713731,2.87008623817,0.0,1.85583932782,5.577,5.09374575984,0.0,4.50165,0.592095759843
 07/22  06:00:00,31.7374056221,2.23879713731,3.6093082421,0.0,3.71167865564,18.077,14.0973072948,0.0,13.50495,0.592357294769
 07/22  07:00:00,31.3851359354,2.23879713731,5.22621822558,0.0,3.71167865564,18.077,22.1725245385,0.0,21.0077,1.16482453848
 07/22  08:00:00,26.2420164249,2.23879713731,5.07718183273,0.0,3.71167865564,13.077,16.1703461154,0.0,15.0055,1.16484611539
 07/22  09:00:00,27.4254110428,2.23879713731,6.24203815333,0.0,3.71167865564,13.077,17.318590538,0.0,15.0055,2.31309053799
 07/22  10:00:00,34.2964159729,2.23879713731,8.09339098739,0.0,3.71167865564,18.077,35.3247935663,0.0,33.0121,2.31269356629
 07/22  11:00:00,36.942194405,2.23879713731,9.62780446339,0.0,3.71167865564,18.077,42.8279930645,0.0,40.51485,2.31314306449
 07/22  12:00:00,37.8875150093,2.23879713731,11.3136909286,0.0,3.71167865564,18.077,38.8990237727,0.0,36.0132,2.88582377271
 07/22  13:00:00,37.5780909621,2.23879713731,11.3342529874,0.0,3.71167865564,18.077,33.8241123726,0.0,31.51155,2.31256237259
 07/22  14:00:00,30.6756994771,2.23879713731,9.43234624285,0.0,3.71167865564,13.077,22.7466761141,0.0,21.0077,1.73897611406
 07/22  15:00:00,28.6079580993,2.23879713731,7.40257508424,0.0,3.71167865564,13.077,21.8189537872,0.0,19.50715,2.31180378718
 07/22  16:00:00,25.8535924187,2.23879713731,4.70356210169,0.0,3.71167865564,13.077,24.2468640928,0.0,22.50825,1.73861409277
 07/22  17:00:00,30.9841173234,2.23879713731,4.84840244661,0.0,3.71167865564,18.077,27.248355144,0.0,25.50935,1.73900514399
 07/22  18:00:00,32.4877268981,2.23879713731,6.33933071565,0.0,3.71167865564,18.077,28.3961682702,0.0,25.50935,2.8868182702
 07/22  19:00:00,33.2089061986,2.23879713731,6.86424555403,0.0,3.71167865564,18.077,28.3961232471,0.0,25.50935,2.88677324715
 07/22  20:00:00,28.5289050318,2.23879713731,5.31071986113,0.0,3.71167865564,13.077,24.8211742114,0.0,22.50825,2.31292421137
 07/22  21:00:00,28.2092649757,2.23879713731,4.46126129255,0.0,3.71167865564,13.077,23.8943322324,0.0,21.0077,2.88663223243
 07/22  22:00:00,27.0557652299,2.23879713731,3.47491562912,0.0,3.71167865564,13.077,20.3184452455,0.0,18.0066,2.31184524552
 07/22  23:00:00,27.2860336339,2.23879713731,2.57789718252,0.0,3.71167865564,13.077,4.16637263798,0.0,3.0011,1.16527263798
 07/22  24:00:00,15.7158358763,2.23879713731,1.39714975759,0.0,1.85583932782,5.577,4.16611604373,0.0,3.0011,1.16501604373
 07/23  01:00:00,9.96116657053,0.0,0.0,0.0,0.618613109274,5.0,3.59317872957,0.0,3.0011,0.592078729572
 07/23  02:00:00,9.97877040118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.98143896915,0.0,0.0,0.0,0.618613109274,5.0,3.59318464251,0.0,3.0011,0.592084642512
 07/23  04:00:00,10.160464655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,15.4845912905,2.23879713731,1.23550906048,0.0,1.85583932782,5.577,5.09374052436,0.0,4.50165,0.592090524363
 07/23  06:00:00,30.1967348211,2.23879713731,2.10581163499,0.0,3.71167865564,18.077,14.0973667403,0.0,13.50495,0.592416740308
 07/23  07:00:00,29.3022610898,2.23879713731,3.1758070294,0.0,3.71167865564,18.077,22.1725489537,0.0,21.0077,1.1648489537
 07/23  08:00:00,24.8621316619,2.23879713731,3.71460952357,0.0,3.71167865564,13.077,15.5979320847,0.0,15.0055,0.59243208473
 07/23  09:00:00,25.580337674,2.23879713731,4.4193671196,0.0,3.71167865564,13.077,16.170379047,0.0,15.0055,1.16487904704
 07/23  10:00:00,32.2492538203,2.23879713731,6.07663948948,0.0,3.71167865564,18.077,35.3248434062,0.0,33.0121,2.31274340616
 07/23  11:00:00,35.4672694006,2.23879713731,8.1754025352,0.0,3.71167865564,18.077,43.4012147449,0.0,40.51485,2.88636474492
 07/23  12:00:00,36.5545286082,2.23879713731,10.0009389173,0.0,3.71167865564,18.077,37.7517943571,0.0,36.0132,1.73859435712
 07/23  13:00:00,35.9141233648,2.23879713731,9.68783816275,0.0,3.71167865564,18.077,33.823609946,0.0,31.51155,2.31205994598
 07/23  14:00:00,29.9339559898,2.23879713731,8.70864991149,0.0,3.71167865564,13.077,22.7456537328,0.0,21.0077,1.7379537328
 07/23  15:00:00,29.216593343,2.23879713731,8.00700789529,0.0,3.71167865564,13.077,20.6726630867,0.0,19.50715,1.16551308671
 07/23  16:00:00,28.942406925,2.23879713731,7.73505393675,0.0,3.71167865564,13.077,24.2463470009,0.0,22.50825,1.73809700093
 07/23  17:00:00,34.6561962667,2.23879713731,8.43884748177,0.0,3.71167865564,18.077,27.8213166262,0.0,25.50935,2.31196662623
 07/23  18:00:00,34.6492422996,2.23879713731,8.44739800478,0.0,3.71167865564,18.077,27.8223065746,0.0,25.50935,2.31295657463
 07/23  19:00:00,34.2610578609,2.23879713731,7.87682574395,0.0,3.71167865564,18.077,27.8224087417,0.0,25.50935,2.31305874166
 07/23  20:00:00,29.6058889405,2.23879713731,6.37708759498,0.0,3.71167865564,13.077,24.8202711749,0.0,22.50825,2.31202117486
 07/23  21:00:00,28.6937062448,2.23879713731,4.97992865185,0.0,3.71167865564,13.077,23.3206031585,0.0,21.0077,2.31290315848
 07/23  22:00:00,27.4481985043,2.23879713731,3.87557164249,0.0,3.71167865564,13.077,20.3185807419,0.0,18.0066,2.31198074191
 07/23  23:00:00,27.5360332195,2.23879713731,2.819743131,0.0,3.71167865564,13.077,4.16616064333,0.0,3.0011,1.16506064333
 07/23  24:00:00,16.1336130989,2.23879713731,1.79554090395,0.0,1.85583932782,5.577,4.1664490114,0.0,3.0011,1.1653490114
 07/24  01:00:00,9.97713362212,0.0,0.0,0.0,0.618613109274,5.0,3.59317737168,0.0,3.0011,0.59207737168
 07/24  02:00:00,9.99893276065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,10.0042830355,0.0,0.0,0.0,0.618613109274,5.0,3.59315741602,0.0,3.0011,0.592057416019
 07/24  04:00:00,10.1834794434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  05:00:00,16.2071147299,2.23879713731,1.93251766284,0.0,1.85583932782,5.577,5.09371334113,0.0,4.50165,0.592063341128
 07/24  06:00:00,31.3159201655,2.23879713731,3.1991556725,0.0,3.71167865564,18.077,14.0973387317,0.0,13.50495,0.592388731705
 07/24  07:00:00,30.6589961449,2.23879713731,4.51310007485,0.0,3.71167865564,18.077,23.8948387908,0.0,21.0077,2.88713879075
 07/24  08:00:00,25.8842546329,2.23879713731,4.72587074881,0.0,3.71167865564,13.077,17.8923274426,0.0,15.0055,2.88682744256
 07/24  09:00:00,26.4003776704,2.23879713731,5.22718339235,0.0,3.71167865564,13.077,17.3180866755,0.0,15.0055,2.31258667553
 07/24  10:00:00,33.7694093924,2.23879713731,7.56826758872,0.0,3.71167865564,18.077,34.7512330008,0.0,33.0121,1.73913300076
 07/24  11:00:00,37.203705778,2.23879713731,9.87654976039,0.0,3.71167865564,18.077,42.8275353377,0.0,40.51485,2.31268533775
 07/24  12:00:00,38.1715827693,2.23879713731,11.5793649017,0.0,3.71167865564,18.077,38.3252700318,0.0,36.0132,2.31207003178
 07/24  13:00:00,38.1579310922,2.23879713731,11.8965102251,0.0,3.71167865564,18.077,33.2501185037,0.0,31.51155,1.7385685037
 07/24  14:00:00,31.7690821963,2.23879713731,10.4970104608,0.0,3.71167865564,13.077,22.7455919879,0.0,21.0077,1.7378919879
 07/24  15:00:00,31.2818206647,2.23879713731,10.000721924,0.0,3.71167865564,13.077,21.245060826,0.0,19.50715,1.73791082598
 07/24  16:00:00,31.3472422386,2.23879713731,10.0638308329,0.0,3.71167865564,13.077,24.2466050399,0.0,22.50825,1.7383550399
 07/24  17:00:00,37.3992213079,2.23879713731,11.1197426907,0.0,3.71167865564,18.077,27.2484022042,0.0,25.50935,1.73905220424
 07/24  18:00:00,37.5182097963,2.23879713731,11.2454191642,0.0,3.71167865564,18.077,28.3961043346,0.0,25.50935,2.88675433458
 07/24  19:00:00,37.0538934021,2.23879713731,10.5794819764,0.0,3.71167865564,18.077,28.3967945601,0.0,25.50935,2.8874445601
 07/24  20:00:00,32.9001128087,2.23879713731,9.62296430354,0.0,3.71167865564,13.077,24.8213126303,0.0,22.50825,2.31306263033
 07/24  21:00:00,33.0308492202,2.23879713731,9.24639140886,0.0,3.71167865564,13.077,23.8943655095,0.0,21.0077,2.88666550953
 07/24  22:00:00,31.1846302573,2.23879713731,7.5650953202,0.0,3.71167865564,13.077,20.3188963896,0.0,18.0066,2.31229638959
 07/24  23:00:00,30.556138694,2.23879713731,5.79616720303,0.0,3.71167865564,13.077,4.16645038282,0.0,3.0011,1.16535038282
 07/24  24:00:00,17.663276757,2.23879713731,3.26660126003,0.0,1.85583932782,5.577,4.16606825553,0.0,3.0011,1.16496825553
 07/25  01:00:00,10.00532013,0.0,0.0,0.0,0.618613109274,5.0,3.5931806685,0.0,3.0011,0.592080668504
 07/25  02:00:00,10.0116976798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,10.0102067345,0.0,0.0,0.0,0.618613109274,5.0,3.59316071864,0.0,3.0011,0.592060718636
 07/25  04:00:00,10.8559055358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,16.9108348228,2.23879713731,1.97054046227,0.0,1.85583932782,5.577,5.09371663849,0.0,4.50165,0.592066638489
 07/25  06:00:00,31.4137754736,2.23879713731,2.98965672499,0.0,3.71167865564,18.077,14.0973419068,0.0,13.50495,0.592391906821
 07/25  07:00:00,30.5804811126,2.23879713731,4.43798720325,0.0,3.71167865564,18.077,23.8951218346,0.0,21.0077,2.88742183464
 07/25  08:00:00,26.3374287576,2.23879713731,5.17473530074,0.0,3.71167865564,13.077,17.8923087748,0.0,15.0055,2.88680877481
 07/25  09:00:00,27.4460458684,2.23879713731,6.26053881299,0.0,3.71167865564,13.077,17.3180744649,0.0,15.0055,2.31257446487
 07/25  10:00:00,34.6721412851,2.23879713731,8.46501952159,0.0,3.71167865564,18.077,34.7512363167,0.0,33.0121,1.73913631668
 07/25  11:00:00,37.3891347276,2.23879713731,10.0739571421,0.0,3.71167865564,18.077,42.8275374286,0.0,40.51485,2.31268742855
 07/25  12:00:00,38.7755426385,2.23879713731,12.1863163287,0.0,3.71167865564,18.077,38.3253340235,0.0,36.0132,2.31213402351
 07/25  13:00:00,39.2127133316,2.23879713731,12.943288419,0.0,3.71167865564,18.077,33.2501813466,0.0,31.51155,1.73863134658
 07/25  14:00:00,32.371796627,2.23879713731,11.100301304,0.0,3.71167865564,13.077,22.7457541732,0.0,21.0077,1.73805417318
 07/25  15:00:00,31.7286413207,2.23879713731,10.4470694443,0.0,3.71167865564,13.077,21.2452217889,0.0,19.50715,1.73807178886
 07/25  16:00:00,31.9965587143,2.23879713731,10.7128905234,0.0,3.71167865564,13.077,24.2465594785,0.0,22.50825,1.73830947847
 07/25  17:00:00,38.2187790344,2.23879713731,11.9370042115,0.0,3.71167865564,18.077,27.2483481689,0.0,25.50935,1.73899816891
 07/25  18:00:00,38.0225815121,2.23879713731,11.7492098763,0.0,3.71167865564,18.077,28.3962436267,0.0,25.50935,2.88689362671
 07/25  19:00:00,37.4920554382,2.23879713731,11.2343697921,0.0,3.71167865564,18.077,28.3969203939,0.0,25.50935,2.88757039392
 07/25  20:00:00,32.428892124,2.23879713731,9.33264497816,0.0,3.71167865564,13.077,24.8213009756,0.0,22.50825,2.31305097557
 07/25  21:00:00,32.3573552594,2.23879713731,8.72045408098,0.0,3.71167865564,13.077,23.8943485602,0.0,21.0077,2.88664856018
 07/25  22:00:00,31.3360966834,2.23879713731,7.71239074951,0.0,3.71167865564,13.077,20.3190322812,0.0,18.0066,2.31243228117
 07/25  23:00:00,31.1053976759,2.23879713731,6.3393704516,0.0,3.71167865564,13.077,4.1664420347,0.0,3.0011,1.1653420347
 07/25  24:00:00,18.0369062276,2.23879713731,3.63517992693,0.0,1.85583932782,5.577,4.16605905019,0.0,3.0011,1.16495905019
 07/26  01:00:00,10.0116049467,0.0,0.0,0.0,0.618613109274,5.0,3.59318486846,0.0,3.0011,0.59208486846
 07/26  02:00:00,10.0211287969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,10.024261292,0.0,0.0,0.0,0.618613109274,5.0,3.5931562985,0.0,3.0011,0.592056298504
 07/26  04:00:00,10.2091325909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,17.1236511545,2.23879713731,2.82462656967,0.0,1.85583932782,5.577,5.09371222519,0.0,4.50165,0.592062225193
 07/26  06:00:00,31.608387714,2.23879713731,3.48537522451,0.0,3.71167865564,18.077,14.0973373148,0.0,13.50495,0.592387314845
 07/26  07:00:00,31.1616355781,2.23879713731,5.01081525116,0.0,3.71167865564,18.077,23.8945948434,0.0,21.0077,2.88689484341
 07/26  08:00:00,26.9711179974,2.23879713731,5.80047566908,0.0,3.71167865564,13.077,17.892084475,0.0,15.0055,2.88658447503
 07/26  09:00:00,27.9207370282,2.23879713731,6.73186505308,0.0,3.71167865564,13.077,17.318147547,0.0,15.0055,2.31264754699
 07/26  10:00:00,34.6045136066,2.23879713731,8.40114725277,0.0,3.71167865564,18.077,34.7511589094,0.0,33.0121,1.73905890945
 07/26  11:00:00,38.6400721394,2.23879713731,11.3019521319,0.0,3.71167865564,18.077,42.8275130235,0.0,40.51485,2.31266302352
 07/26  12:00:00,39.5564987853,2.23879713731,12.9492776867,0.0,3.71167865564,18.077,38.3252945316,0.0,36.0132,2.31209453158
 07/26  13:00:00,39.504253593,2.23879713731,13.2305633098,0.0,3.71167865564,18.077,33.2501019459,0.0,31.51155,1.73855194595
 07/26  14:00:00,33.7808267122,2.23879713731,12.4959767154,0.0,3.71167865564,13.077,22.7460054815,0.0,21.0077,1.73830548155
 07/26  15:00:00,28.8341876355,2.23879713731,7.62744675505,0.0,3.71167865564,13.077,21.2455061778,0.0,19.50715,1.7383561778
 07/26  16:00:00,25.8474690463,2.23879713731,4.69363870512,0.0,3.71167865564,13.077,23.6737960902,0.0,22.50825,1.1655460902
 07/26  17:00:00,32.3529973636,2.23879713731,6.19417680222,0.0,3.71167865564,18.077,27.8212802031,0.0,25.50935,2.31193020307
 07/26  18:00:00,33.3556208196,2.23879713731,7.18000446332,0.0,3.71167865564,18.077,28.396266488,0.0,25.50935,2.88691648799
 07/26  19:00:00,33.9657290559,2.23879713731,7.58972017452,0.0,3.71167865564,18.077,28.3959705364,0.0,25.50935,2.88662053641
 07/26  20:00:00,29.9727115132,2.23879713731,6.71559515825,0.0,3.71167865564,13.077,24.8205319589,0.0,22.50825,2.31228195887
 07/26  21:00:00,29.986170295,2.23879713731,6.20747334213,0.0,3.71167865564,13.077,23.8937967455,0.0,21.0077,2.88609674554
 07/26  22:00:00,29.2943293686,2.23879713731,5.69628892268,0.0,3.71167865564,13.077,20.3182194546,0.0,18.0066,2.31161945459
 07/26  23:00:00,29.8028208966,2.23879713731,5.04899758534,0.0,3.71167865564,13.077,4.16628427087,0.0,3.0011,1.16518427087
 07/26  24:00:00,17.4375083005,2.23879713731,3.04837673081,0.0,1.85583932782,5.577,4.16604063433,0.0,3.0011,1.16494063433
 07/27  01:00:00,10.0085707244,0.0,0.0,0.0,0.618613109274,5.0,3.59319320247,0.0,3.0011,0.592093202471
 07/27  02:00:00,10.023734761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,10.0165107079,0.0,0.0,0.0,0.618613109274,5.0,3.59314734886,0.0,3.0011,0.592047348864
 07/27  04:00:00,10.1993312664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,16.9208362398,2.23879713731,2.62710945885,0.0,1.85583932782,5.577,5.09370329001,0.0,4.50165,0.592053290008
 07/27  06:00:00,31.7715932424,2.23879713731,3.64682252594,0.0,3.71167865564,18.077,14.0973282041,0.0,13.50495,0.592378204105
 07/27  07:00:00,31.6675812349,2.23879713731,5.50836759289,0.0,3.71167865564,18.077,23.8946787789,0.0,21.0077,2.88697877893
 07/27  08:00:00,26.7934556611,2.23879713731,5.62445545429,0.0,3.71167865564,13.077,17.8921290747,0.0,15.0055,2.88662907468
 07/27  09:00:00,27.4809018115,2.23879713731,6.29983473016,0.0,3.71167865564,13.077,17.3180794455,0.0,15.0055,2.31257944548
 07/27  10:00:00,34.9111585147,2.23879713731,8.70630044064,0.0,3.71167865564,18.077,34.7511920167,0.0,33.0121,1.73909201673
 07/27  11:00:00,37.909126866,2.23879713731,10.5939492804,0.0,3.71167865564,18.077,42.8274747752,0.0,40.51485,2.31262477517
 07/27  12:00:00,39.0106531813,2.23879713731,12.4317870475,0.0,3.71167865564,18.077,38.3251722633,0.0,36.0132,2.31197226326
 07/27  13:00:00,39.1421579347,2.23879713731,12.8860505136,0.0,3.71167865564,18.077,33.2501325046,0.0,31.51155,1.73858250458
 07/27  14:00:00,33.3309210227,2.23879713731,12.059745104,0.0,3.71167865564,13.077,22.745975103,0.0,21.0077,1.73827510295
 07/27  15:00:00,33.5801492823,2.23879713731,12.294524405,0.0,3.71167865564,13.077,21.2452531094,0.0,19.50715,1.73810310944
 07/27  16:00:00,33.7242217881,2.23879713731,12.4381082904,0.0,3.71167865564,13.077,23.6737538488,0.0,22.50825,1.16550384882
 07/27  17:00:00,39.4462739258,2.23879713731,13.1707479319,0.0,3.71167865564,18.077,27.8214904206,0.0,25.50935,2.31214042064
 07/27  18:00:00,39.2187497155,2.23879713731,12.9574099453,0.0,3.71167865564,18.077,28.3960713548,0.0,25.50935,2.88672135482
 07/27  19:00:00,38.3958242707,2.23879713731,11.9347877466,0.0,3.71167865564,18.077,28.3966297621,0.0,25.50935,2.88727976208
 07/27  20:00:00,32.9843330909,2.23879713731,9.66359452317,0.0,3.71167865564,13.077,24.8212571097,0.0,22.50825,2.31300710965
 07/27  21:00:00,31.8919633885,2.23879713731,8.07380875225,0.0,3.71167865564,13.077,23.8942042797,0.0,21.0077,2.88650427969
 07/27  22:00:00,30.339834023,2.23879713731,6.72315777184,0.0,3.71167865564,13.077,20.3191039925,0.0,18.0066,2.31250399253
 07/27  23:00:00,30.1952082057,2.23879713731,5.43917551872,0.0,3.71167865564,13.077,4.16640212864,0.0,3.0011,1.16530212864
 07/27  24:00:00,17.3882070814,2.23879713731,2.99973322544,0.0,1.85583932782,5.577,4.16625050281,0.0,3.0011,1.16515050281
 07/28  01:00:00,10.0009060291,0.0,0.0,0.0,0.618613109274,5.0,3.59318217954,0.0,3.0011,0.592082179545
 07/28  02:00:00,10.0161802971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,10.0167089477,0.0,0.0,0.0,0.618613109274,5.0,3.59318808576,0.0,3.0011,0.592088085763
 07/28  04:00:00,10.8798559455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,17.7909542939,2.23879713731,2.81382360248,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/28  06:00:00,32.1303865687,2.23879713731,3.68239156761,0.0,3.71167865564,18.077,14.6697717708,0.0,13.50495,1.16482177078
 07/28  07:00:00,31.9114801757,2.23879713731,5.75253805774,0.0,3.71167865564,18.077,23.8949882829,0.0,21.0077,2.88728828289
 07/28  08:00:00,27.6244041969,2.23879713731,6.44589892591,0.0,3.71167865564,13.077,17.8921918355,0.0,15.0055,2.88669183553
 07/28  09:00:00,27.8718741351,2.23879713731,6.6807624053,0.0,3.71167865564,13.077,17.3180573605,0.0,15.0055,2.31255736047
 07/28  10:00:00,34.7693235964,2.23879713731,8.56190548341,0.0,3.71167865564,18.077,34.7511353599,0.0,33.0121,1.73903535994
 07/28  11:00:00,38.6694848999,2.23879713731,11.3359002403,0.0,3.71167865564,18.077,42.8274258241,0.0,40.51485,2.31257582408
 07/28  12:00:00,39.5623309149,2.23879713731,12.963306319,0.0,3.71167865564,18.077,38.3252609991,0.0,36.0132,2.31206099915
 07/28  13:00:00,39.3520149247,2.23879713731,13.0889214457,0.0,3.71167865564,18.077,33.2500332929,0.0,31.51155,1.73848329293
 07/28  14:00:00,32.7775396796,2.23879713731,11.5082770035,0.0,3.71167865564,13.077,22.7458287311,0.0,21.0077,1.73812873106
 07/28  15:00:00,32.4465361622,2.23879713731,11.1706921425,0.0,3.71167865564,13.077,21.2451338398,0.0,19.50715,1.73798383976
 07/28  16:00:00,32.4000657292,2.23879713731,11.1220780065,0.0,3.71167865564,13.077,23.6737813064,0.0,22.50825,1.1655313064
 07/28  17:00:00,38.5567369051,2.23879713731,12.2789500676,0.0,3.71167865564,18.077,27.8214596016,0.0,25.50935,2.3121096016
 07/28  18:00:00,38.3726391504,2.23879713731,12.0945410681,0.0,3.71167865564,18.077,28.3962179404,0.0,25.50935,2.88686794039
 07/28  19:00:00,38.0522194944,2.23879713731,11.7829410878,0.0,3.71167865564,18.077,28.3966245841,0.0,25.50935,2.88727458412
 07/28  20:00:00,33.1603258957,2.23879713731,10.0124840923,0.0,3.71167865564,13.077,24.8211570302,0.0,22.50825,2.31290703024
 07/28  21:00:00,33.1090056582,2.23879713731,9.44959172487,0.0,3.71167865564,13.077,23.8944606543,0.0,21.0077,2.88676065427
 07/28  22:00:00,31.9947432427,2.23879713731,8.360923435,0.0,3.71167865564,13.077,20.3189036793,0.0,18.0066,2.3123036793
 07/28  23:00:00,31.417166239,2.23879713731,6.64327201174,0.0,3.71167865564,13.077,4.16637733462,0.0,3.0011,1.16527733462
 07/28  24:00:00,17.8701713999,2.23879713731,3.4689751383,0.0,1.85583932782,5.577,4.16622578775,0.0,3.0011,1.16512578775
 07/29  01:00:00,10.002344133,0.0,0.0,0.0,0.618613109274,5.0,3.59319556476,0.0,3.0011,0.592095564757
 07/29  02:00:00,10.0141690055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,10.0089283939,0.0,0.0,0.0,0.618613109274,5.0,3.59317563742,0.0,3.0011,0.592075637421
 07/29  04:00:00,10.185026955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  05:00:00,16.2953995545,2.23879713731,2.01813411667,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/29  06:00:00,31.0068985027,2.23879713731,2.89595723206,0.0,3.71167865564,18.077,14.6697471435,0.0,13.50495,1.16479714346
 07/29  07:00:00,30.3036507492,2.23879713731,4.16080965863,0.0,3.71167865564,18.077,22.1726083542,0.0,21.0077,1.16490835415
 07/29  08:00:00,26.0900522354,2.23879713731,4.93075284443,0.0,3.71167865564,13.077,15.5979302553,0.0,15.0055,0.59243025531
 07/29  09:00:00,27.9083109584,2.23879713731,6.72450620078,0.0,3.71167865564,13.077,17.8919118473,0.0,15.0055,2.88641184729
 07/29  10:00:00,36.1667558894,2.23879713731,9.94882368118,0.0,3.71167865564,18.077,35.3247835242,0.0,33.0121,2.31268352419
 07/29  11:00:00,39.9644628368,2.23879713731,12.6237645297,0.0,3.71167865564,18.077,42.8279092401,0.0,40.51485,2.31305924011
 07/29  12:00:00,39.8730520344,2.23879713731,13.2652675403,0.0,3.71167865564,18.077,38.3262016802,0.0,36.0132,2.31300168017
 07/29  13:00:00,40.0964007344,2.23879713731,13.8146842771,0.0,3.71167865564,18.077,33.8240183693,0.0,31.51155,2.31246836933
 07/29  14:00:00,34.5979149206,2.23879713731,13.3120515731,0.0,3.71167865564,13.077,23.3190748669,0.0,21.0077,2.31137486685
 07/29  15:00:00,32.1935497868,2.23879713731,10.9242424655,0.0,3.71167865564,13.077,21.2461677976,0.0,19.50715,1.73901779758
 07/29  16:00:00,30.3590054077,2.23879713731,9.10969393976,0.0,3.71167865564,13.077,24.247000181,0.0,22.50825,1.73875018102
 07/29  17:00:00,35.6966610428,2.23879713731,9.45173800589,0.0,3.71167865564,18.077,27.8214459304,0.0,25.50935,2.31209593043
 07/29  18:00:00,36.3895022482,2.23879713731,10.1514254761,0.0,3.71167865564,18.077,28.3962197703,0.0,25.50935,2.88686977031
 07/29  19:00:00,35.4359102716,2.23879713731,9.02024483868,0.0,3.71167865564,18.077,27.8227257815,0.0,25.50935,2.3133757815
 07/29  20:00:00,30.655495634,2.23879713731,7.37804003594,0.0,3.71167865564,13.077,25.3945625328,0.0,22.50825,2.88631253283
 07/29  21:00:00,30.5237491689,2.23879713731,6.76091806312,0.0,3.71167865564,13.077,23.8942415598,0.0,21.0077,2.88654155981
 07/29  22:00:00,29.0751679211,2.23879713731,5.47823439129,0.0,3.71167865564,13.077,19.745516687,0.0,18.0066,1.73891668697
 07/29  23:00:00,28.6438582365,2.23879713731,3.9103631882,0.0,3.71167865564,13.077,4.7393652303,0.0,3.0011,1.7382652303
 07/29  24:00:00,16.5159389552,2.23879713731,2.15389159634,0.0,1.85583932782,5.577,4.16613432955,0.0,3.0011,1.16503432955
 07/30  01:00:00,9.97805052901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,9.98486800816,0.0,0.0,0.0,0.618613109274,5.0,3.59316437374,0.0,3.0011,0.592064373743
 07/30  03:00:00,9.98625667096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  04:00:00,10.1651376534,0.0,0.0,0.0,0.618613109274,5.0,3.59319611118,0.0,3.0011,0.592096111181
 07/30  05:00:00,15.1317793258,2.23879713731,0.89400954553,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/30  06:00:00,29.7106785084,2.23879713731,1.63641545828,0.0,3.71167865564,18.077,14.6697375334,0.0,13.50495,1.16478753339
 07/30  07:00:00,28.9890044428,2.23879713731,2.86100525085,0.0,3.71167865564,18.077,21.6000854209,0.0,21.0077,0.592385420894
 07/30  08:00:00,25.5763822879,2.23879713731,4.41152810405,0.0,3.71167865564,13.077,16.1703939539,0.0,15.0055,1.16489395391
 07/30  09:00:00,27.9152178576,2.23879713731,6.71723326576,0.0,3.71167865564,13.077,16.1703909706,0.0,15.0055,1.16489097061
 07/30  10:00:00,36.3382128996,2.23879713731,10.1059812902,0.0,3.71167865564,18.077,35.3251535434,0.0,33.0121,2.31305354344
 07/30  11:00:00,40.1483838937,2.23879713731,12.7885881543,0.0,3.71167865564,18.077,42.8279460052,0.0,40.51485,2.31309600516
 07/30  12:00:00,40.3847975204,2.23879713731,13.7452367688,0.0,3.71167865564,18.077,38.3252947096,0.0,36.0132,2.3120947096
 07/30  13:00:00,40.4363838037,2.23879713731,14.1501518818,0.0,3.71167865564,18.077,33.2506544505,0.0,31.51155,1.7391044505
 07/30  14:00:00,34.3092750056,2.23879713731,13.0240874297,0.0,3.71167865564,13.077,22.7460701331,0.0,21.0077,1.73837013308
 07/30  15:00:00,33.7707483278,2.23879713731,12.4860714354,0.0,3.71167865564,13.077,21.2455011715,0.0,19.50715,1.73835117148
 07/30  16:00:00,33.0317377853,2.23879713731,11.7474363435,0.0,3.71167865564,13.077,24.2465159143,0.0,22.50825,1.73826591431
 07/30  17:00:00,38.8772379117,2.23879713731,12.5930644969,0.0,3.71167865564,18.077,27.2481066633,0.0,25.50935,1.73875666335
 07/30  18:00:00,39.7675422332,2.23879713731,13.4834016717,0.0,3.71167865564,18.077,28.3954276302,0.0,25.50935,2.88607763018
 07/30  19:00:00,39.2993233494,2.23879713731,12.7979422043,0.0,3.71167865564,18.077,27.8224579866,0.0,25.50935,2.31310798664
 07/30  20:00:00,34.4038600948,2.23879713731,11.0874591401,0.0,3.71167865564,13.077,24.2472809113,0.0,22.50825,1.73903091125
 07/30  21:00:00,33.8880727122,2.23879713731,10.0655716737,0.0,3.71167865564,13.077,23.8940428152,0.0,21.0077,2.88634281524
 07/30  22:00:00,32.6066421262,2.23879713731,8.95006739914,0.0,3.71167865564,13.077,19.745652441,0.0,18.0066,1.73905244097
 07/30  23:00:00,32.5512958651,2.23879713731,7.75049768684,0.0,3.71167865564,13.077,4.1661468135,0.0,3.0011,1.1650468135
 07/30  24:00:00,19.7992781162,2.23879713731,5.35784589126,0.0,1.85583932782,5.577,4.73903370802,0.0,3.0011,1.73793370802
 07/31  01:00:00,10.034969635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,10.0366396597,0.0,0.0,0.0,0.618613109274,5.0,3.59317343577,0.0,3.0011,0.592073435766
 07/31  03:00:00,10.0222533407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.1943678475,0.0,0.0,0.0,0.618613109274,5.0,3.59317934753,0.0,3.0011,0.592079347528
 07/31  05:00:00,15.3324738369,2.23879713731,1.08580851245,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/31  06:00:00,29.8474021607,2.23879713731,1.7657371405,0.0,3.71167865564,18.077,14.6697139433,0.0,13.50495,1.16476394332
 07/31  07:00:00,29.0371796849,2.23879713731,2.90139671166,0.0,3.71167865564,18.077,23.8948856454,0.0,21.0077,2.88718564544
 07/31  08:00:00,25.2242902014,2.23879713731,4.05602666511,0.0,3.71167865564,13.077,17.3191239949,0.0,15.0055,2.31362399487
 07/31  09:00:00,27.1880136443,2.23879713731,5.98194641398,0.0,3.71167865564,13.077,17.3181550757,0.0,15.0055,2.3126550757
 07/31  10:00:00,34.7055059608,2.23879713731,8.46666148113,0.0,3.71167865564,18.077,35.3242537455,0.0,33.0121,2.31215374549
 07/31  11:00:00,38.8061795264,2.23879713731,11.4456612348,0.0,3.71167865564,18.077,42.8274024784,0.0,40.51485,2.31255247839
 07/31  12:00:00,40.4125932446,2.23879713731,13.772153037,0.0,3.71167865564,18.077,37.7521997316,0.0,36.0132,1.73899973165
 07/31  13:00:00,40.489932713,2.23879713731,14.2037796644,0.0,3.71167865564,18.077,33.8229491315,0.0,31.51155,2.31139913149
 07/31  14:00:00,34.5396173139,2.23879713731,13.2543281622,0.0,3.71167865564,13.077,22.1732854362,0.0,21.0077,1.16558543622
 07/31  15:00:00,33.5950642041,2.23879713731,12.3110253884,0.0,3.71167865564,13.077,21.2450913928,0.0,19.50715,1.73794139282
 07/31  16:00:00,33.5591676551,2.23879713731,12.2762316243,0.0,3.71167865564,13.077,24.2463779058,0.0,22.50825,1.73812790583
 07/31  17:00:00,39.3164051816,2.23879713731,13.0333767328,0.0,3.71167865564,18.077,27.8214521281,0.0,25.50935,2.3121021281
 07/31  18:00:00,38.7837955189,2.23879713731,12.5272800065,0.0,3.71167865564,18.077,27.8229321352,0.0,25.50935,2.31358213523
 07/31  19:00:00,38.673092454,2.23879713731,12.2321029485,0.0,3.71167865564,18.077,28.3969445726,0.0,25.50935,2.88759457261
 07/31  20:00:00,33.8063599147,2.23879713731,10.4919094337,0.0,3.71167865564,13.077,25.3946156404,0.0,22.50825,2.88636564035
 07/31  21:00:00,32.782405078,2.23879713731,8.97031094963,0.0,3.71167865564,13.077,23.3211426211,0.0,21.0077,2.31344262109
 07/31  22:00:00,31.0035067175,2.23879713731,7.36333066091,0.0,3.71167865564,13.077,20.319185537,0.0,18.0066,2.31258553703
 07/31  23:00:00,31.2253801496,2.23879713731,6.44846933681,0.0,3.71167865564,13.077,4.73903641342,0.0,3.0011,1.73793641342
 07/31  24:00:00,18.8887092804,2.23879713731,4.4696286273,0.0,1.85583932782,5.577,4.16605580341,0.0,3.0011,1.16495580341
 08/01  01:00:00,10.0212240493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,10.0247055235,0.0,0.0,0.0,0.618613109274,5.0,3.59317680242,0.0,3.0011,0.592076802418
 08/01  03:00:00,10.0144868763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  04:00:00,10.834041829,0.0,0.0,0.0,0.618613109274,5.0,3.59318269829,0.0,3.0011,0.592082698293
 08/01  05:00:00,16.0782546304,2.23879713731,1.18051334567,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/01  06:00:00,30.6467107545,2.23879713731,2.24538082093,0.0,3.71167865564,18.077,14.6697209663,0.0,13.50495,1.16477096628
 08/01  07:00:00,29.2466516166,2.23879713731,3.11855334448,0.0,3.71167865564,18.077,23.8945515984,0.0,21.0077,2.88685159845
 08/01  08:00:00,24.5201276058,2.23879713731,3.3793387637,0.0,3.71167865564,13.077,17.3190076054,0.0,15.0055,2.31350760539
 08/01  09:00:00,25.9144607544,2.23879713731,4.74884665976,0.0,3.71167865564,13.077,17.3181764354,0.0,15.0055,2.31267643539
 08/01  10:00:00,33.0431564425,2.23879713731,6.85243404999,0.0,3.71167865564,18.077,35.3242377902,0.0,33.0121,2.31213779018
 08/01  11:00:00,36.2387515,2.23879713731,8.91982248642,0.0,3.71167865564,18.077,42.8274321415,0.0,40.51485,2.31258214149
 08/01  12:00:00,36.9271906086,2.23879713731,10.3457722344,0.0,3.71167865564,18.077,37.7522802899,0.0,36.0132,1.73908028994
 08/01  13:00:00,36.6931839578,2.23879713731,10.4406709957,0.0,3.71167865564,18.077,33.8231957478,0.0,31.51155,2.31164574783
 08/01  14:00:00,30.2815678689,2.23879713731,9.02723464372,0.0,3.71167865564,13.077,22.1730721294,0.0,21.0077,1.16537212937
 08/01  15:00:00,30.5542230778,2.23879713731,9.28196047732,0.0,3.71167865564,13.077,21.245442438,0.0,19.50715,1.73829243801
 08/01  16:00:00,30.4411220393,2.23879713731,9.17138947616,0.0,3.71167865564,13.077,24.2465214176,0.0,22.50825,1.73827141761
 08/01  17:00:00,36.2069623777,2.23879713731,9.94516152046,0.0,3.71167865564,18.077,27.8214314761,0.0,25.50935,2.31208147609
 08/01  18:00:00,36.470375457,2.23879713731,10.2118890981,0.0,3.71167865564,18.077,27.8228148331,0.0,25.50935,2.3134648331
 08/01  19:00:00,35.6449529955,2.23879713731,9.46509790928,0.0,3.71167865564,18.077,28.396883388,0.0,25.50935,2.88753338796
 08/01  20:00:00,30.5852725188,2.23879713731,7.53001235419,0.0,3.71167865564,13.077,25.3945859006,0.0,22.50825,2.88633590059
 08/01  21:00:00,29.99536728,2.23879713731,6.38566234714,0.0,3.71167865564,13.077,23.3210510838,0.0,21.0077,2.31335108382
 08/01  22:00:00,28.6715702182,2.23879713731,5.07757018866,0.0,3.71167865564,13.077,20.3192331643,0.0,18.0066,2.31263316427
 08/01  23:00:00,28.1623631074,2.23879713731,3.43731061921,0.0,3.71167865564,13.077,4.73893453086,0.0,3.0011,1.73783453086
 08/01  24:00:00,15.8451921995,2.23879713731,1.51064141031,0.0,1.85583932782,5.577,4.16608084855,0.0,3.0011,1.16498084855
 08/02  01:00:00,9.95642851092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,9.97102368488,0.0,0.0,0.0,0.618613109274,5.0,3.59318916904,0.0,3.0011,0.59208916904
 08/02  03:00:00,9.98194116204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.1617547531,0.0,0.0,0.0,0.618613109274,5.0,3.59319504529,0.0,3.0011,0.592095045294
 08/02  05:00:00,14.8135657562,2.23879713731,0.588937996357,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,29.3538317031,2.23879713731,1.29886395238,0.0,3.71167865564,18.077,14.6697461411,0.0,13.50495,1.16479614108
 08/02  07:00:00,28.6356654973,2.23879713731,2.52449740526,0.0,3.71167865564,18.077,23.8944743859,0.0,21.0077,2.88677438587
 08/02  08:00:00,23.9987696887,2.23879713731,2.87076066681,0.0,3.71167865564,13.077,17.8923316569,0.0,15.0055,2.88683165693
 08/02  09:00:00,24.765953176,2.23879713731,3.61075272056,0.0,3.71167865564,13.077,16.7449119101,0.0,15.0055,1.73941191012
 08/02  10:00:00,32.0782232773,2.23879713731,5.89085213897,0.0,3.71167865564,18.077,35.3242798192,0.0,33.0121,2.31217981917
 08/02  11:00:00,34.7863212203,2.23879713731,7.48623000631,0.0,3.71167865564,18.077,42.8275235385,0.0,40.51485,2.3126735385
 08/02  12:00:00,35.6135437168,2.23879713731,9.05723946949,0.0,3.71167865564,18.077,38.3250292388,0.0,36.0132,2.31182923876
 08/02  13:00:00,35.4343379004,2.23879713731,9.19694840173,0.0,3.71167865564,18.077,33.2501537375,0.0,31.51155,1.73860373754
 08/02  14:00:00,29.2745416691,2.23879713731,8.0308831643,0.0,3.71167865564,13.077,22.1732699716,0.0,21.0077,1.16556997157
 08/02  15:00:00,28.8798780424,2.23879713731,7.62948331008,0.0,3.71167865564,13.077,21.2454168474,0.0,19.50715,1.73826684738
 08/02  16:00:00,29.3387873494,2.23879713731,8.07749787562,0.0,3.71167865564,13.077,24.2465118549,0.0,22.50825,1.73826185487
 08/02  17:00:00,35.4325670031,2.23879713731,9.16960901505,0.0,3.71167865564,18.077,27.8213381033,0.0,25.50935,2.31198810332
 08/02  18:00:00,34.9483638785,2.23879713731,8.75765199199,0.0,3.71167865564,18.077,27.8229198015,0.0,25.50935,2.31356980147
 08/02  19:00:00,34.5033150486,2.23879713731,8.1185324702,0.0,3.71167865564,18.077,28.3967743696,0.0,25.50935,2.88742436964
 08/02  20:00:00,30.0446210199,2.23879713731,6.79669618153,0.0,3.71167865564,13.077,25.3945244974,0.0,22.50825,2.88627449737
 08/02  21:00:00,29.7678151492,2.23879713731,6.00495825379,0.0,3.71167865564,13.077,23.8944362313,0.0,21.0077,2.88673623128
 08/02  22:00:00,28.7005309575,2.23879713731,5.09718163733,0.0,3.71167865564,13.077,19.7461330246,0.0,18.0066,1.73953302463
 08/02  23:00:00,28.6998594478,2.23879713731,3.96697338651,0.0,3.71167865564,13.077,4.73900270638,0.0,3.0011,1.73790270638
 08/02  24:00:00,16.4512567292,2.23879713731,2.08491650593,0.0,1.85583932782,5.577,4.16612688421,0.0,3.0011,1.16502688421
 08/03  01:00:00,9.98079712262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,9.98529591318,0.0,0.0,0.0,0.618613109274,5.0,3.59318613483,0.0,3.0011,0.59208613483
 08/03  03:00:00,9.98787006091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.1736568151,0.0,0.0,0.0,0.618613109274,5.0,3.59316619089,0.0,3.0011,0.592066190893
 08/03  05:00:00,15.7530238992,2.23879713731,1.49157849459,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,30.604807986,2.23879713731,2.49761228618,0.0,3.71167865564,18.077,14.6697308825,0.0,13.50495,1.16478088253
 08/03  07:00:00,29.8195356263,2.23879713731,3.67883945068,0.0,3.71167865564,18.077,23.8947467235,0.0,21.0077,2.88704672353
 08/03  08:00:00,25.497022763,2.23879713731,4.33625978887,0.0,3.71167865564,13.077,17.8923917643,0.0,15.0055,2.88689176433
 08/03  09:00:00,25.9182112033,2.23879713731,4.74488620097,0.0,3.71167865564,13.077,17.3180547093,0.0,15.0055,2.3125547093
 08/03  10:00:00,32.6544064523,2.23879713731,6.46047438556,0.0,3.71167865564,18.077,34.7511938664,0.0,33.0121,1.73909386639
 08/03  11:00:00,35.7934275249,2.23879713731,8.4737142079,0.0,3.71167865564,18.077,42.8273266596,0.0,40.51485,2.31247665961
 08/03  12:00:00,36.4168511401,2.23879713731,9.84599487808,0.0,3.71167865564,18.077,38.3252755223,0.0,36.0132,2.31207552229
 08/03  13:00:00,36.4492154422,2.23879713731,10.2018997276,0.0,3.71167865564,18.077,33.2502707884,0.0,31.51155,1.73872078838
 08/03  14:00:00,30.9177697251,2.23879713731,9.64986556125,0.0,3.71167865564,13.077,22.745684361,0.0,21.0077,1.737984361
 08/03  15:00:00,30.5825656408,2.23879713731,9.30703004539,0.0,3.71167865564,13.077,20.6725789778,0.0,19.50715,1.16542897778
 08/03  16:00:00,30.6071616333,2.23879713731,9.33175444606,0.0,3.71167865564,13.077,24.2466014281,0.0,22.50825,1.73835142815
 08/03  17:00:00,36.6448785041,2.23879713731,10.3738330925,0.0,3.71167865564,18.077,27.8214243566,0.0,25.50935,2.31207435663
 08/03  18:00:00,36.4464499109,2.23879713731,10.1991663782,0.0,3.71167865564,18.077,27.8228747902,0.0,25.50935,2.31352479022
 08/03  19:00:00,35.4713838596,2.23879713731,9.07403072336,0.0,3.71167865564,18.077,28.9702225133,0.0,25.50935,3.46087251329
 08/03  20:00:00,30.9380636671,2.23879713731,7.68755703573,0.0,3.71167865564,13.077,24.8213033453,0.0,22.50825,2.31305334526
 08/03  21:00:00,30.5684500943,2.23879713731,6.80601799924,0.0,3.71167865564,13.077,23.8944233456,0.0,21.0077,2.88672334564
 08/03  22:00:00,29.5275651303,2.23879713731,5.92024311514,0.0,3.71167865564,13.077,20.318675576,0.0,18.0066,2.31207557602
 08/03  23:00:00,29.4729383449,2.23879713731,4.72458959491,0.0,3.71167865564,13.077,4.16639248395,0.0,3.0011,1.16529248395
 08/03  24:00:00,16.7892644803,2.23879713731,2.41080918793,0.0,1.85583932782,5.577,4.16619822669,0.0,3.0011,1.16509822669
 08/04  01:00:00,9.98557261664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,9.99766585582,0.0,0.0,0.0,0.618613109274,5.0,3.59319574479,0.0,3.0011,0.592095744786
 08/04  03:00:00,10.0028790293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  04:00:00,10.8403817189,0.0,0.0,0.0,0.618613109274,5.0,3.59314990421,0.0,3.0011,0.592049904213
 08/04  05:00:00,16.3367283048,2.23879713731,1.42006803113,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/04  06:00:00,30.9155524723,2.23879713731,2.4998519555,0.0,3.71167865564,18.077,14.6698022178,0.0,13.50495,1.16485221781
 08/04  07:00:00,29.8133340287,2.23879713731,3.67707755608,0.0,3.71167865564,18.077,23.8946317064,0.0,21.0077,2.88693170641
 08/04  08:00:00,25.5949169594,2.23879713731,4.43629287286,0.0,3.71167865564,13.077,17.8925688439,0.0,15.0055,2.88706884385
 08/04  09:00:00,26.8846669933,2.23879713731,5.69643421667,0.0,3.71167865564,13.077,17.3182087471,0.0,15.0055,2.31270874709
 08/04  10:00:00,33.8243857534,2.23879713731,7.61144035902,0.0,3.71167865564,18.077,34.7512170895,0.0,33.0121,1.73911708947
 08/04  11:00:00,36.5644751702,2.23879713731,9.23639190263,0.0,3.71167865564,18.077,42.8274745984,0.0,40.51485,2.31262459845
 08/04  12:00:00,37.1217305926,2.23879713731,10.5358007255,0.0,3.71167865564,18.077,38.3252723515,0.0,36.0132,2.31207235146
 08/04  13:00:00,36.9269784568,2.23879713731,10.6741418342,0.0,3.71167865564,18.077,33.2503157,0.0,31.51155,1.73876569995
 08/04  14:00:00,29.5169730194,2.23879713731,8.3070439683,0.0,3.71167865564,13.077,22.7458148342,0.0,21.0077,1.73811483416
 08/04  15:00:00,28.5636332667,2.23879713731,7.36164815289,0.0,3.71167865564,13.077,20.6726636484,0.0,19.50715,1.1655136484
 08/04  16:00:00,27.2452198216,2.23879713731,6.06562606062,0.0,3.71167865564,13.077,24.2465927014,0.0,22.50825,1.73834270144
 08/04  17:00:00,32.4584710906,2.23879713731,6.30270157833,0.0,3.71167865564,18.077,27.8214154911,0.0,25.50935,2.31206549115
 08/04  18:00:00,33.0850657093,2.23879713731,6.92226550715,0.0,3.71167865564,18.077,28.3962396185,0.0,25.50935,2.88688961846
 08/04  19:00:00,33.1730073561,2.23879713731,7.00968139562,0.0,3.71167865564,18.077,28.3966853794,0.0,25.50935,2.88733537944
 08/04  20:00:00,28.8685985305,2.23879713731,5.84786466292,0.0,3.71167865564,13.077,24.8213457924,0.0,22.50825,2.31309579239
 08/04  21:00:00,28.1092606028,2.23879713731,4.53561954095,0.0,3.71167865564,13.077,23.8943469661,0.0,21.0077,2.88664696609
 08/04  22:00:00,26.372525318,2.23879713731,2.81542136339,0.0,3.71167865564,13.077,20.3189509646,0.0,18.0066,2.31235096458
 08/04  23:00:00,27.163390213,2.23879713731,2.44922994197,0.0,3.71167865564,13.077,4.1663527616,0.0,3.0011,1.1652527616
 08/04  24:00:00,16.0202818328,2.23879713731,1.68342046522,0.0,1.85583932782,5.577,4.16594871246,0.0,3.0011,1.16484871246
 08/05  01:00:00,9.96430369554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,9.9797684826,0.0,0.0,0.0,0.618613109274,5.0,3.59319400064,0.0,3.0011,0.592094000637
 08/05  03:00:00,9.99189441542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.1735473025,0.0,0.0,0.0,0.618613109274,5.0,3.59314815112,0.0,3.0011,0.592048151122
 08/05  05:00:00,15.5348019645,2.23879713731,1.281392915,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/05  06:00:00,30.8190229276,2.23879713731,2.09034421214,0.0,3.71167865564,18.077,14.6696526956,0.0,13.50495,1.16470269562
 08/05  07:00:00,29.1484392498,2.23879713731,3.01571397231,0.0,3.71167865564,18.077,22.1725033786,0.0,21.0077,1.16480337865
 08/05  08:00:00,24.4502027529,2.23879713731,3.30120743146,0.0,3.71167865564,13.077,15.5979490882,0.0,15.0055,0.59244908821
 08/05  09:00:00,25.1262768817,2.23879713731,3.96709771869,0.0,3.71167865564,13.077,17.3184540005,0.0,15.0055,2.3129540005
 08/05  10:00:00,31.7003191461,2.23879713731,5.53352709131,0.0,3.71167865564,18.077,35.3248094411,0.0,33.0121,2.31270944109
 08/05  11:00:00,34.8598491621,2.23879713731,7.57578872911,0.0,3.71167865564,18.077,43.4012048335,0.0,40.51485,2.88635483351
 08/05  12:00:00,35.0510649305,2.23879713731,8.52934123322,0.0,3.71167865564,18.077,38.3263061156,0.0,36.0132,2.31310611561
 08/05  13:00:00,34.7051933802,2.23879713731,8.4980577813,0.0,3.71167865564,18.077,33.824115902,0.0,31.51155,2.31256590202
 08/05  14:00:00,29.4235065483,2.23879713731,8.19318564695,0.0,3.71167865564,13.077,23.3197662176,0.0,21.0077,2.31206621757
 08/05  15:00:00,29.773238559,2.23879713731,8.5316898827,0.0,3.71167865564,13.077,21.2460501323,0.0,19.50715,1.73890013233
 08/05  16:00:00,30.364187272,2.23879713731,9.10542870355,0.0,3.71167865564,13.077,24.2468636444,0.0,22.50825,1.73861364436
 08/05  17:00:00,36.7238833263,2.23879713731,10.4498213995,0.0,3.71167865564,18.077,27.8214800397,0.0,25.50935,2.31213003972
 08/05  18:00:00,36.244771649,2.23879713731,10.01258235,0.0,3.71167865564,18.077,28.3961815411,0.0,25.50935,2.88683154113
 08/05  19:00:00,33.2392957904,2.23879713731,6.8781312395,0.0,3.71167865564,18.077,27.8228666878,0.0,25.50935,2.31351668777
 08/05  20:00:00,27.3828296355,2.23879713731,4.21874455981,0.0,3.71167865564,13.077,25.3946185549,0.0,22.50825,2.88636855495
 08/05  21:00:00,26.9756898575,2.23879713731,3.28567398286,0.0,3.71167865564,13.077,23.3210205038,0.0,21.0077,2.31332050385
 08/05  22:00:00,25.8680788628,2.23879713731,2.31935050391,0.0,3.71167865564,13.077,20.3185521301,0.0,18.0066,2.31195213012
 08/05  23:00:00,26.4391777427,2.23879713731,1.75426739019,0.0,3.71167865564,13.077,4.73950536702,0.0,3.0011,1.73840536702
 08/05  24:00:00,15.057934335,2.23879713731,0.769062192916,0.0,1.85583932782,5.577,4.16612474717,0.0,3.0011,1.16502474717
 08/06  01:00:00,9.92232804785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,9.932274606,0.0,0.0,0.0,0.618613109274,5.0,3.59315901636,0.0,3.0011,0.592059016359
 08/06  03:00:00,9.93758244693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.1236573861,0.0,0.0,0.0,0.618613109274,5.0,3.59316494051,0.0,3.0011,0.592064940512
 08/06  05:00:00,14.5958666177,2.23879713731,0.383261971116,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/06  06:00:00,30.1954852845,2.23879713731,1.4914147914,0.0,3.71167865564,18.077,14.6697305036,0.0,13.50495,1.16478050359
 08/06  07:00:00,28.7491015056,2.23879713731,2.62418172958,0.0,3.71167865564,18.077,21.6001147525,0.0,21.0077,0.592414752548
 08/06  08:00:00,24.1225893718,2.23879713731,2.98164482362,0.0,3.71167865564,13.077,16.1703845269,0.0,15.0055,1.16488452694
 08/06  09:00:00,25.3764375697,2.23879713731,4.21113747016,0.0,3.71167865564,13.077,16.1704017702,0.0,15.0055,1.16490177023
 08/06  10:00:00,33.3849786638,2.23879713731,7.18473788612,0.0,3.71167865564,18.077,35.3251882262,0.0,33.0121,2.31308822622
 08/06  11:00:00,36.4001178126,2.23879713731,9.08494022688,0.0,3.71167865564,18.077,42.8279428095,0.0,40.51485,2.31309280953
 08/06  12:00:00,36.0581352929,2.23879713731,9.5005930072,0.0,3.71167865564,18.077,38.3251856124,0.0,36.0132,2.31198561239
 08/06  13:00:00,36.9272400759,2.23879713731,10.6753543427,0.0,3.71167865564,18.077,33.2505409294,0.0,31.51155,1.7389909294
 08/06  14:00:00,31.2032304929,2.23879713731,9.93754119194,0.0,3.71167865564,13.077,22.7457898307,0.0,21.0077,1.73808983073
 08/06  15:00:00,31.8711622531,2.23879713731,10.591239523,0.0,3.71167865564,13.077,21.2451087011,0.0,19.50715,1.73795870106
 08/06  16:00:00,31.6898261983,2.23879713731,10.4082630445,0.0,3.71167865564,13.077,24.2466209359,0.0,22.50825,1.73837093595
