Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  17:00:00,36.8858457909,2.23879713731,10.6091673257,0.0,3.71167865564,18.077,27.2484584662,0.0,25.50935,1.73910846622
 08/06  18:00:00,37.467269852,2.23879713731,11.1905033916,0.0,3.71167865564,18.077,28.3955871135,0.0,25.50935,2.88623711351
 08/06  19:00:00,36.8821859204,2.23879713731,10.4486802787,0.0,3.71167865564,18.077,27.8225046134,0.0,25.50935,2.31315461337
 08/06  20:00:00,32.2619321552,2.23879713731,8.98905246824,0.0,3.71167865564,13.077,24.8203876182,0.0,22.50825,2.31213761825
 08/06  21:00:00,31.5439928818,2.23879713731,7.76732828439,0.0,3.71167865564,13.077,23.3205764576,0.0,21.0077,2.31287645759
 08/06  22:00:00,29.930434997,2.23879713731,6.31729508545,0.0,3.71167865564,13.077,20.3184490593,0.0,18.0066,2.31184905932
 08/06  23:00:00,29.5168093346,2.23879713731,4.77104200573,0.0,3.71167865564,13.077,4.16605703683,0.0,3.0011,1.16495703683
 08/06  24:00:00,16.819744631,2.23879713731,2.44102686814,0.0,1.85583932782,5.577,4.16639543808,0.0,3.0011,1.16529543808
 08/07  01:00:00,9.98863618132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,9.9951440132,0.0,0.0,0.0,0.618613109274,5.0,3.59319357489,0.0,3.0011,0.592093574889
 08/07  03:00:00,9.99954322881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.182482221,0.0,0.0,0.0,0.618613109274,5.0,3.59314774092,0.0,3.0011,0.592047740917
 08/07  05:00:00,16.1281682418,2.23879713731,1.85547873641,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/07  06:00:00,31.7954339797,2.23879713731,3.0487467062,0.0,3.71167865564,18.077,14.6698003448,0.0,13.50495,1.16485034481
 08/07  07:00:00,30.4586234865,2.23879713731,4.31377020455,0.0,3.71167865564,18.077,23.8945519505,0.0,21.0077,2.88685195055
 08/07  08:00:00,25.5689630121,2.23879713731,4.41214323482,0.0,3.71167865564,13.077,17.8924036448,0.0,15.0055,2.88690364481
 08/07  09:00:00,27.3768145338,2.23879713731,6.1865352693,0.0,3.71167865564,13.077,17.3182346522,0.0,15.0055,2.31273465219
 08/07  10:00:00,34.2379479251,2.23879713731,8.02643074588,0.0,3.71167865564,18.077,34.7511796129,0.0,33.0121,1.7390796129
 08/07  11:00:00,37.6036348675,2.23879713731,10.2647538551,0.0,3.71167865564,18.077,42.8274523514,0.0,40.51485,2.3126023514
 08/07  12:00:00,38.7755018584,2.23879713731,12.1694267963,0.0,3.71167865564,18.077,38.3253349982,0.0,36.0132,2.31213499825
 08/07  13:00:00,38.5431073812,2.23879713731,12.2703938344,0.0,3.71167865564,18.077,33.2501609573,0.0,31.51155,1.73861095731
 08/07  14:00:00,31.9176287454,2.23879713731,10.6406704035,0.0,3.71167865564,13.077,22.7457300557,0.0,21.0077,1.73803005572
 08/07  15:00:00,31.7152409202,2.23879713731,10.4320117009,0.0,3.71167865564,13.077,20.6727212655,0.0,19.50715,1.16557126552
 08/07  16:00:00,31.8791156956,2.23879713731,10.5955863266,0.0,3.71167865564,13.077,24.2464452067,0.0,22.50825,1.73819520665
 08/07  17:00:00,38.384324227,2.23879713731,12.100214241,0.0,3.71167865564,18.077,27.8213223474,0.0,25.50935,2.31197234744
 08/07  18:00:00,38.2877011045,2.23879713731,12.0036393486,0.0,3.71167865564,18.077,28.3962685139,0.0,25.50935,2.88691851387
 08/07  19:00:00,37.9011251259,2.23879713731,11.4369184221,0.0,3.71167865564,18.077,28.3968203393,0.0,25.50935,2.8874703393
 08/07  20:00:00,32.9990786431,2.23879713731,9.7227719776,0.0,3.71167865564,13.077,24.8213170961,0.0,22.50825,2.31306709614
 08/07  21:00:00,32.3746606691,2.23879713731,8.58985859134,0.0,3.71167865564,13.077,23.8944660238,0.0,21.0077,2.88676602385
 08/07  22:00:00,31.2205622842,2.23879713731,7.59264837103,0.0,3.71167865564,13.077,20.3190917872,0.0,18.0066,2.31249178721
 08/07  23:00:00,30.6322982216,2.23879713731,5.87457458151,0.0,3.71167865564,13.077,4.16632581368,0.0,3.0011,1.16522581368
 08/07  24:00:00,17.4894319856,2.23879713731,3.09612304416,0.0,1.85583932782,5.577,4.16618031735,0.0,3.0011,1.16508031735
 08/08  01:00:00,10.0066302943,0.0,0.0,0.0,0.618613109274,5.0,3.5931468381,0.0,3.0011,0.592046838102
 08/08  02:00:00,10.0168040367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,10.0188459638,0.0,0.0,0.0,0.618613109274,5.0,3.59315278166,0.0,3.0011,0.592052781657
 08/08  04:00:00,10.8614141923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,17.0212295247,2.23879713731,2.07325611173,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/08  06:00:00,32.5899798137,2.23879713731,3.5077603499,0.0,3.71167865564,18.077,14.6697062,0.0,13.50495,1.16475620002
 08/08  07:00:00,31.4612671843,2.23879713731,5.30111877613,0.0,3.71167865564,18.077,23.894512965,0.0,21.0077,2.88681296496
 08/08  08:00:00,26.2553265105,2.23879713731,5.08801654373,0.0,3.71167865564,13.077,17.8921138053,0.0,15.0055,2.8866138053
 08/08  09:00:00,26.7181412147,2.23879713731,5.53865360256,0.0,3.71167865564,13.077,17.3181952859,0.0,15.0055,2.3126952859
 08/08  10:00:00,33.4032947913,2.23879713731,7.20908966617,0.0,3.71167865564,18.077,34.7512079607,0.0,33.0121,1.73910796069
 08/08  11:00:00,36.6285968417,2.23879713731,9.3151544682,0.0,3.71167865564,18.077,42.8274826321,0.0,40.51485,2.31263263215
 08/08  12:00:00,37.9134594161,2.23879713731,11.3406282513,0.0,3.71167865564,18.077,38.325243876,0.0,36.0132,2.31204387597
 08/08  13:00:00,38.1671803167,2.23879713731,11.9160465526,0.0,3.71167865564,18.077,33.2502117176,0.0,31.51155,1.73866171758
 08/08  14:00:00,32.2312774434,2.23879713731,10.9662779244,0.0,3.71167865564,13.077,22.7459861295,0.0,21.0077,1.7382861295
 08/08  15:00:00,31.5243941226,2.23879713731,10.2495710361,0.0,3.71167865564,13.077,21.2455646697,0.0,19.50715,1.73841466971
 08/08  16:00:00,31.5493275155,2.23879713731,10.2719936445,0.0,3.71167865564,13.077,24.2465001423,0.0,22.50825,1.73825014232
 08/08  17:00:00,37.9546133718,2.23879713731,11.6727136219,0.0,3.71167865564,18.077,27.2483143998,0.0,25.50935,1.73896439985
 08/08  18:00:00,38.1313135101,2.23879713731,11.8512415446,0.0,3.71167865564,18.077,28.3960692603,0.0,25.50935,2.88671926028
 08/08  19:00:00,35.4196761279,2.23879713731,9.19683097314,0.0,3.71167865564,18.077,28.3969054412,0.0,25.50935,2.88755544121
 08/08  20:00:00,29.4749626128,2.23879713731,6.43923841842,0.0,3.71167865564,13.077,24.8211594931,0.0,22.50825,2.31290949312
 08/08  21:00:00,29.7399413581,2.23879713731,6.14218372327,0.0,3.71167865564,13.077,23.8944302095,0.0,21.0077,2.88673020949
 08/08  22:00:00,29.3045806243,2.23879713731,5.70754869718,0.0,3.71167865564,13.077,20.3186997066,0.0,18.0066,2.31209970663
 08/08  23:00:00,29.8799043459,2.23879713731,5.12773288856,0.0,3.71167865564,13.077,4.16631285093,0.0,3.0011,1.16521285093
 08/08  24:00:00,17.6659168229,2.23879713731,3.27055635206,0.0,1.85583932782,5.577,4.1662136061,0.0,3.0011,1.1651136061
 08/09  01:00:00,10.0164782814,0.0,0.0,0.0,0.618613109274,5.0,3.59319067256,0.0,3.0011,0.592090672562
 08/09  02:00:00,10.032432354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  03:00:00,10.0267802324,0.0,0.0,0.0,0.618613109274,5.0,3.59318183222,0.0,3.0011,0.592081832223
 08/09  04:00:00,10.2063220992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  05:00:00,16.9064293111,2.23879713731,2.60846382904,0.0,1.85583932782,5.577,5.09373771854,0.0,4.50165,0.592087718543
 08/09  06:00:00,32.3487022551,2.23879713731,3.58861366303,0.0,3.71167865564,18.077,14.0972313384,0.0,13.50495,0.592281338422
 08/09  07:00:00,30.9724410315,2.23879713731,4.82403937108,0.0,3.71167865564,18.077,23.8944787261,0.0,21.0077,2.88677872612
 08/09  08:00:00,25.788563006,2.23879713731,4.63521371867,0.0,3.71167865564,13.077,17.8920771234,0.0,15.0055,2.88657712335
 08/09  09:00:00,26.0537470883,2.23879713731,4.89277119743,0.0,3.71167865564,13.077,17.3177052948,0.0,15.0055,2.31220529481
 08/09  10:00:00,32.6281844787,2.23879713731,6.4598239297,0.0,3.71167865564,18.077,35.3241047217,0.0,33.0121,2.31200472172
 08/09  11:00:00,34.797668548,2.23879713731,7.54488429883,0.0,3.71167865564,18.077,42.8271208444,0.0,40.51485,2.31227084437
 08/09  12:00:00,34.0174570411,2.23879713731,7.56373406312,0.0,3.71167865564,18.077,37.75215199,0.0,36.0132,1.73895198996
 08/09  13:00:00,31.9994458198,2.23879713731,5.8703468081,0.0,3.71167865564,18.077,33.2502242391,0.0,31.51155,1.73867423909
 08/09  14:00:00,24.2799465827,2.23879713731,3.16099902685,0.0,3.71167865564,13.077,22.7460562944,0.0,21.0077,1.73835629444
 08/09  15:00:00,24.1650262001,2.23879713731,3.0387861959,0.0,3.71167865564,13.077,21.2454915181,0.0,19.50715,1.73834151811
 08/09  16:00:00,26.1034124227,2.23879713731,4.94309928965,0.0,3.71167865564,13.077,24.2463562032,0.0,22.50825,1.73810620323
 08/09  17:00:00,32.8738331987,2.23879713731,6.6983427348,0.0,3.71167865564,18.077,27.2479374419,0.0,25.50935,1.73858744187
 08/09  18:00:00,32.8266332543,2.23879713731,6.6463703929,0.0,3.71167865564,18.077,28.3963339933,0.0,25.50935,2.88698399334
 08/09  19:00:00,32.303828872,2.23879713731,5.94644666893,0.0,3.71167865564,18.077,28.396626364,0.0,25.50935,2.88727636396
 08/09  20:00:00,26.8262817458,2.23879713731,3.62220692688,0.0,3.71167865564,13.077,25.3942586819,0.0,22.50825,2.88600868189
 08/09  21:00:00,26.18997707,2.23879713731,2.46569591822,0.0,3.71167865564,13.077,23.320413119,0.0,21.0077,2.31271311898
 08/09  22:00:00,25.6417597815,2.23879713731,2.05125576284,0.0,3.71167865564,13.077,20.3191910038,0.0,18.0066,2.31259100376
 08/09  23:00:00,26.2580520626,2.23879713731,1.57254877809,0.0,3.71167865564,13.077,4.73905678684,0.0,3.0011,1.73795678684
 08/09  24:00:00,14.6277876052,2.23879713731,0.355414794058,0.0,1.85583932782,5.577,4.16607824041,0.0,3.0011,1.16497824041
 08/10  01:00:00,9.92974799837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,9.95586545763,0.0,0.0,0.0,0.618613109274,5.0,3.59318722807,0.0,3.0011,0.592087228072
 08/10  03:00:00,9.96868139639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.1509970101,0.0,0.0,0.0,0.618613109274,5.0,3.5931931074,0.0,3.0011,0.592093107403
 08/10  05:00:00,15.1381994113,2.23879713731,0.899334025321,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,30.7938419583,2.23879713731,2.06972611935,0.0,3.71167865564,18.077,14.6698434555,0.0,13.50495,1.16489345552
 08/10  07:00:00,29.0524321941,2.23879713731,2.9289197874,0.0,3.71167865564,18.077,23.8946028547,0.0,21.0077,2.88690285466
 08/10  08:00:00,24.0969471433,2.23879713731,2.9640485735,0.0,3.71167865564,13.077,17.892323265,0.0,15.0055,2.88682326495
 08/10  09:00:00,24.2962982814,2.23879713731,3.15249638599,0.0,3.71167865564,13.077,17.3180387846,0.0,15.0055,2.31253878456
 08/10  10:00:00,31.8228130489,2.23879713731,5.65177923116,0.0,3.71167865564,18.077,34.7512024796,0.0,33.0121,1.73910247956
 08/10  11:00:00,35.4232626604,2.23879713731,8.12494144482,0.0,3.71167865564,18.077,42.8274432667,0.0,40.51485,2.31259326672
 08/10  12:00:00,36.3733720092,2.23879713731,9.82656032459,0.0,3.71167865564,18.077,38.3253298819,0.0,36.0132,2.31212988194
 08/10  13:00:00,36.1744961937,2.23879713731,9.9448553673,0.0,3.71167865564,18.077,33.2503384887,0.0,31.51155,1.7387884887
 08/10  14:00:00,29.3626487532,2.23879713731,8.13278749168,0.0,3.71167865564,13.077,22.7457238791,0.0,21.0077,1.73802387913
 08/10  15:00:00,29.1332248665,2.23879713731,7.89331642229,0.0,3.71167865564,13.077,20.6725227217,0.0,19.50715,1.16537272169
 08/10  16:00:00,29.8520133283,2.23879713731,8.59547283708,0.0,3.71167865564,13.077,24.2466180891,0.0,22.50825,1.7383680891
 08/10  17:00:00,36.0690576472,2.23879713731,9.81945392747,0.0,3.71167865564,18.077,27.8215336877,0.0,25.50935,2.31218368775
 08/10  18:00:00,35.3254164869,2.23879713731,9.11065880126,0.0,3.71167865564,18.077,28.3962613545,0.0,25.50935,2.88691135445
 08/10  19:00:00,33.5355468922,2.23879713731,7.18284266446,0.0,3.71167865564,18.077,28.3968759563,0.0,25.50935,2.8875259563
 08/10  20:00:00,28.31378862,2.23879713731,5.13135256707,0.0,3.71167865564,13.077,24.8212360925,0.0,22.50825,2.31298609251
 08/10  21:00:00,27.9460901364,2.23879713731,4.23771582214,0.0,3.71167865564,13.077,23.8945298849,0.0,21.0077,2.88682988492
 08/10  22:00:00,26.8468836751,2.23879713731,3.28266181879,0.0,3.71167865564,13.077,20.319007598,0.0,18.0066,2.31240759798
 08/10  23:00:00,27.0699978478,2.23879713731,2.35635597801,0.0,3.71167865564,13.077,4.16622340644,0.0,3.0011,1.16512340644
 08/10  24:00:00,15.6899386949,2.23879713731,1.3666696877,0.0,1.85583932782,5.577,4.16610589898,0.0,3.0011,1.16500589898
 08/11  01:00:00,9.95444320162,0.0,0.0,0.0,0.618613109274,5.0,3.59316812336,0.0,3.0011,0.592068123361
 08/11  02:00:00,9.96013966946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.96113434787,0.0,0.0,0.0,0.618613109274,5.0,3.59317403303,0.0,3.0011,0.592074033027
 08/11  04:00:00,10.7710474028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.8293157849,2.23879713731,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/11  06:00:00,29.9837261136,2.23879713731,1.01310547499,0.0,3.71167865564,18.077,14.6697515206,0.0,13.50495,1.16480152057
 08/11  07:00:00,28.2464190459,2.23879713731,2.14557335452,0.0,3.71167865564,18.077,23.8948853705,0.0,21.0077,2.8871853705
 08/11  08:00:00,23.9598137356,2.23879713731,2.82850933333,0.0,3.71167865564,13.077,17.8925615469,0.0,15.0055,2.88706154686
 08/11  09:00:00,25.1340558863,2.23879713731,3.97317283837,0.0,3.71167865564,13.077,17.3180921207,0.0,15.0055,2.3125921207
 08/11  10:00:00,32.4996497019,2.23879713731,6.31159966805,0.0,3.71167865564,18.077,35.3242680704,0.0,33.0121,2.3121680704
 08/11  11:00:00,35.6065293382,2.23879713731,8.29308696477,0.0,3.71167865564,18.077,42.8273632927,0.0,40.51485,2.31251329268
 08/11  12:00:00,36.7365207069,2.23879713731,10.1648441064,0.0,3.71167865564,18.077,37.7523296052,0.0,36.0132,1.73912960521
 08/11  13:00:00,36.2679839481,2.23879713731,10.030908738,0.0,3.71167865564,18.077,33.2503858294,0.0,31.51155,1.73883582942
 08/11  14:00:00,29.8036943,2.23879713731,8.56119327017,0.0,3.71167865564,13.077,22.7457880501,0.0,21.0077,1.73808805011
 08/11  15:00:00,29.7511676396,2.23879713731,8.49476032148,0.0,3.71167865564,13.077,21.2452845958,0.0,19.50715,1.73813459585
 08/11  16:00:00,29.8941258692,2.23879713731,8.63737020818,0.0,3.71167865564,13.077,24.2462700009,0.0,22.50825,1.73802000092
 08/11  17:00:00,36.0390135211,2.23879713731,9.7844993097,0.0,3.71167865564,18.077,27.2484302664,0.0,25.50935,1.73908026635
 08/11  18:00:00,35.9099584078,2.23879713731,9.6857807996,0.0,3.71167865564,18.077,28.3962738269,0.0,25.50935,2.88692382687
 08/11  19:00:00,35.2169564031,2.23879713731,9.04321094573,0.0,3.71167865564,18.077,28.3968932314,0.0,25.50935,2.88754323142
 08/11  20:00:00,30.3689934341,2.23879713731,7.31759273241,0.0,3.71167865564,13.077,25.3945495517,0.0,22.50825,2.88629955172
 08/11  21:00:00,29.8748688163,2.23879713731,6.26604349204,0.0,3.71167865564,13.077,23.3211100761,0.0,21.0077,2.31341007606
 08/11  22:00:00,28.6473178429,2.23879713731,5.05432729246,0.0,3.71167865564,13.077,20.3189569932,0.0,18.0066,2.31235699315
 08/11  23:00:00,28.6767214464,2.23879713731,3.93554894543,0.0,3.71167865564,13.077,4.73911824346,0.0,3.0011,1.73801824346
 08/11  24:00:00,16.2692470253,2.23879713731,1.90941442381,0.0,1.85583932782,5.577,4.16620051578,0.0,3.0011,1.16510051578
 08/12  01:00:00,9.96895219863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.98329791386,0.0,0.0,0.0,0.618613109274,5.0,3.59318340645,0.0,3.0011,0.592083406447
 08/12  03:00:00,9.98282494171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  04:00:00,10.151254335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,14.6487347895,2.23879713731,0.430471894498,0.0,1.85583932782,5.577,5.09373928591,0.0,4.50165,0.592089285908
 08/12  06:00:00,29.9760524886,2.23879713731,1.2835348238,0.0,3.71167865564,18.077,14.6696412333,0.0,13.50495,1.1646912333
 08/12  07:00:00,28.248150344,2.23879713731,2.13898496645,0.0,3.71167865564,18.077,21.6001052829,0.0,21.0077,0.59240528288
 08/12  08:00:00,24.053082942,2.23879713731,2.91337099005,0.0,3.71167865564,13.077,16.1703800151,0.0,15.0055,1.1648800151
 08/12  09:00:00,25.809486293,2.23879713731,4.63224848468,0.0,3.71167865564,13.077,17.3186332817,0.0,15.0055,2.31313328169
 08/12  10:00:00,32.7441058074,2.23879713731,6.53997235774,0.0,3.71167865564,18.077,35.3248130102,0.0,33.0121,2.31271301024
 08/12  11:00:00,35.7290305622,2.23879713731,8.40837858551,0.0,3.71167865564,18.077,43.4012139501,0.0,40.51485,2.88636395012
 08/12  12:00:00,36.513602343,2.23879713731,9.93200534986,0.0,3.71167865564,18.077,38.3261774719,0.0,36.0132,2.31297747186
 08/12  13:00:00,36.3920483298,2.23879713731,10.1432849024,0.0,3.71167865564,18.077,33.8234171056,0.0,31.51155,2.31186710562
 08/12  14:00:00,30.4987237058,2.23879713731,9.24166759178,0.0,3.71167865564,13.077,22.7461056674,0.0,21.0077,1.7384056674
 08/12  15:00:00,30.3086508699,2.23879713731,9.04258153935,0.0,3.71167865564,13.077,21.8192750437,0.0,19.50715,2.31212504373
 08/12  16:00:00,30.0303800546,2.23879713731,8.76653210554,0.0,3.71167865564,13.077,24.2468735787,0.0,22.50825,1.73862357866
 08/12  17:00:00,35.5580309803,2.23879713731,9.2966380651,0.0,3.71167865564,18.077,27.8214326141,0.0,25.50935,2.31208261412
 08/12  18:00:00,35.3503735641,2.23879713731,9.13428737604,0.0,3.71167865564,18.077,28.396319245,0.0,25.50935,2.886969245
 08/12  19:00:00,34.7047117929,2.23879713731,8.32025443293,0.0,3.71167865564,18.077,27.8228886708,0.0,25.50935,2.31353867083
 08/12  20:00:00,30.8951702631,2.23879713731,7.03485852399,0.0,3.71167865564,13.077,25.3946292187,0.0,22.50825,2.8863792187
 08/12  21:00:00,30.0391132558,2.23879713731,6.29697710907,0.0,3.71167865564,13.077,23.3210802568,0.0,21.0077,2.3133802568
 08/12  22:00:00,28.1165987742,2.23879713731,4.53434417431,0.0,3.71167865564,13.077,20.3186975808,0.0,18.0066,2.31209758078
 08/12  23:00:00,28.0879070901,2.23879713731,3.35537997129,0.0,3.71167865564,13.077,4.73937027275,0.0,3.0011,1.73827027275
 08/12  24:00:00,16.0800181909,2.23879713731,1.73436790465,0.0,1.85583932782,5.577,4.16615205893,0.0,3.0011,1.16505205893
 08/13  01:00:00,9.96304166063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.98221837824,0.0,0.0,0.0,0.618613109274,5.0,3.59317174868,0.0,3.0011,0.592071748682
 08/13  03:00:00,9.98914544687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.1748636351,0.0,0.0,0.0,0.618613109274,5.0,3.59317765258,0.0,3.0011,0.592077652585
 08/13  05:00:00,16.2178527271,2.23879713731,1.94343420497,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,31.7956598424,2.23879713731,3.04756223003,0.0,3.71167865564,18.077,14.6697644312,0.0,13.50495,1.16481443124
 08/13  07:00:00,29.949458939,2.23879713731,3.80903950048,0.0,3.71167865564,18.077,21.600009166,0.0,21.0077,0.592309165974
 08/13  08:00:00,25.1400285302,2.23879713731,3.98524824718,0.0,3.71167865564,13.077,16.1703517517,0.0,15.0055,1.16485175174
 08/13  09:00:00,26.5089887165,2.23879713731,5.33207110266,0.0,3.71167865564,13.077,16.1704063381,0.0,15.0055,1.16490633813
 08/13  10:00:00,33.4914478591,2.23879713731,7.29313669128,0.0,3.71167865564,18.077,35.325218515,0.0,33.0121,2.31311851496
 08/13  11:00:00,36.4515044346,2.23879713731,9.13179111737,0.0,3.71167865564,18.077,42.8280557643,0.0,40.51485,2.31320576428
 08/13  12:00:00,37.0600897271,2.23879713731,10.4786431264,0.0,3.71167865564,18.077,38.3253928135,0.0,36.0132,2.31219281353
 08/13  13:00:00,36.9733032553,2.23879713731,10.7150794652,0.0,3.71167865564,18.077,33.8236123934,0.0,31.51155,2.31206239336
 08/13  14:00:00,31.1412111915,2.23879713731,9.87002077103,0.0,3.71167865564,13.077,22.1730101576,0.0,21.0077,1.16531015756
 08/13  15:00:00,30.768345143,2.23879713731,9.50134072828,0.0,3.71167865564,13.077,21.2453793928,0.0,19.50715,1.73822939278
 08/13  16:00:00,30.7629957914,2.23879713731,9.49680975262,0.0,3.71167865564,13.077,24.2466188526,0.0,22.50825,1.73836885258
 08/13  17:00:00,36.5531913738,2.23879713731,10.2843854025,0.0,3.71167865564,18.077,27.8214818204,0.0,25.50935,2.31213182041
 08/13  18:00:00,36.7087806494,2.23879713731,10.4525080515,0.0,3.71167865564,18.077,27.8225733969,0.0,25.50935,2.31322339688
 08/13  19:00:00,36.0676321212,2.23879713731,9.6266972651,0.0,3.71167865564,18.077,27.8224697513,0.0,25.50935,2.31311975132
 08/13  20:00:00,32.1516148482,2.23879713731,8.26059876488,0.0,3.71167865564,13.077,24.8204577795,0.0,22.50825,2.31220777949
 08/13  21:00:00,31.2316457835,2.23879713731,7.4630972869,0.0,3.71167865564,13.077,23.3207462908,0.0,21.0077,2.31304629081
 08/13  22:00:00,30.1342843244,2.23879713731,6.52111447452,0.0,3.71167865564,13.077,20.3184300147,0.0,18.0066,2.31183001471
 08/13  23:00:00,29.9927274602,2.23879713731,5.23882231698,0.0,3.71167865564,13.077,4.16616956583,0.0,3.0011,1.16506956583
 08/13  24:00:00,17.2116019417,2.23879713731,2.82436340471,0.0,1.85583932782,5.577,4.16633587325,0.0,3.0011,1.16523587325
 08/14  01:00:00,9.99477593432,0.0,0.0,0.0,0.618613109274,5.0,3.59318952916,0.0,3.0011,0.592089529163
 08/14  02:00:00,9.99955568396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.99734998051,0.0,0.0,0.0,0.618613109274,5.0,3.59316958999,0.0,3.0011,0.59206958999
 08/14  04:00:00,10.1748339042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,15.9999718747,2.23879713731,1.73192421429,0.0,1.85583932782,5.577,5.09372549574,0.0,4.50165,0.592075495737
 08/14  06:00:00,31.6545027511,2.23879713731,2.91269213967,0.0,3.71167865564,18.077,14.0973579165,0.0,13.50495,0.59240791651
 08/14  07:00:00,30.6011255327,2.23879713731,4.45876641002,0.0,3.71167865564,18.077,23.8950138136,0.0,21.0077,2.88731381358
 08/14  08:00:00,26.0500914581,2.23879713731,4.89271260739,0.0,3.71167865564,13.077,17.8923923975,0.0,15.0055,2.88689239748
 08/14  09:00:00,27.4486087846,2.23879713731,6.26229485112,0.0,3.71167865564,13.077,17.31812171,0.0,15.0055,2.31262170999
 08/14  10:00:00,34.5001063995,2.23879713731,8.28612244563,0.0,3.71167865564,18.077,35.3242769081,0.0,33.0121,2.3121769081
 08/14  11:00:00,37.3269893691,2.23879713731,9.99890610153,0.0,3.71167865564,18.077,42.8274415403,0.0,40.51485,2.31259154031
 08/14  12:00:00,37.8413794132,2.23879713731,11.2550621733,0.0,3.71167865564,18.077,37.7523303035,0.0,36.0132,1.73913030352
 08/14  13:00:00,38.315455599,2.23879713731,12.048308532,0.0,3.71167865564,18.077,33.2503427583,0.0,31.51155,1.73879275828
 08/14  14:00:00,32.1845162012,2.23879713731,10.9075501075,0.0,3.71167865564,13.077,22.7457568253,0.0,21.0077,1.73805682531
 08/14  15:00:00,31.1585535542,2.23879713731,9.88675714962,0.0,3.71167865564,13.077,21.2452682744,0.0,19.50715,1.73811827441
 08/14  16:00:00,31.6348005645,2.23879713731,10.3543791253,0.0,3.71167865564,13.077,24.2466158644,0.0,22.50825,1.73836586438
 08/14  17:00:00,38.0200642069,2.23879713731,11.7360126552,0.0,3.71167865564,18.077,27.8214546562,0.0,25.50935,2.31210465622
 08/14  18:00:00,37.410646779,2.23879713731,11.139494981,0.0,3.71167865564,18.077,27.823096111,0.0,25.50935,2.31374611095
 08/14  19:00:00,36.5143356298,2.23879713731,10.0579657364,0.0,3.71167865564,18.077,28.3969425323,0.0,25.50935,2.88759253229
 08/14  20:00:00,32.5505165542,2.23879713731,8.64462377249,0.0,3.71167865564,13.077,25.394549708,0.0,22.50825,2.88629970796
 08/14  21:00:00,31.6115248914,2.23879713731,7.82583325288,0.0,3.71167865564,13.077,23.8944149538,0.0,21.0077,2.88671495377
 08/14  22:00:00,29.8944303757,2.23879713731,6.28229715111,0.0,3.71167865564,13.077,20.3189276591,0.0,18.0066,2.31232765908
 08/14  23:00:00,29.0562827233,2.23879713731,4.31819395598,0.0,3.71167865564,13.077,4.16641052913,0.0,3.0011,1.16531052913
 08/14  24:00:00,16.6758109885,2.23879713731,2.30332307959,0.0,1.85583932782,5.577,4.16615838784,0.0,3.0011,1.16505838784
 08/15  01:00:00,10.0018735279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,10.0127712465,0.0,0.0,0.0,0.618613109274,5.0,3.59318125006,0.0,3.0011,0.592081250064
 08/15  03:00:00,10.0065443322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.8404847431,0.0,0.0,0.0,0.618613109274,5.0,3.59318713888,0.0,3.0011,0.592087138878
 08/15  05:00:00,16.157459184,2.23879713731,1.2460174656,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/15  06:00:00,31.2554919485,2.23879713731,2.21127322443,0.0,3.71167865564,18.077,14.6698269678,0.0,13.50495,1.16487696781
 08/15  07:00:00,29.2164328444,2.23879713731,3.08561731343,0.0,3.71167865564,18.077,23.8949868782,0.0,21.0077,2.88728687818
 08/15  08:00:00,25.972872199,2.23879713731,4.80379423816,0.0,3.71167865564,13.077,17.8926285179,0.0,15.0055,2.88712851795
 08/15  09:00:00,28.592575839,2.23879713731,7.3729993973,0.0,3.71167865564,13.077,17.3181302097,0.0,15.0055,2.31263020966
 08/15  10:00:00,35.7993991777,2.23879713731,9.55002982738,0.0,3.71167865564,18.077,34.7512171637,0.0,33.0121,1.73911716366
 08/15  11:00:00,38.5120419618,2.23879713731,11.1568566186,0.0,3.71167865564,18.077,42.8275154717,0.0,40.51485,2.31266547167
 08/15  12:00:00,39.1064635172,2.23879713731,12.4816526078,0.0,3.71167865564,18.077,38.3252922005,0.0,36.0132,2.31209220047
 08/15  13:00:00,39.0653943388,2.23879713731,12.7831996488,0.0,3.71167865564,18.077,33.2502426684,0.0,31.51155,1.73869266843
 08/15  14:00:00,32.9583319814,2.23879713731,11.6740777363,0.0,3.71167865564,13.077,22.7460621324,0.0,21.0077,1.73836213244
 08/15  15:00:00,30.0298541342,2.23879713731,8.78506304159,0.0,3.71167865564,13.077,21.2455679662,0.0,19.50715,1.73841796622
 08/15  16:00:00,27.7334217598,2.23879713731,6.54834603929,0.0,3.71167865564,13.077,24.246664342,0.0,22.50825,1.73841434205
 08/15  17:00:00,34.1466435565,2.23879713731,7.97200898156,0.0,3.71167865564,18.077,27.2484230057,0.0,25.50935,1.73907300567
 08/15  18:00:00,34.8011210115,2.23879713731,8.61897294857,0.0,3.71167865564,18.077,28.3962819846,0.0,25.50935,2.88693198459
 08/15  19:00:00,33.7500591134,2.23879713731,7.57995361543,0.0,3.71167865564,18.077,28.3962296619,0.0,25.50935,2.88687966186
 08/15  20:00:00,29.6837292848,2.23879713731,6.03600687292,0.0,3.71167865564,13.077,25.394580348,0.0,22.50825,2.88633034805
 08/15  21:00:00,29.2296675607,2.23879713731,5.64285870228,0.0,3.71167865564,13.077,23.3205918814,0.0,21.0077,2.31289188137
 08/15  22:00:00,28.6071047982,2.23879713731,5.01949092131,0.0,3.71167865564,13.077,20.3191403873,0.0,18.0066,2.31254038727
 08/15  23:00:00,28.8386801222,2.23879713731,4.09451055224,0.0,3.71167865564,13.077,4.73875395743,0.0,3.0011,1.73765395743
 08/15  24:00:00,16.3800669743,2.23879713731,2.02500319383,0.0,1.85583932782,5.577,4.16607536586,0.0,3.0011,1.16497536586
 08/16  01:00:00,9.97188321333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,9.98606087341,0.0,0.0,0.0,0.618613109274,5.0,3.59318515021,0.0,3.0011,0.592085150207
 08/16  03:00:00,9.99390237836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.1787718403,0.0,0.0,0.0,0.618613109274,5.0,3.59319105293,0.0,3.0011,0.592091052925
 08/16  05:00:00,15.4963104782,2.23879713731,1.24419018538,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,30.9602882079,2.23879713731,2.23402855988,0.0,3.71167865564,18.077,14.6697551354,0.0,13.50495,1.16480513537
 08/16  07:00:00,29.5046421256,2.23879713731,3.37574614642,0.0,3.71167865564,18.077,23.8945100205,0.0,21.0077,2.88681002049
 08/16  08:00:00,24.9836196652,2.23879713731,3.83661202225,0.0,3.71167865564,13.077,17.8925832227,0.0,15.0055,2.88708322269
 08/16  09:00:00,26.8321260705,2.23879713731,5.64865894315,0.0,3.71167865564,13.077,17.3183026731,0.0,15.0055,2.31280267315
 08/16  10:00:00,34.783855056,2.23879713731,8.56567643288,0.0,3.71167865564,18.077,34.7512539541,0.0,33.0121,1.7391539541
 08/16  11:00:00,37.7737364725,2.23879713731,10.4448827675,0.0,3.71167865564,18.077,42.827489442,0.0,40.51485,2.31263944199
 08/16  12:00:00,38.7190337316,2.23879713731,12.1269570625,0.0,3.71167865564,18.077,38.3253580933,0.0,36.0132,2.31215809332
 08/16  13:00:00,38.6870760426,2.23879713731,12.4216261613,0.0,3.71167865564,18.077,33.2502473247,0.0,31.51155,1.73869732471
 08/16  14:00:00,32.8137622855,2.23879713731,11.5324015027,0.0,3.71167865564,13.077,22.7459741796,0.0,21.0077,1.7382741796
 08/16  15:00:00,32.881146908,2.23879713731,11.5964005936,0.0,3.71167865564,13.077,21.2454863557,0.0,19.50715,1.73833635571
 08/16  16:00:00,32.6433416375,2.23879713731,11.3582072114,0.0,3.71167865564,13.077,23.6737812092,0.0,22.50825,1.16553120922
 08/16  17:00:00,38.241161641,2.23879713731,11.9609807626,0.0,3.71167865564,18.077,27.8215184519,0.0,25.50935,2.31216845186
 08/16  18:00:00,37.8827719749,2.23879713731,11.6187169078,0.0,3.71167865564,18.077,28.3963446093,0.0,25.50935,2.88699460931
 08/16  19:00:00,37.809269235,2.23879713731,11.344589268,0.0,3.71167865564,18.077,28.3968747089,0.0,25.50935,2.88752470888
 08/16  20:00:00,33.4914863322,2.23879713731,9.59482838877,0.0,3.71167865564,13.077,24.8214050688,0.0,22.50825,2.31315506876
 08/16  21:00:00,32.1296588211,2.23879713731,8.36716015812,0.0,3.71167865564,13.077,23.8946550942,0.0,21.0077,2.88695509417
 08/16  22:00:00,30.1262537603,2.23879713731,6.51828136222,0.0,3.71167865564,13.077,20.318899741,0.0,18.0066,2.31229974105
 08/16  23:00:00,29.5449423427,2.23879713731,4.79609131877,0.0,3.71167865564,13.077,4.73900145433,0.0,3.0011,1.73790145433
 08/16  24:00:00,17.2471002811,2.23879713731,2.85785453072,0.0,1.85583932782,5.577,4.1660776884,0.0,3.0011,1.1649776884
 08/17  01:00:00,10.0057112604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0199395584,0.0,0.0,0.0,0.618613109274,5.0,3.59317953931,0.0,3.0011,0.592079539312
 08/17  03:00:00,10.0244817232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.2068579562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,16.577980869,2.23879713731,2.28527466802,0.0,1.85583932782,5.577,5.09373543084,0.0,4.50165,0.592085430841
 08/17  06:00:00,32.1045837408,2.23879713731,3.34476268601,0.0,3.71167865564,18.077,14.6696423086,0.0,13.50495,1.16469230861
 08/17  07:00:00,31.1077684813,2.23879713731,4.95469714794,0.0,3.71167865564,18.077,23.8945418277,0.0,21.0077,2.8868418277
 08/17  08:00:00,25.8806076071,2.23879713731,4.72450720409,0.0,3.71167865564,13.077,17.8923106762,0.0,15.0055,2.88681067619
 08/17  09:00:00,27.199783384,2.23879713731,6.02045709829,0.0,3.71167865564,13.077,17.3181066583,0.0,15.0055,2.31260665825
 08/17  10:00:00,35.1883206432,2.23879713731,8.9722140837,0.0,3.71167865564,18.077,34.7511563865,0.0,33.0121,1.73905638651
 08/17  11:00:00,38.5148032465,2.23879713731,11.1742558824,0.0,3.71167865564,18.077,42.8275595265,0.0,40.51485,2.31270952649
 08/17  12:00:00,39.7390189896,2.23879713731,13.1165312065,0.0,3.71167865564,18.077,38.3253242605,0.0,36.0132,2.31212426048
 08/17  13:00:00,39.8966190047,2.23879713731,13.6110505008,0.0,3.71167865564,18.077,33.2501342302,0.0,31.51155,1.73858423022
 08/17  14:00:00,33.5109317121,2.23879713731,12.2261748552,0.0,3.71167865564,13.077,22.7457001036,0.0,21.0077,1.73800010361
 08/17  15:00:00,32.7432055509,2.23879713731,11.4589358849,0.0,3.71167865564,13.077,21.2452257357,0.0,19.50715,1.73807573573
 08/17  16:00:00,33.0886239154,2.23879713731,11.8048803744,0.0,3.71167865564,13.077,23.673823754,0.0,22.50825,1.16557375404
 08/17  17:00:00,39.486294435,2.23879713731,13.2020378944,0.0,3.71167865564,18.077,27.8215320306,0.0,25.50935,2.31218203062
 08/17  18:00:00,39.0337386708,2.23879713731,12.7490775544,0.0,3.71167865564,18.077,28.3963868787,0.0,25.50935,2.88703687868
 08/17  19:00:00,38.231411432,2.23879713731,11.7366189049,0.0,3.71167865564,18.077,28.3970469667,0.0,25.50935,2.88769696669
 08/17  20:00:00,33.7549845289,2.23879713731,9.8104794365,0.0,3.71167865564,13.077,24.8212886995,0.0,22.50825,2.3130386995
 08/17  21:00:00,33.0136365831,2.23879713731,9.21333168273,0.0,3.71167865564,13.077,23.8946134722,0.0,21.0077,2.88691347216
 08/17  22:00:00,31.8185803373,2.23879713731,8.18394722306,0.0,3.71167865564,13.077,20.3188389937,0.0,18.0066,2.31223899371
 08/17  23:00:00,31.3629934245,2.23879713731,6.59195413336,0.0,3.71167865564,13.077,4.73910036697,0.0,3.0011,1.73800036697
 08/17  24:00:00,18.5462095504,2.23879713731,4.13491145953,0.0,1.85583932782,5.577,4.16617079081,0.0,3.0011,1.16507079081
 08/18  01:00:00,10.0219697091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,10.0281757609,0.0,0.0,0.0,0.618613109274,5.0,3.59316678213,0.0,3.0011,0.592066782132
 08/18  03:00:00,10.0130085061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.8492124694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,16.9281898251,2.23879713731,1.99000982015,0.0,1.85583932782,5.577,5.09373991534,0.0,4.50165,0.592089915342
 08/18  06:00:00,31.9947893199,2.23879713731,2.9387809269,0.0,3.71167865564,18.077,14.6696186757,0.0,13.50495,1.16466867569
 08/18  07:00:00,30.7324088067,2.23879713731,4.58510273852,0.0,3.71167865564,18.077,23.8943994254,0.0,21.0077,2.88669942537
 08/18  08:00:00,26.7509795929,2.23879713731,5.58034873632,0.0,3.71167865564,13.077,17.8923079215,0.0,15.0055,2.88680792147
 08/18  09:00:00,28.1732522387,2.23879713731,6.97141674707,0.0,3.71167865564,13.077,17.31809984,0.0,15.0055,2.31259983997
 08/18  10:00:00,35.1731257616,2.23879713731,8.94446604064,0.0,3.71167865564,18.077,34.7512396344,0.0,33.0121,1.73913963444
 08/18  11:00:00,38.432523345,2.23879713731,11.0858570491,0.0,3.71167865564,18.077,42.8275493722,0.0,40.51485,2.31269937218
 08/18  12:00:00,39.5869117209,2.23879713731,12.9667543589,0.0,3.71167865564,18.077,38.3253345693,0.0,36.0132,2.31213456925
 08/18  13:00:00,39.5504904308,2.23879713731,13.267588216,0.0,3.71167865564,18.077,33.2501751555,0.0,31.51155,1.73862515548
 08/18  14:00:00,32.8378246561,2.23879713731,11.55360726,0.0,3.71167865564,13.077,22.7458930065,0.0,21.0077,1.73819300651
 08/18  15:00:00,32.365953203,2.23879713731,11.0825492513,0.0,3.71167865564,13.077,21.2449284311,0.0,19.50715,1.73777843113
 08/18  16:00:00,32.6449936624,2.23879713731,11.3618236275,0.0,3.71167865564,13.077,23.6737943064,0.0,22.50825,1.1655443064
 08/18  17:00:00,38.8426958396,2.23879713731,12.5590473994,0.0,3.71167865564,18.077,27.8215089011,0.0,25.50935,2.31215890111
 08/18  18:00:00,38.8172155828,2.23879713731,12.5333039953,0.0,3.71167865564,18.077,28.3963419128,0.0,25.50935,2.88699191278
 08/18  19:00:00,37.9276157302,2.23879713731,11.6636179264,0.0,3.71167865564,18.077,28.3969298336,0.0,25.50935,2.88757983358
 08/18  20:00:00,33.5417222468,2.23879713731,9.80803021701,0.0,3.71167865564,13.077,24.8212864244,0.0,22.50825,2.31303642439
 08/18  21:00:00,32.8978562568,2.23879713731,9.24664260458,0.0,3.71167865564,13.077,23.8946161471,0.0,21.0077,2.88691614711
 08/18  22:00:00,31.8162948402,2.23879713731,8.18166141011,0.0,3.71167865564,13.077,20.3189619569,0.0,18.0066,2.31236195688
 08/18  23:00:00,31.5306280926,2.23879713731,6.75344759139,0.0,3.71167865564,13.077,4.73905694766,0.0,3.0011,1.73795694766
 08/18  24:00:00,18.3377306556,2.23879713731,3.92817026334,0.0,1.85583932782,5.577,4.16623768909,0.0,3.0011,1.16513768909
 08/19  01:00:00,10.0108721001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,10.0231713294,0.0,0.0,0.0,0.618613109274,5.0,3.59314813533,0.0,3.0011,0.592048135327
 08/19  03:00:00,10.0257009099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  04:00:00,10.2138644024,0.0,0.0,0.0,0.618613109274,5.0,3.59315407681,0.0,3.0011,0.592054076814
 08/19  05:00:00,17.0893262455,2.23879713731,2.7815248021,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/19  06:00:00,32.494240973,2.23879713731,3.72591377774,0.0,3.71167865564,18.077,14.6696871666,0.0,13.50495,1.16473716662
 08/19  07:00:00,31.3290259396,2.23879713731,5.16866336737,0.0,3.71167865564,18.077,21.600133415,0.0,21.0077,0.59243341495
 08/19  08:00:00,26.6336877653,2.23879713731,5.46138491651,0.0,3.71167865564,13.077,16.1704011647,0.0,15.0055,1.16490116474
 08/19  09:00:00,28.0555399658,2.23879713731,6.85939655732,0.0,3.71167865564,13.077,17.3186276554,0.0,15.0055,2.31312765537
 08/19  10:00:00,35.7067309841,2.23879713731,9.48058005528,0.0,3.71167865564,18.077,35.3247737377,0.0,33.0121,2.31267373769
 08/19  11:00:00,38.6790686889,2.23879713731,11.3428906841,0.0,3.71167865564,18.077,43.4011542129,0.0,40.51485,2.88630421286
 08/19  12:00:00,38.9505733681,2.23879713731,12.3523788549,0.0,3.71167865564,18.077,38.3263971443,0.0,36.0132,2.3131971443
 08/19  13:00:00,39.3314365431,2.23879713731,13.0558119955,0.0,3.71167865564,18.077,33.823964024,0.0,31.51155,2.31241402402
 08/19  14:00:00,33.2837416548,2.23879713731,11.9981498854,0.0,3.71167865564,13.077,23.3198863028,0.0,21.0077,2.31218630276
 08/19  15:00:00,33.0594985153,2.23879713731,11.7745948148,0.0,3.71167865564,13.077,21.2456446116,0.0,19.50715,1.73849461163
 08/19  16:00:00,32.9914065937,2.23879713731,11.7067877128,0.0,3.71167865564,13.077,24.8198536213,0.0,22.50825,2.31160362125
 08/19  17:00:00,38.6621653546,2.23879713731,12.3783413327,0.0,3.71167865564,18.077,27.2482641315,0.0,25.50935,1.73891413154
 08/19  18:00:00,39.2786713697,2.23879713731,12.9948045815,0.0,3.71167865564,18.077,28.3962060807,0.0,25.50935,2.88685608071
 08/19  19:00:00,38.0375717129,2.23879713731,11.541401344,0.0,3.71167865564,18.077,28.3964498145,0.0,25.50935,2.88709981448
 08/19  20:00:00,34.1773969602,2.23879713731,10.2429886755,0.0,3.71167865564,13.077,24.8214010324,0.0,22.50825,2.31315103235
 08/19  21:00:00,33.5125312716,2.23879713731,9.72056628315,0.0,3.71167865564,13.077,23.8945430391,0.0,21.0077,2.8868430391
 08/19  22:00:00,31.955454685,2.23879713731,8.32514600456,0.0,3.71167865564,13.077,20.3185788831,0.0,18.0066,2.31197888312
 08/19  23:00:00,31.6011879194,2.23879713731,6.82821186196,0.0,3.71167865564,13.077,4.16667369066,0.0,3.0011,1.16557369066
 08/19  24:00:00,18.4232268386,2.23879713731,4.01505560089,0.0,1.85583932782,5.577,4.73863624173,0.0,3.0011,1.73753624172
 08/20  01:00:00,10.0183914374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,10.0279107837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,10.0212236677,0.0,0.0,0.0,0.618613109274,5.0,3.59315976857,0.0,3.0011,0.592059768575
 08/20  04:00:00,10.1981244227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,16.2881228734,2.23879713731,2.01018873785,0.0,1.85583932782,5.577,5.09371568996,0.0,4.50165,0.592065689961
 08/20  06:00:00,31.7050861888,2.23879713731,2.9583994324,0.0,3.71167865564,18.077,14.0972692466,0.0,13.50495,0.592319246574
 08/20  07:00:00,30.2712712841,2.23879713731,4.12605540615,0.0,3.71167865564,18.077,22.1725656798,0.0,21.0077,1.16486567984
 08/20  08:00:00,25.9067299748,2.23879713731,4.74379859055,0.0,3.71167865564,13.077,16.1703953904,0.0,15.0055,1.16489539035
 08/20  09:00:00,27.4613961004,2.23879713731,6.27193295039,0.0,3.71167865564,13.077,15.5979482482,0.0,15.0055,0.592448248201
 08/20  10:00:00,34.8997254108,2.23879713731,8.67661914227,0.0,3.71167865564,18.077,35.8986534872,0.0,33.0121,2.88655348723
 08/20  11:00:00,38.5244633382,2.23879713731,11.1665452962,0.0,3.71167865564,18.077,42.8280388442,0.0,40.51485,2.31318884425
 08/20  12:00:00,38.7183952596,2.23879713731,12.096431242,0.0,3.71167865564,18.077,38.3253306442,0.0,36.0132,2.31213064422
 08/20  13:00:00,38.7414354113,2.23879713731,12.4598719983,0.0,3.71167865564,18.077,33.2506015178,0.0,31.51155,1.73905151778
 08/20  14:00:00,33.2076078376,2.23879713731,11.9231868091,0.0,3.71167865564,13.077,22.7458515067,0.0,21.0077,1.73815150667
 08/20  15:00:00,33.1672177637,2.23879713731,11.8836824901,0.0,3.71167865564,13.077,21.2452316579,0.0,19.50715,1.73808165789
 08/20  16:00:00,33.1140746969,2.23879713731,11.8307698512,0.0,3.71167865564,13.077,24.2466480144,0.0,22.50825,1.73839801441
 08/20  17:00:00,38.4175501049,2.23879713731,12.1343459822,0.0,3.71167865564,18.077,27.8214233015,0.0,25.50935,2.31207330152
 08/20  18:00:00,38.6911082611,2.23879713731,12.4076431215,0.0,3.71167865564,18.077,27.8224368202,0.0,25.50935,2.31308682021
 08/20  19:00:00,38.5393319779,2.23879713731,12.0630612893,0.0,3.71167865564,18.077,27.8224668628,0.0,25.50935,2.3131168628
 08/20  20:00:00,34.5053136665,2.23879713731,10.5795843417,0.0,3.71167865564,13.077,24.8203779965,0.0,22.50825,2.31212799647
 08/20  21:00:00,33.1512154633,2.23879713731,9.35445330613,0.0,3.71167865564,13.077,23.320714938,0.0,21.0077,2.31301493802
 08/20  22:00:00,31.4553584767,2.23879713731,7.82375764625,0.0,3.71167865564,13.077,20.3185031918,0.0,18.0066,2.31190319176
 08/20  23:00:00,31.0844211103,2.23879713731,6.31555837855,0.0,3.71167865564,13.077,4.1660914863,0.0,3.0011,1.1649914863
 08/20  24:00:00,18.0686356603,2.23879713731,3.66425055874,0.0,1.85583932782,5.577,4.73894562938,0.0,3.0011,1.73784562938
 08/21  01:00:00,10.013306656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  02:00:00,10.0224966587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,10.0212904899,0.0,0.0,0.0,0.618613109274,5.0,3.59315233469,0.0,3.0011,0.592052334693
 08/21  04:00:00,10.2045826733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,16.4303576642,2.23879713731,2.14795577899,0.0,1.85583932782,5.577,5.09370826791,0.0,4.50165,0.592058267914
 08/21  06:00:00,31.8406858932,2.23879713731,3.09402671064,0.0,3.71167865564,18.077,14.0972628038,0.0,13.50495,0.592312803773
 08/21  07:00:00,31.0222003778,2.23879713731,4.8721075466,0.0,3.71167865564,18.077,24.4682576811,0.0,21.0077,3.46055768113
 08/21  08:00:00,26.9744894046,2.23879713731,5.79988017341,0.0,3.71167865564,13.077,17.3190481632,0.0,15.0055,2.31354816317
 08/21  09:00:00,27.2708668079,2.23879713731,6.08160943659,0.0,3.71167865564,13.077,17.3182410896,0.0,15.0055,2.31274108961
 08/21  10:00:00,33.9964328947,2.23879713731,7.79082598854,0.0,3.71167865564,18.077,35.3243429864,0.0,33.0121,2.31224298637
 08/21  11:00:00,37.3724141371,2.23879713731,10.0517621605,0.0,3.71167865564,18.077,42.8275326063,0.0,40.51485,2.31268260632
 08/21  12:00:00,38.3821468114,2.23879713731,11.8051194911,0.0,3.71167865564,18.077,38.325416456,0.0,36.0132,2.31221645599
 08/21  13:00:00,38.2500619729,2.23879713731,12.0027999984,0.0,3.71167865564,18.077,33.250279232,0.0,31.51155,1.73872923198
 08/21  14:00:00,32.7973427391,2.23879713731,11.5298240673,0.0,3.71167865564,13.077,22.7459068112,0.0,21.0077,1.73820681121
 08/21  15:00:00,33.0826102482,2.23879713731,11.7980416043,0.0,3.71167865564,13.077,21.2449590617,0.0,19.50715,1.73780906167
 08/21  16:00:00,32.2983400921,2.23879713731,11.0195153147,0.0,3.71167865564,13.077,23.6737725486,0.0,22.50825,1.16552254861
 08/21  17:00:00,35.5619779483,2.23879713731,9.33318754473,0.0,3.71167865564,18.077,27.8215971027,0.0,25.50935,2.31224710266
 08/21  18:00:00,34.5117967836,2.23879713731,8.30301372487,0.0,3.71167865564,18.077,28.3964376087,0.0,25.50935,2.88708760874
 08/21  19:00:00,34.2390869214,2.23879713731,7.85687777983,0.0,3.71167865564,18.077,28.3970643771,0.0,25.50935,2.88771437715
 08/21  20:00:00,29.9688606045,2.23879713731,6.12950751458,0.0,3.71167865564,13.077,25.3946806257,0.0,22.50825,2.88643062568
 08/21  21:00:00,29.3433058249,2.23879713731,5.61811629523,0.0,3.71167865564,13.077,23.3209382048,0.0,21.0077,2.31323820482
 08/21  22:00:00,28.4035208914,2.23879713731,4.81673227335,0.0,3.71167865564,13.077,20.3192607071,0.0,18.0066,2.31266070707
 08/21  23:00:00,28.6013455403,2.23879713731,3.86783112006,0.0,3.71167865564,13.077,4.73886916038,0.0,3.0011,1.73776916038
 08/21  24:00:00,16.254680072,2.23879713731,1.90343935163,0.0,1.85583932782,5.577,4.16616825681,0.0,3.0011,1.16506825681
 08/22  01:00:00,9.9667466155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.98406868796,0.0,0.0,0.0,0.618613109274,5.0,3.59317834528,0.0,3.0011,0.592078345283
 08/22  03:00:00,9.99325743637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.8358904212,0.0,0.0,0.0,0.618613109274,5.0,3.59318423871,0.0,3.0011,0.592084238708
 08/22  05:00:00,16.4635951186,2.23879713731,1.54510160304,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/22  06:00:00,32.0068865313,2.23879713731,2.95038219962,0.0,3.71167865564,18.077,14.6697950377,0.0,13.50495,1.16484503774
 08/22  07:00:00,30.1735164694,2.23879713731,4.03375376081,0.0,3.71167865564,18.077,23.8947872497,0.0,21.0077,2.88708724969
 08/22  08:00:00,25.7285860293,2.23879713731,4.57423899792,0.0,3.71167865564,13.077,17.8926638964,0.0,15.0055,2.88716389636
 08/22  09:00:00,27.0585208773,2.23879713731,5.87695276972,0.0,3.71167865564,13.077,17.3181408002,0.0,15.0055,2.31264080025
 08/22  10:00:00,34.6358094101,2.23879713731,8.41562690133,0.0,3.71167865564,18.077,35.324240771,0.0,33.0121,2.31214077105
 08/22  11:00:00,37.9898537404,2.23879713731,10.648402098,0.0,3.71167865564,18.077,42.827438092,0.0,40.51485,2.312588092
 08/22  12:00:00,38.2363481191,2.23879713731,11.6469049685,0.0,3.71167865564,18.077,37.7522748542,0.0,36.0132,1.73907485419
 08/22  13:00:00,38.3204905337,2.23879713731,12.0610118635,0.0,3.71167865564,18.077,33.2497253829,0.0,31.51155,1.73817538288
 08/22  14:00:00,31.5253273869,2.23879713731,10.2600457082,0.0,3.71167865564,13.077,22.7460331133,0.0,21.0077,1.73833311331
 08/22  15:00:00,30.8712506867,2.23879713731,9.60022203553,0.0,3.71167865564,13.077,21.2454257738,0.0,19.50715,1.73827577381
 08/22  16:00:00,31.3273211854,2.23879713731,10.0466399797,0.0,3.71167865564,13.077,24.2463849605,0.0,22.50825,1.73813496054
 08/22  17:00:00,37.5250065712,2.23879713731,11.2413056542,0.0,3.71167865564,18.077,27.8215513108,0.0,25.50935,2.31220131082
 08/22  18:00:00,37.5906301146,2.23879713731,11.3160082092,0.0,3.71167865564,18.077,27.8228669304,0.0,25.50935,2.31351693036
 08/22  19:00:00,37.3072891389,2.23879713731,11.0812272635,0.0,3.71167865564,18.077,28.9705790038,0.0,25.50935,3.46122900381
 08/22  20:00:00,32.7888636318,2.23879713731,9.10020511305,0.0,3.71167865564,13.077,24.8213160166,0.0,22.50825,2.31306601659
 08/22  21:00:00,31.2552097597,2.23879713731,7.63732932604,0.0,3.71167865564,13.077,23.8946557751,0.0,21.0077,2.88695577505
 08/22  22:00:00,29.9591728102,2.23879713731,6.35354642263,0.0,3.71167865564,13.077,20.3192641555,0.0,18.0066,2.31266415548
 08/22  23:00:00,30.0758210003,2.23879713731,5.32311264784,0.0,3.71167865564,13.077,4.16637724861,0.0,3.0011,1.16527724861
 08/22  24:00:00,17.5013677717,2.23879713731,3.11145537854,0.0,1.85583932782,5.577,4.16616355522,0.0,3.0011,1.16506355522
 08/23  01:00:00,10.0080813388,0.0,0.0,0.0,0.618613109274,5.0,3.59307509027,0.0,3.0011,0.59197509027
 08/23  02:00:00,10.0243847488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  03:00:00,10.0229532937,0.0,0.0,0.0,0.618613109274,5.0,3.59315802836,0.0,3.0011,0.59205802836
 08/23  04:00:00,10.2104593311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  05:00:00,17.2659976497,2.23879713731,2.95677240903,0.0,1.85583932782,5.577,5.09371395251,0.0,4.50165,0.592063952505
 08/23  06:00:00,33.1836905467,2.23879713731,4.41012626596,0.0,3.71167865564,18.077,14.0974084677,0.0,13.50495,0.592458467661
 08/23  07:00:00,32.3151045286,2.23879713731,6.15144600499,0.0,3.71167865564,18.077,24.4679308555,0.0,21.0077,3.46023085554
 08/23  08:00:00,27.8962363751,2.23879713731,6.71808494665,0.0,3.71167865564,13.077,17.3191669794,0.0,15.0055,2.31366697939
 08/23  09:00:00,28.4671918665,2.23879713731,7.2715197007,0.0,3.71167865564,13.077,17.3181520108,0.0,15.0055,2.31265201082
 08/23  10:00:00,34.7630060118,2.23879713731,8.55350198422,0.0,3.71167865564,18.077,35.3243229614,0.0,33.0121,2.31222296136
