Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  11:00:00,38.579757411,2.23879713731,11.2356381508,0.0,3.71167865564,18.077,42.8275281311,0.0,40.51485,2.31267813113
 08/23  12:00:00,39.8484422845,2.23879713731,13.2283911694,0.0,3.71167865564,18.077,38.3254014389,0.0,36.0132,2.31220143887
 08/23  13:00:00,39.6442960937,2.23879713731,13.361271252,0.0,3.71167865564,18.077,33.2502807193,0.0,31.51155,1.7387307193
 08/23  14:00:00,33.2438639191,2.23879713731,11.9593324777,0.0,3.71167865564,13.077,22.7460877638,0.0,21.0077,1.73838776382
 08/23  15:00:00,33.3386158543,2.23879713731,12.0543822578,0.0,3.71167865564,13.077,21.2452084197,0.0,19.50715,1.73805841973
 08/23  16:00:00,33.5058192482,2.23879713731,12.221096063,0.0,3.71167865564,13.077,24.2466035292,0.0,22.50825,1.73835352921
 08/23  17:00:00,40.085333666,2.23879713731,13.7994037832,0.0,3.71167865564,18.077,27.2484975105,0.0,25.50935,1.7391475105
 08/23  18:00:00,39.4982654842,2.23879713731,13.2215338126,0.0,3.71167865564,18.077,28.3964157005,0.0,25.50935,2.88706570046
 08/23  19:00:00,38.1443980261,2.23879713731,11.6925413946,0.0,3.71167865564,18.077,28.3971140768,0.0,25.50935,2.88776407684
 08/23  20:00:00,33.0292622587,2.23879713731,9.09915665824,0.0,3.71167865564,13.077,25.3946738015,0.0,22.50825,2.88642380146
 08/23  21:00:00,31.8573102232,2.23879713731,8.08929244701,0.0,3.71167865564,13.077,23.3213289068,0.0,21.0077,2.31362890677
 08/23  22:00:00,30.5621435493,2.23879713731,6.94819975106,0.0,3.71167865564,13.077,20.8917750073,0.0,18.0066,2.88517500733
 08/23  23:00:00,30.5987164541,2.23879713731,5.83520607047,0.0,3.71167865564,13.077,4.16631331357,0.0,3.0011,1.16521331357
 08/23  24:00:00,18.1204302029,2.23879713731,3.71856262261,0.0,1.85583932782,5.577,4.16605580341,0.0,3.0011,1.16495580341
 08/24  01:00:00,10.0163655255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,10.0268472379,0.0,0.0,0.0,0.618613109274,5.0,3.59318900194,0.0,3.0011,0.592089001942
 08/24  03:00:00,10.021024306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.2040622922,0.0,0.0,0.0,0.618613109274,5.0,3.59319487846,0.0,3.0011,0.59209487846
 08/24  05:00:00,17.0751832081,2.23879713731,2.77448141686,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,32.8288100413,2.23879713731,4.06275861434,0.0,3.71167865564,18.077,14.6697009378,0.0,13.50495,1.16475093781
 08/24  07:00:00,31.9256056167,2.23879713731,5.76455547532,0.0,3.71167865564,18.077,23.8944001614,0.0,21.0077,2.88670016135
 08/24  08:00:00,27.1695350916,2.23879713731,5.99706000066,0.0,3.71167865564,13.077,17.8922107903,0.0,15.0055,2.8867107903
 08/24  09:00:00,28.1183047444,2.23879713731,6.92181101508,0.0,3.71167865564,13.077,17.3183173452,0.0,15.0055,2.31281734524
 08/24  10:00:00,34.6402161786,2.23879713731,8.41487425271,0.0,3.71167865564,18.077,35.3243061546,0.0,33.0121,2.31220615462
 08/24  11:00:00,37.503079307,2.23879713731,10.1616276646,0.0,3.71167865564,18.077,42.8275184177,0.0,40.51485,2.31266841773
 08/24  12:00:00,38.8051750259,2.23879713731,12.1901550543,0.0,3.71167865564,18.077,37.7524082677,0.0,36.0132,1.73920826768
 08/24  13:00:00,38.4302122177,2.23879713731,12.1575328734,0.0,3.71167865564,18.077,33.8230427099,0.0,31.51155,2.31149270985
 08/24  14:00:00,31.3748286151,2.23879713731,10.1100403897,0.0,3.71167865564,13.077,22.7456455893,0.0,21.0077,1.73794558929
 08/24  15:00:00,31.1453527182,2.23879713731,9.86753871844,0.0,3.71167865564,13.077,20.6724417861,0.0,19.50715,1.1652917861
 08/24  16:00:00,30.6109186317,2.23879713731,9.3602754434,0.0,3.71167865564,13.077,24.2467597395,0.0,22.50825,1.73850973955
 08/24  17:00:00,35.755555024,2.23879713731,9.53233664231,0.0,3.71167865564,18.077,27.8214094944,0.0,25.50935,2.31205949436
 08/24  18:00:00,35.9851067837,2.23879713731,9.76475315596,0.0,3.71167865564,18.077,28.3963897475,0.0,25.50935,2.88703974751
 08/24  19:00:00,35.8505219096,2.23879713731,9.430159242,0.0,3.71167865564,18.077,28.3970449132,0.0,25.50935,2.88769491319
 08/24  20:00:00,31.6600704896,2.23879713731,7.78289251134,0.0,3.71167865564,13.077,24.8213644246,0.0,22.50825,2.31311442458
 08/24  21:00:00,30.7964477018,2.23879713731,7.04343782092,0.0,3.71167865564,13.077,23.8944467114,0.0,21.0077,2.8867467114
 08/24  22:00:00,29.6591759724,2.23879713731,6.05601082886,0.0,3.71167865564,13.077,20.3190095117,0.0,18.0066,2.31240951166
 08/24  23:00:00,29.2181241951,2.23879713731,4.47588173169,0.0,3.71167865564,13.077,4.73898539083,0.0,3.0011,1.73788539083
 08/24  24:00:00,16.7419282721,2.23879713731,2.37083010379,0.0,1.85583932782,5.577,4.16606516467,0.0,3.0011,1.16496516467
 08/25  01:00:00,9.98719533216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,9.99709959603,0.0,0.0,0.0,0.618613109274,5.0,3.59317816015,0.0,3.0011,0.592078160154
 08/25  03:00:00,10.0043736016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.8328347738,0.0,0.0,0.0,0.618613109274,5.0,3.59318405387,0.0,3.0011,0.592084053873
 08/25  05:00:00,16.3546634135,2.23879713731,1.442379297,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/25  06:00:00,31.5180157063,2.23879713731,2.47566240149,0.0,3.71167865564,18.077,14.6697619891,0.0,13.50495,1.16481198909
 08/25  07:00:00,29.7227959007,2.23879713731,3.58934107323,0.0,3.71167865564,18.077,23.8945163208,0.0,21.0077,2.8868163208
 08/25  08:00:00,26.0694863479,2.23879713731,4.90981374486,0.0,3.71167865564,13.077,17.8925725184,0.0,15.0055,2.88707251844
 08/25  09:00:00,27.7596413679,2.23879713731,6.56962455052,0.0,3.71167865564,13.077,17.3181878985,0.0,15.0055,2.31268789852
 08/25  10:00:00,34.8490167991,2.23879713731,8.63042470081,0.0,3.71167865564,18.077,35.3242677023,0.0,33.0121,2.31216770227
 08/25  11:00:00,38.4362787922,2.23879713731,11.0957314282,0.0,3.71167865564,18.077,42.8274290205,0.0,40.51485,2.31257902049
 08/25  12:00:00,39.4363923123,2.23879713731,12.8254469886,0.0,3.71167865564,18.077,37.7524144496,0.0,36.0132,1.73921444957
 08/25  13:00:00,38.7635756063,2.23879713731,12.4970487695,0.0,3.71167865564,18.077,33.2503061407,0.0,31.51155,1.73875614068
 08/25  14:00:00,31.2241290286,2.23879713731,9.97375822453,0.0,3.71167865564,13.077,22.7457916063,0.0,21.0077,1.73809160629
 08/25  15:00:00,29.3511247329,2.23879713731,8.14033255119,0.0,3.71167865564,13.077,21.2455748399,0.0,19.50715,1.73842483995
 08/25  16:00:00,30.2002666047,2.23879713731,8.97115089926,0.0,3.71167865564,13.077,24.2466533065,0.0,22.50825,1.73840330645
 08/25  17:00:00,37.7254321193,2.23879713731,11.4669374349,0.0,3.71167865564,18.077,27.8208266401,0.0,25.50935,2.31147664015
 08/25  18:00:00,38.9512900306,2.23879713731,12.6784893531,0.0,3.71167865564,18.077,28.3963205315,0.0,25.50935,2.88697053147
 08/25  19:00:00,37.7280806182,2.23879713731,11.4760553913,0.0,3.71167865564,18.077,28.3970731215,0.0,25.50935,2.88772312154
 08/25  20:00:00,32.0829444981,2.23879713731,8.3582302989,0.0,3.71167865564,13.077,24.821444626,0.0,22.50825,2.31319462595
 08/25  21:00:00,31.1427879583,2.23879713731,7.52298742711,0.0,3.71167865564,13.077,23.8945933106,0.0,21.0077,2.88689331057
 08/25  22:00:00,30.6123162347,2.23879713731,6.99585585573,0.0,3.71167865564,13.077,20.3187804695,0.0,18.0066,2.31218046954
 08/25  23:00:00,30.2996075644,2.23879713731,5.53724913495,0.0,3.71167865564,13.077,4.73896018821,0.0,3.0011,1.73786018821
 08/25  24:00:00,17.491346394,2.23879713731,3.09781125617,0.0,1.85583932782,5.577,4.1659578547,0.0,3.0011,1.1648578547
 08/26  01:00:00,9.98712742053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.9859867091,0.0,0.0,0.0,0.618613109274,5.0,3.59317671218,0.0,3.0011,0.592076712178
 08/26  03:00:00,9.99192949765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.1678000438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,15.8260479652,2.23879713731,1.56459502296,0.0,1.85583932782,5.577,5.0937326082,0.0,4.50165,0.592082608196
 08/26  06:00:00,31.5145700625,2.23879713731,2.77284013064,0.0,3.71167865564,18.077,14.6696583239,0.0,13.50495,1.16470832388
 08/26  07:00:00,29.8551457107,2.23879713731,3.71780989067,0.0,3.71167865564,18.077,21.6001267887,0.0,21.0077,0.592426788658
 08/26  08:00:00,25.8778942627,2.23879713731,4.71779862872,0.0,3.71167865564,13.077,16.1704022351,0.0,15.0055,1.16490223509
 08/26  09:00:00,27.6673032579,2.23879713731,6.48234917997,0.0,3.71167865564,13.077,17.3187452708,0.0,15.0055,2.31324527085
 08/26  10:00:00,34.6933482146,2.23879713731,8.48174413079,0.0,3.71167865564,18.077,35.3247594393,0.0,33.0121,2.31265943933
 08/26  11:00:00,37.530497538,2.23879713731,10.2024142702,0.0,3.71167865564,18.077,43.4013739798,0.0,40.51485,2.88652397983
 08/26  12:00:00,37.5060605061,2.23879713731,10.9193111739,0.0,3.71167865564,18.077,38.3260906304,0.0,36.0132,2.31289063042
 08/26  13:00:00,36.5401608209,2.23879713731,10.2912444968,0.0,3.71167865564,18.077,33.8241859333,0.0,31.51155,2.31263593325
 08/26  14:00:00,30.8293600865,2.23879713731,9.56328055537,0.0,3.71167865564,13.077,23.3196696742,0.0,21.0077,2.31196967419
 08/26  15:00:00,31.3179389776,2.23879713731,10.0416956264,0.0,3.71167865564,13.077,21.8192717448,0.0,19.50715,2.3121217448
 08/26  16:00:00,31.3461358351,2.23879713731,10.0647899627,0.0,3.71167865564,13.077,24.2469983794,0.0,22.50825,1.7387483794
 08/26  17:00:00,36.562955804,2.23879713731,10.2922579139,0.0,3.71167865564,18.077,27.8214705306,0.0,25.50935,2.31212053062
 08/26  18:00:00,36.737795967,2.23879713731,10.471236446,0.0,3.71167865564,18.077,28.3963027459,0.0,25.50935,2.8869527459
 08/26  19:00:00,36.3620662376,2.23879713731,9.90176696638,0.0,3.71167865564,18.077,27.8230537287,0.0,25.50935,2.31370372873
 08/26  20:00:00,32.9477710283,2.23879713731,9.0446211774,0.0,3.71167865564,13.077,25.3948055627,0.0,22.50825,2.88655556269
 08/26  21:00:00,31.7977308225,2.23879713731,8.0194252264,0.0,3.71167865564,13.077,23.8947164442,0.0,21.0077,2.88701644419
 08/26  22:00:00,30.2166487954,2.23879713731,6.60145702875,0.0,3.71167865564,13.077,19.7455095547,0.0,18.0066,1.73890955471
 08/26  23:00:00,29.8744529022,2.23879713731,5.1211159871,0.0,3.71167865564,13.077,4.73938505122,0.0,3.0011,1.73828505122
 08/26  24:00:00,16.9284341373,2.23879713731,2.54568683997,0.0,1.85583932782,5.577,4.16616981092,0.0,3.0011,1.16506981092
 08/27  01:00:00,9.99259132463,0.0,0.0,0.0,0.618613109274,5.0,3.59317404709,0.0,3.0011,0.592074047093
 08/27  02:00:00,9.99683237591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,9.9982882093,0.0,0.0,0.0,0.618613109274,5.0,3.59315408198,0.0,3.0011,0.592054081976
 08/27  04:00:00,10.1706317842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,15.1394976245,2.23879713731,0.901390279738,0.0,1.85583932782,5.577,5.09371001239,0.0,4.50165,0.592060012394
 08/27  06:00:00,30.5346377477,2.23879713731,1.82012370173,0.0,3.71167865564,18.077,14.0973570107,0.0,13.50495,0.592407010698
 08/27  07:00:00,28.819197698,2.23879713731,2.69879168712,0.0,3.71167865564,18.077,22.172467795,0.0,21.0077,1.16476779502
 08/27  08:00:00,24.3994661023,2.23879713731,3.25597800653,0.0,3.71167865564,13.077,16.1704038766,0.0,15.0055,1.16490387661
 08/27  09:00:00,26.6353184165,2.23879713731,5.45205036429,0.0,3.71167865564,13.077,15.5979498813,0.0,15.0055,0.592449881338
 08/27  10:00:00,34.2605381867,2.23879713731,8.04692166009,0.0,3.71167865564,18.077,35.8986921689,0.0,33.0121,2.88659216888
 08/27  11:00:00,37.4961721115,2.23879713731,10.1627337467,0.0,3.71167865564,18.077,42.8280869422,0.0,40.51485,2.31323694224
 08/27  12:00:00,37.5225265452,2.23879713731,10.9316557034,0.0,3.71167865564,18.077,38.3254864178,0.0,36.0132,2.3122864178
 08/27  13:00:00,36.9489497046,2.23879713731,10.6958436836,0.0,3.71167865564,18.077,33.2501396822,0.0,31.51155,1.73858968221
 08/27  14:00:00,31.1630881133,2.23879713731,9.89951129838,0.0,3.71167865564,13.077,22.7457684291,0.0,21.0077,1.73806842913
 08/27  15:00:00,30.9238321431,2.23879713731,9.65074563465,0.0,3.71167865564,13.077,21.2453648276,0.0,19.50715,1.73821482761
 08/27  16:00:00,30.9676943376,2.23879713731,9.69228038611,0.0,3.71167865564,13.077,24.2465006656,0.0,22.50825,1.73825066557
 08/27  17:00:00,35.7865174524,2.23879713731,9.54507741952,0.0,3.71167865564,18.077,27.82161877,0.0,25.50935,2.31226876999
 08/27  18:00:00,36.8365573901,2.23879713731,10.5976582168,0.0,3.71167865564,18.077,27.8222794482,0.0,25.50935,2.31292944822
 08/27  19:00:00,36.8181732524,2.23879713731,9.78219035718,0.0,3.71167865564,18.077,28.3959311319,0.0,25.50935,2.88658113188
 08/27  20:00:00,31.5276411992,2.23879713731,7.65086741122,0.0,3.71167865564,13.077,24.2474468982,0.0,22.50825,1.73919689818
 08/27  21:00:00,30.5963027747,2.23879713731,6.83956883149,0.0,3.71167865564,13.077,23.894066035,0.0,21.0077,2.88636603497
 08/27  22:00:00,29.5706179063,2.23879713731,5.96452705092,0.0,3.71167865564,13.077,19.7454359409,0.0,18.0066,1.73883594089
 08/27  23:00:00,29.3887518273,2.23879713731,4.64234410554,0.0,3.71167865564,13.077,4.73876580751,0.0,3.0011,1.73766580751
 08/27  24:00:00,16.7909947002,2.23879713731,2.41227245392,0.0,1.85583932782,5.577,4.16646245723,0.0,3.0011,1.16536245723
 08/28  01:00:00,9.98646398106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,9.98399770126,0.0,0.0,0.0,0.618613109274,5.0,3.59316838713,0.0,3.0011,0.59206838713
 08/28  03:00:00,9.98799191797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,10.1729107224,0.0,0.0,0.0,0.618613109274,5.0,3.59317429638,0.0,3.0011,0.592074296376
 08/28  05:00:00,15.8238813058,2.23879713731,1.5597904643,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,31.0749898159,2.23879713731,2.34502069993,0.0,3.71167865564,18.077,14.6698619698,0.0,13.50495,1.16491196978
 08/28  07:00:00,29.6082791516,2.23879713731,3.47752325252,0.0,3.71167865564,18.077,23.8947794582,0.0,21.0077,2.88707945816
 08/28  08:00:00,25.1048432397,2.23879713731,3.95484110804,0.0,3.71167865564,13.077,17.892424971,0.0,15.0055,2.88692497098
 08/28  09:00:00,27.0626734437,2.23879713731,5.878708154,0.0,3.71167865564,13.077,17.3182016773,0.0,15.0055,2.31270167729
 08/28  10:00:00,34.373460487,2.23879713731,8.15935041721,0.0,3.71167865564,18.077,35.3243546083,0.0,33.0121,2.31225460827
 08/28  11:00:00,37.151390684,2.23879713731,9.8179523193,0.0,3.71167865564,18.077,42.8275367618,0.0,40.51485,2.31268676183
 08/28  12:00:00,36.9780709675,2.23879713731,10.3990845062,0.0,3.71167865564,18.077,38.3253987299,0.0,36.0132,2.31219872993
 08/28  13:00:00,36.5809610809,2.23879713731,10.3337665953,0.0,3.71167865564,18.077,33.2500745652,0.0,31.51155,1.73852456525
 08/28  14:00:00,31.1113895258,2.23879713731,9.84368990124,0.0,3.71167865564,13.077,22.7456119083,0.0,21.0077,1.73791190835
 08/28  15:00:00,31.3242093907,2.23879713731,10.0435284386,0.0,3.71167865564,13.077,21.2452165737,0.0,19.50715,1.73806657369
 08/28  16:00:00,31.8383925179,2.23879713731,10.5549240719,0.0,3.71167865564,13.077,23.6737539567,0.0,22.50825,1.16550395674
 08/28  17:00:00,38.2059754537,2.23879713731,11.922154205,0.0,3.71167865564,18.077,27.8215677257,0.0,25.50935,2.31221772565
 08/28  18:00:00,37.1939076789,2.23879713731,10.9255219671,0.0,3.71167865564,18.077,28.3965105049,0.0,25.50935,2.88716050494
 08/28  19:00:00,37.1493274948,2.23879713731,10.0899231202,0.0,3.71167865564,18.077,28.3971181478,0.0,25.50935,2.88776814779
 08/28  20:00:00,32.533059639,2.23879713731,8.63086604202,0.0,3.71167865564,13.077,25.3946352324,0.0,22.50825,2.88638523238
 08/28  21:00:00,31.5868414657,2.23879713731,7.80758119975,0.0,3.71167865564,13.077,23.8946551504,0.0,21.0077,2.88695515045
 08/28  22:00:00,30.6008772508,2.23879713731,6.9795969629,0.0,3.71167865564,13.077,20.3189688601,0.0,18.0066,2.31236886015
 08/28  23:00:00,30.0671033724,2.23879713731,5.31308149633,0.0,3.71167865564,13.077,4.1663910984,0.0,3.0011,1.1652910984
 08/28  24:00:00,17.2872994409,2.23879713731,2.89667949335,0.0,1.85583932782,5.577,4.16617093895,0.0,3.0011,1.16507093895
 08/29  01:00:00,10.0042793289,0.0,0.0,0.0,0.618613109274,5.0,3.5931747424,0.0,3.0011,0.592074742401
 08/29  02:00:00,10.014527527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,10.0174760663,0.0,0.0,0.0,0.618613109274,5.0,3.59315478212,0.0,3.0011,0.592054782121
 08/29  04:00:00,10.8601405693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,16.8992359003,2.23879713731,1.96165506406,0.0,1.85583932782,5.577,5.09371071022,0.0,4.50165,0.59206071022
 08/29  06:00:00,32.2049826947,2.23879713731,3.14251856882,0.0,3.71167865564,18.077,14.0973607195,0.0,13.50495,0.592410719507
 08/29  07:00:00,30.9570251625,2.23879713731,4.80687096283,0.0,3.71167865564,18.077,23.8945235766,0.0,21.0077,2.88682357663
 08/29  08:00:00,26.7964524131,2.23879713731,5.62671200397,0.0,3.71167865564,13.077,17.8927244849,0.0,15.0055,2.88722448493
 08/29  09:00:00,27.8389754746,2.23879713731,6.6469302558,0.0,3.71167865564,13.077,17.3182670309,0.0,15.0055,2.3127670309
 08/29  10:00:00,34.7007219517,2.23879713731,8.48649448903,0.0,3.71167865564,18.077,35.3244374158,0.0,33.0121,2.31233741576
 08/29  11:00:00,38.0253754197,2.23879713731,10.6855841359,0.0,3.71167865564,18.077,42.8276676507,0.0,40.51485,2.31281765065
 08/29  12:00:00,38.7121775562,2.23879713731,12.1065988989,0.0,3.71167865564,18.077,38.3253721712,0.0,36.0132,2.31217217118
 08/29  13:00:00,38.1019271783,2.23879713731,11.8301025445,0.0,3.71167865564,18.077,33.2499997836,0.0,31.51155,1.7384497836
 08/29  14:00:00,32.1503328208,2.23879713731,10.8680307185,0.0,3.71167865564,13.077,22.7459562779,0.0,21.0077,1.73825627788
 08/29  15:00:00,31.714396756,2.23879713731,10.4313018481,0.0,3.71167865564,13.077,21.2450627447,0.0,19.50715,1.73791274466
 08/29  16:00:00,31.0174882127,2.23879713731,9.74155563004,0.0,3.71167865564,13.077,24.2466874662,0.0,22.50825,1.73843746615
 08/29  17:00:00,37.1756107919,2.23879713731,10.8976350514,0.0,3.71167865564,18.077,27.8215771351,0.0,25.50935,2.31222713507
 08/29  18:00:00,37.6438925501,2.23879713731,11.3647178835,0.0,3.71167865564,18.077,27.8231160501,0.0,25.50935,2.31376605014
 08/29  19:00:00,37.1689584268,2.23879713731,10.3034804559,0.0,3.71167865564,18.077,28.9706682249,0.0,25.50935,3.46131822486
 08/29  20:00:00,32.8601973153,2.23879713731,9.15203193442,0.0,3.71167865564,13.077,24.8213343615,0.0,22.50825,2.31308436153
 08/29  21:00:00,31.7271770011,2.23879713731,8.09575312808,0.0,3.71167865564,13.077,23.8946956863,0.0,21.0077,2.88699568627
 08/29  22:00:00,29.6816257546,2.23879713731,6.06989028404,0.0,3.71167865564,13.077,20.3188243013,0.0,18.0066,2.31222430135
 08/29  23:00:00,29.5726705646,2.23879713731,4.82488490159,0.0,3.71167865564,13.077,4.73916461867,0.0,3.0011,1.73806461867
 08/29  24:00:00,17.1237905179,2.23879713731,2.73916411327,0.0,1.85583932782,5.577,4.16625147581,0.0,3.0011,1.16515147581
 08/30  01:00:00,9.99840655947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,10.013574604,0.0,0.0,0.0,0.618613109274,5.0,3.59315009866,0.0,3.0011,0.592050098657
 08/30  03:00:00,10.0175153692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.2032234594,0.0,0.0,0.0,0.618613109274,5.0,3.59315603701,0.0,3.0011,0.592056037015
 08/30  05:00:00,16.7660232667,2.23879713731,2.47466800597,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/30  06:00:00,32.2962675917,2.23879713731,3.53956656891,0.0,3.71167865564,18.077,14.6697205248,0.0,13.50495,1.16477052478
 08/30  07:00:00,31.4347627968,2.23879713731,5.28113001014,0.0,3.71167865564,18.077,23.8946494683,0.0,21.0077,2.88694946835
 08/30  08:00:00,27.0548518638,2.23879713731,5.88472466911,0.0,3.71167865564,13.077,17.892631458,0.0,15.0055,2.88713145804
 08/30  09:00:00,28.383536875,2.23879713731,7.18675761625,0.0,3.71167865564,13.077,17.3181676245,0.0,15.0055,2.31266762447
 08/30  10:00:00,35.3625586362,2.23879713731,9.14111833581,0.0,3.71167865564,18.077,35.3242144474,0.0,33.0121,2.3121144474
 08/30  11:00:00,38.1121253142,2.23879713731,10.7832716093,0.0,3.71167865564,18.077,42.8276379178,0.0,40.51485,2.3127879178
 08/30  12:00:00,38.9483061095,2.23879713731,12.3559719555,0.0,3.71167865564,18.077,37.7523128894,0.0,36.0132,1.73911288938
 08/30  13:00:00,38.937710856,2.23879713731,12.6760057662,0.0,3.71167865564,18.077,33.8232856758,0.0,31.51155,2.3117356758
 08/30  14:00:00,32.4128093346,2.23879713731,11.1571650386,0.0,3.71167865564,13.077,22.7460614639,0.0,21.0077,1.73836146394
 08/30  15:00:00,31.3472739542,2.23879713731,10.1014880663,0.0,3.71167865564,13.077,20.6728098464,0.0,19.50715,1.16565984644
 08/30  16:00:00,31.0308419809,2.23879713731,9.78302589765,0.0,3.71167865564,13.077,24.2467286954,0.0,22.50825,1.73847869541
 08/30  17:00:00,36.6796645027,2.23879713731,10.4434038709,0.0,3.71167865564,18.077,27.8214466741,0.0,25.50935,2.31209667413
 08/30  18:00:00,35.4186912975,2.23879713731,9.2053100144,0.0,3.71167865564,18.077,28.3963144523,0.0,25.50935,2.88696445232
 08/30  19:00:00,35.0539465125,2.23879713731,8.02637783793,0.0,3.71167865564,18.077,28.3969005292,0.0,25.50935,2.88755052924
 08/30  20:00:00,30.9236335684,2.23879713731,7.02360005954,0.0,3.71167865564,13.077,25.3943835432,0.0,22.50825,2.88613354321
 08/30  21:00:00,30.5819315386,2.23879713731,6.82135512857,0.0,3.71167865564,13.077,23.8944678185,0.0,21.0077,2.88676781846
 08/30  22:00:00,30.0465649364,2.23879713731,6.44149945859,0.0,3.71167865564,13.077,20.3180339727,0.0,18.0066,2.31143397267
 08/30  23:00:00,30.1663536283,2.23879713731,5.41158080519,0.0,3.71167865564,13.077,4.16627146536,0.0,3.0011,1.16517146536
 08/30  24:00:00,17.4717478352,2.23879713731,3.08355050517,0.0,1.85583932782,5.577,4.16608233691,0.0,3.0011,1.16498233691
 08/31  01:00:00,10.0071842264,0.0,0.0,0.0,0.618613109274,5.0,3.59319051819,0.0,3.0011,0.592090518187
 08/31  02:00:00,10.0188332726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,10.0100928734,0.0,0.0,0.0,0.618613109274,5.0,3.59317058564,0.0,3.0011,0.592070585639
 08/31  04:00:00,10.1966932015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,16.6894916897,2.23879713731,2.39918825767,0.0,1.85583932782,5.577,5.09372648857,0.0,4.50165,0.592076488573
 08/31  06:00:00,32.2316255034,2.23879713731,3.47489629241,0.0,3.71167865564,18.077,14.0973800659,0.0,13.50495,0.5924300659
 08/31  07:00:00,30.9814005211,2.23879713731,4.83280298025,0.0,3.71167865564,18.077,24.4680004705,0.0,21.0077,3.46030047052
 08/31  08:00:00,26.1439815757,2.23879713731,4.98611907007,0.0,3.71167865564,13.077,17.3191454109,0.0,15.0055,2.31364541089
 08/31  09:00:00,27.2417301679,2.23879713731,6.0638525056,0.0,3.71167865564,13.077,17.8913728324,0.0,15.0055,2.88587283236
 08/31  10:00:00,35.3225052714,2.23879713731,9.10853621036,0.0,3.71167865564,18.077,34.7511822672,0.0,33.0121,1.73908226724
 08/31  11:00:00,39.0936857393,2.23879713731,11.7531383753,0.0,3.71167865564,18.077,42.8275432907,0.0,40.51485,2.3126932907
 08/31  12:00:00,38.3101294368,2.23879713731,11.7584739719,0.0,3.71167865564,18.077,38.3251989028,0.0,36.0132,2.31199890284
 08/31  13:00:00,37.382589541,2.23879713731,11.1722186239,0.0,3.71167865564,18.077,33.2496539782,0.0,31.51155,1.73810397823
 08/31  14:00:00,30.7100662404,2.23879713731,9.48869532473,0.0,3.71167865564,13.077,22.7460382763,0.0,21.0077,1.73833827628
 08/31  15:00:00,28.785508945,2.23879713731,7.58366447889,0.0,3.71167865564,13.077,21.245329906,0.0,19.50715,1.73817990601
 08/31  16:00:00,28.0185766839,2.23879713731,6.82858435045,0.0,3.71167865564,13.077,24.2463571149,0.0,22.50825,1.7381071149
 08/31  17:00:00,35.230338887,2.23879713731,9.0256154924,0.0,3.71167865564,18.077,27.8215011758,0.0,25.50935,2.31215117576
 08/31  18:00:00,35.4588134613,2.23879713731,9.25480040036,0.0,3.71167865564,18.077,28.396356328,0.0,25.50935,2.88700632796
 08/31  19:00:00,35.4763354945,2.23879713731,8.45119858675,0.0,3.71167865564,18.077,28.3970613172,0.0,25.50935,2.88771131717
 08/31  20:00:00,31.4864436115,2.23879713731,7.58076290907,0.0,3.71167865564,13.077,24.8213823871,0.0,22.50825,2.31313238713
 08/31  21:00:00,31.0991718872,2.23879713731,7.30485982459,0.0,3.71167865564,13.077,23.8944503011,0.0,21.0077,2.88675030105
 08/31  22:00:00,30.0930453333,2.23879713731,6.48549638798,0.0,3.71167865564,13.077,20.8926558632,0.0,18.0066,2.88605586316
 08/31  23:00:00,30.2551644805,2.23879713731,5.49921784751,0.0,3.71167865564,13.077,4.16631992441,0.0,3.0011,1.16521992441
 08/31  24:00:00,17.5984054327,2.23879713731,3.20554593376,0.0,1.85583932782,5.577,4.16596497533,0.0,3.0011,1.16486497533
 09/01  01:00:00,10.0087264943,0.0,0.0,0.0,0.618613109274,5.0,3.5931509757,0.0,3.0011,0.592050975698
 09/01  02:00:00,10.0159318489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,10.0103318363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.8555556032,0.0,0.0,0.0,0.618613109274,5.0,3.59315691022,0.0,3.0011,0.592056910224
 09/01  05:00:00,16.9606743285,2.23879713731,2.00417927237,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/01  06:00:00,32.235341026,2.23879713731,3.16254752382,0.0,3.71167865564,18.077,14.6697167219,0.0,13.50495,1.16476672189
 09/01  07:00:00,31.5436499725,2.23879713731,4.76015864264,0.0,3.71167865564,18.077,23.8947322069,0.0,21.0077,2.88703220691
 09/01  08:00:00,26.4137639037,2.23879713731,5.24107221562,0.0,3.71167865564,13.077,17.8923822605,0.0,15.0055,2.88688226046
 09/01  09:00:00,26.9393892324,2.23879713731,5.74891279583,0.0,3.71167865564,13.077,17.3183915418,0.0,15.0055,2.31289154177
 09/01  10:00:00,34.0956286582,2.23879713731,7.8836142308,0.0,3.71167865564,18.077,35.3244434972,0.0,33.0121,2.31234349719
 09/01  11:00:00,36.8261498245,2.23879713731,9.48846705718,0.0,3.71167865564,18.077,42.8276199383,0.0,40.51485,2.31276993831
 09/01  12:00:00,37.2784776967,2.23879713731,10.6886969893,0.0,3.71167865564,18.077,38.3254961243,0.0,36.0132,2.31229612432
 09/01  13:00:00,38.0202571693,2.23879713731,11.7577390377,0.0,3.71167865564,18.077,33.2502959708,0.0,31.51155,1.73874597079
 09/01  14:00:00,31.8145994151,2.23879713731,10.5431713647,0.0,3.71167865564,13.077,22.7459510328,0.0,21.0077,1.73825103284
 09/01  15:00:00,31.5638177,2.23879713731,10.2848338082,0.0,3.71167865564,13.077,21.2452537296,0.0,19.50715,1.73810372961
 09/01  16:00:00,31.5245803063,2.23879713731,10.2410871844,0.0,3.71167865564,13.077,24.2467361519,0.0,22.50825,1.73848615192
 09/01  17:00:00,37.4679451206,2.23879713731,11.1918270839,0.0,3.71167865564,18.077,27.8216688326,0.0,25.50935,2.31231883256
 09/01  18:00:00,37.5157400647,2.23879713731,11.2437934568,0.0,3.71167865564,18.077,28.3964345595,0.0,25.50935,2.88708455955
 09/01  19:00:00,37.0480591869,2.23879713731,10.1934484687,0.0,3.71167865564,18.077,28.397056188,0.0,25.50935,2.88770618803
 09/01  20:00:00,32.836141641,2.23879713731,9.11972877055,0.0,3.71167865564,13.077,24.8214087587,0.0,22.50825,2.31315875872
 09/01  21:00:00,32.2636942405,2.23879713731,8.61406462316,0.0,3.71167865564,13.077,23.8946600972,0.0,21.0077,2.88696009722
 09/01  22:00:00,31.0931054272,2.23879713731,7.45634254616,0.0,3.71167865564,13.077,20.3192261325,0.0,18.0066,2.31262613246
 09/01  23:00:00,30.8893579494,2.23879713731,6.1219130393,0.0,3.71167865564,13.077,4.73905466923,0.0,3.0011,1.73795466923
 09/01  24:00:00,18.1830768259,2.23879713731,3.7770801653,0.0,1.85583932782,5.577,4.16623744807,0.0,3.0011,1.16513744807
 09/02  01:00:00,10.0122667858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,10.0149984638,0.0,0.0,0.0,0.618613109274,5.0,3.5931835395,0.0,3.0011,0.592083539498
 09/02  03:00:00,10.009124131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.1887666332,0.0,0.0,0.0,0.618613109274,5.0,3.59316359221,0.0,3.0011,0.592063592213
 09/02  05:00:00,15.9307376672,2.23879713731,1.66186027632,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/02  06:00:00,31.2693607825,2.23879713731,2.5230145064,0.0,3.71167865564,18.077,14.6698880613,0.0,13.50495,1.16493806127
 09/02  07:00:00,30.0317230638,2.23879713731,3.25863523523,0.0,3.71167865564,18.077,22.1724993064,0.0,21.0077,1.16479930635
 09/02  08:00:00,25.2336267927,2.23879713731,4.07551927757,0.0,3.71167865564,13.077,15.5979604085,0.0,15.0055,0.592460408457
 09/02  09:00:00,27.2116340353,2.23879713731,6.02594689345,0.0,3.71167865564,13.077,17.8921342063,0.0,15.0055,2.88663420635
 09/02  10:00:00,34.4864966135,2.23879713731,8.27412817036,0.0,3.71167865564,18.077,35.3248940671,0.0,33.0121,2.31279406706
 09/02  11:00:00,37.6323096037,2.23879713731,10.2946268361,0.0,3.71167865564,18.077,42.8281863013,0.0,40.51485,2.31333630133
 09/02  12:00:00,37.4243164893,2.23879713731,10.8321604924,0.0,3.71167865564,18.077,38.8996627229,0.0,36.0132,2.88646272294
 09/02  13:00:00,37.5529411258,2.23879713731,11.2904202996,0.0,3.71167865564,18.077,33.8242281549,0.0,31.51155,2.31267815487
 09/02  14:00:00,32.1819076457,2.23879713731,10.902356652,0.0,3.71167865564,13.077,23.3193837391,0.0,21.0077,2.31168373913
 09/02  15:00:00,31.7502542894,2.23879713731,10.4670486118,0.0,3.71167865564,13.077,21.8185931706,0.0,19.50715,2.31144317057
 09/02  16:00:00,31.1147628258,2.23879713731,9.83928454777,0.0,3.71167865564,13.077,24.2470354015,0.0,22.50825,1.73878540154
 09/02  17:00:00,36.900430315,2.23879713731,10.6215108509,0.0,3.71167865564,18.077,27.8215356731,0.0,25.50935,2.31218567314
 09/02  18:00:00,37.6867565287,2.23879713731,11.4104544288,0.0,3.71167865564,18.077,27.8230502814,0.0,25.50935,2.31370028144
 09/02  19:00:00,37.3279661058,2.23879713731,10.2729723602,0.0,3.71167865564,18.077,28.3965990304,0.0,25.50935,2.8872490304
 09/02  20:00:00,32.2894479088,2.23879713731,8.39421107883,0.0,3.71167865564,13.077,25.3947759577,0.0,22.50825,2.88652595769
 09/02  21:00:00,31.1486148035,2.23879713731,7.37657684039,0.0,3.71167865564,13.077,23.8945928794,0.0,21.0077,2.88689287938
 09/02  22:00:00,30.3909889146,2.23879713731,6.7700510854,0.0,3.71167865564,13.077,20.3185714728,0.0,18.0066,2.31197147285
 09/02  23:00:00,30.3037770075,2.23879713731,5.5472289202,0.0,3.71167865564,13.077,4.32296159252,0.0,3.0011,1.32186159252
 09/02  24:00:00,17.2393524123,2.23879713731,2.84994645281,0.0,1.85583932782,5.577,4.58239412052,0.0,3.0011,1.58129412052
 09/03  01:00:00,10.0040140019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  02:00:00,10.0125613808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,10.0086902885,0.0,0.0,0.0,0.618613109274,5.0,3.59318943778,0.0,3.0011,0.592089437778
 09/03  04:00:00,10.1884326306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,16.3627401568,2.23879713731,2.08431369054,0.0,1.85583932782,5.577,5.09374531205,0.0,4.50165,0.592095312048
 09/03  06:00:00,31.8977893063,2.23879713731,3.14740301887,0.0,3.71167865564,18.077,14.6696052255,0.0,13.50495,1.16465522549
 09/03  07:00:00,30.7036563444,2.23879713731,3.92861480239,0.0,3.71167865564,18.077,21.6001112391,0.0,21.0077,0.592411239145
 09/03  08:00:00,26.0908154534,2.23879713731,4.92259419319,0.0,3.71167865564,13.077,16.1703919906,0.0,15.0055,1.16489199063
 09/03  09:00:00,27.4698360138,2.23879713731,6.2787980624,0.0,3.71167865564,13.077,16.1704423072,0.0,15.0055,1.16494230725
 09/03  10:00:00,34.7907489189,2.23879713731,8.57016616643,0.0,3.71167865564,18.077,35.3253350978,0.0,33.0121,2.31323509782
 09/03  11:00:00,37.8382050217,2.23879713731,10.4990069367,0.0,3.71167865564,18.077,43.401447793,0.0,40.51485,2.88659779298
 09/03  12:00:00,37.4417549431,2.23879713731,10.8503591099,0.0,3.71167865564,18.077,37.7524622799,0.0,36.0132,1.73926227991
 09/03  13:00:00,37.0215609729,2.23879713731,10.7593034019,0.0,3.71167865564,18.077,33.823566813,0.0,31.51155,2.31201681304
 09/03  14:00:00,31.4990485292,2.23879713731,10.2206849886,0.0,3.71167865564,13.077,22.7456593858,0.0,21.0077,1.73795938578
 09/03  15:00:00,32.0651287849,2.23879713731,10.7822223804,0.0,3.71167865564,13.077,21.2454911474,0.0,19.50715,1.73834114741
 09/03  16:00:00,31.8917086267,2.23879713731,10.608615174,0.0,3.71167865564,13.077,24.2465755842,0.0,22.50825,1.73832558418
 09/03  17:00:00,37.7905219354,2.23879713731,11.5071088256,0.0,3.71167865564,18.077,27.8215292479,0.0,25.50935,2.31217924787
 09/03  18:00:00,38.2567276013,2.23879713731,11.9840946988,0.0,3.71167865564,18.077,27.8226498761,0.0,25.50935,2.3132998761
 09/03  19:00:00,37.6649671903,2.23879713731,10.6038065404,0.0,3.71167865564,18.077,28.3960070553,0.0,25.50935,2.88665705534
 09/03  20:00:00,31.4302426629,2.23879713731,7.56587856582,0.0,3.71167865564,13.077,24.247499513,0.0,22.50825,1.73924951297
 09/03  21:00:00,30.6185169743,2.23879713731,6.86628889338,0.0,3.71167865564,13.077,23.8942016304,0.0,21.0077,2.88650163041
 09/03  22:00:00,30.5528922437,2.23879713731,6.93684029035,0.0,3.71167865564,13.077,20.3183672608,0.0,18.0066,2.31176726084
 09/03  23:00:00,30.8163635482,2.23879713731,6.05459001815,0.0,3.71167865564,13.077,4.16598802239,0.0,3.0011,1.16488802239
 09/03  24:00:00,17.8198715946,2.23879713731,3.42164015486,0.0,1.85583932782,5.577,4.16622425904,0.0,3.0011,1.16512425904
 09/04  01:00:00,10.0129047559,0.0,0.0,0.0,0.618613109274,5.0,3.59315980835,0.0,3.0011,0.59205980835
 09/04  02:00:00,10.0310009795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,10.0323675279,0.0,0.0,0.0,0.618613109274,5.0,3.59316573124,0.0,3.0011,0.592065731242
 09/04  04:00:00,10.21173363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,17.2896877382,2.23879713731,2.9891399991,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/04  06:00:00,32.878338504,2.23879713731,4.11222270622,0.0,3.71167865564,18.077,14.6697821427,0.0,13.50495,1.16483214274
 09/04  07:00:00,32.6458896962,2.23879713731,5.84802789749,0.0,3.71167865564,18.077,22.1724312006,0.0,21.0077,1.1647312006
 09/04  08:00:00,27.0036322435,2.23879713731,5.82517614314,0.0,3.71167865564,13.077,15.5979502903,0.0,15.0055,0.5924502903
 09/04  09:00:00,27.6458110274,2.23879713731,6.45449334947,0.0,3.71167865564,13.077,16.1704231179,0.0,15.0055,1.16492311792
 09/04  10:00:00,35.2924886589,2.23879713731,9.07121044096,0.0,3.71167865564,18.077,35.8988547257,0.0,33.0121,2.8867547257
 09/04  11:00:00,38.2211344105,2.23879713731,10.8925872824,0.0,3.71167865564,18.077,42.8281115866,0.0,40.51485,2.31326158661
 09/04  12:00:00,38.6609344679,2.23879713731,12.0668690314,0.0,3.71167865564,18.077,38.3254941841,0.0,36.0132,2.31229418406
 09/04  13:00:00,38.5759365784,2.23879713731,12.3074822378,0.0,3.71167865564,18.077,33.8238234762,0.0,31.51155,2.31227347619
 09/04  14:00:00,32.5023865929,2.23879713731,11.2301155757,0.0,3.71167865564,13.077,22.7460372419,0.0,21.0077,1.73833724187
 09/04  15:00:00,32.4653550097,2.23879713731,11.1854256727,0.0,3.71167865564,13.077,21.2451936642,0.0,19.50715,1.73804366418
 09/04  16:00:00,32.546339001,2.23879713731,11.2622415871,0.0,3.71167865564,13.077,23.6737750835,0.0,22.50825,1.16552508354
 09/04  17:00:00,38.6566128883,2.23879713731,12.3718315892,0.0,3.71167865564,18.077,27.8216089033,0.0,25.50935,2.31225890335
 09/04  18:00:00,38.4957451495,2.23879713731,12.2261226521,0.0,3.71167865564,18.077,28.3960770638,0.0,25.50935,2.88672706378
 09/04  19:00:00,37.3709514228,2.23879713731,10.2848406413,0.0,3.71167865564,18.077,27.8226726991,0.0,25.50935,2.31332269909
 09/04  20:00:00,32.5701417324,2.23879713731,8.65211694011,0.0,3.71167865564,13.077,24.8205135102,0.0,22.50825,2.31226351024
 09/04  21:00:00,32.1356342119,2.23879713731,8.35804937751,0.0,3.71167865564,13.077,23.8941810917,0.0,21.0077,2.88648109166
 09/04  22:00:00,30.9966730339,2.23879713731,7.37432665214,0.0,3.71167865564,13.077,19.7457018154,0.0,18.0066,1.73910181538
 09/04  23:00:00,30.8222959847,2.23879713731,6.05973763659,0.0,3.71167865564,13.077,4.16618892787,0.0,3.0011,1.16508892787
 09/04  24:00:00,17.8148156825,2.23879713731,3.41611968354,0.0,1.85583932782,5.577,4.73912821243,0.0,3.0011,1.73802821243
 09/05  01:00:00,10.0066281256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,10.0104805564,0.0,0.0,0.0,0.618613109274,5.0,3.59306175251,0.0,3.0011,0.591961752507
 09/05  03:00:00,10.0046853292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.8703801274,0.0,0.0,0.0,0.618613109274,5.0,3.59315059211,0.0,3.0011,0.59205059211
 09/05  05:00:00,18.0799759222,2.23879713731,3.10061318485,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/05  06:00:00,33.4481352331,2.23879713731,4.35958846475,0.0,3.71167865564,18.077,14.6698400313,0.0,13.50495,1.16489003127
 09/05  07:00:00,32.440842391,2.23879713731,5.65162591543,0.0,3.71167865564,18.077,23.894593865,0.0,21.0077,2.88689386505
 09/05  08:00:00,26.6632876742,2.23879713731,5.49848951208,0.0,3.71167865564,13.077,17.8927382939,0.0,15.0055,2.88723829391
 09/05  09:00:00,27.8852428137,2.23879713731,6.69047111009,0.0,3.71167865564,13.077,17.3183152021,0.0,15.0055,2.31281520213
 09/05  10:00:00,35.0568667487,2.23879713731,8.83125949307,0.0,3.71167865564,18.077,35.3243939263,0.0,33.0121,2.31229392626
 09/05  11:00:00,37.8104565885,2.23879713731,10.4819094605,0.0,3.71167865564,18.077,42.8276822282,0.0,40.51485,2.31283222824
 09/05  12:00:00,38.9243368949,2.23879713731,12.3310585606,0.0,3.71167865564,18.077,38.3254398583,0.0,36.0132,2.31223985833
 09/05  13:00:00,38.8109352178,2.23879713731,12.542933476,0.0,3.71167865564,18.077,33.2501458209,0.0,31.51155,1.73859582088
 09/05  14:00:00,33.0975108131,2.23879713731,11.8148102598,0.0,3.71167865564,13.077,22.7459982936,0.0,21.0077,1.73829829357
 09/05  15:00:00,32.5938570196,2.23879713731,11.3096677415,0.0,3.71167865564,13.077,21.2456195255,0.0,19.50715,1.73846952545
 09/05  16:00:00,31.9986458029,2.23879713731,10.7216785267,0.0,3.71167865564,13.077,24.2463795549,0.0,22.50825,1.73812955486
 09/05  17:00:00,38.4248726116,2.23879713731,12.1449522544,0.0,3.71167865564,18.077,27.8215892642,0.0,25.50935,2.31223926421
 09/05  18:00:00,37.1836361485,2.23879713731,10.9383540935,0.0,3.71167865564,18.077,28.3966951185,0.0,25.50935,2.88734511849
 09/05  19:00:00,36.1926885817,2.23879713731,9.35589236228,0.0,3.71167865564,18.077,28.3971709559,0.0,25.50935,2.88782095591
 09/05  20:00:00,30.8684892786,2.23879713731,7.18552337665,0.0,3.71167865564,13.077,25.3949804897,0.0,22.50825,2.88673048973
 09/05  21:00:00,29.3795973801,2.23879713731,5.79190958781,0.0,3.71167865564,13.077,23.8947878039,0.0,21.0077,2.88708780388
 09/05  22:00:00,28.2257995443,2.23879713731,4.64505748139,0.0,3.71167865564,13.077,20.3194438405,0.0,18.0066,2.3128438405
 09/05  23:00:00,28.1267623215,2.23879713731,3.39799410806,0.0,3.71167865564,13.077,4.16643192802,0.0,3.0011,1.16533192802
 09/05  24:00:00,16.3606326262,2.23879713731,2.01010233389,0.0,1.85583932782,5.577,4.73863167961,0.0,3.0011,1.73753167961
 09/06  01:00:00,9.96937360002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  02:00:00,9.98190915256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.98677003441,0.0,0.0,0.0,0.618613109274,5.0,3.59318224814,0.0,3.0011,0.592082248141
 09/06  04:00:00,10.1663116627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,15.1364827487,2.23879713731,0.896839989112,0.0,1.85583932782,5.577,5.09371229948,0.0,4.50165,0.592062299479
 09/06  06:00:00,30.5297880604,2.23879713731,1.8192650798,0.0,3.71167865564,18.077,14.0972859883,0.0,13.50495,0.592335988285
 09/06  07:00:00,30.0897060606,2.23879713731,3.32658679693,0.0,3.71167865564,18.077,24.4689883923,0.0,21.0077,3.46128839235
 09/06  08:00:00,25.5896008736,2.23879713731,4.43056162781,0.0,3.71167865564,13.077,17.8929016042,0.0,15.0055,2.88740160424
 09/06  09:00:00,26.4262146215,2.23879713731,5.24904712047,0.0,3.71167865564,13.077,17.3183647842,0.0,15.0055,2.31286478418
 09/06  10:00:00,33.6645835234,2.23879713731,7.45786384931,0.0,3.71167865564,18.077,35.3244949336,0.0,33.0121,2.31239493358
 09/06  11:00:00,37.7653765067,2.23879713731,10.4276937393,0.0,3.71167865564,18.077,42.8277422217,0.0,40.51485,2.31289222173
 09/06  12:00:00,38.2015990898,2.23879713731,11.6197773926,0.0,3.71167865564,18.077,38.3251589392,0.0,36.0132,2.31195893917
 09/06  13:00:00,37.425332703,2.23879713731,11.1833253169,0.0,3.71167865564,18.077,33.2502100226,0.0,31.51155,1.73866002264
 09/06  14:00:00,31.256949133,2.23879713731,10.0022854321,0.0,3.71167865564,13.077,22.7460881549,0.0,21.0077,1.73838815486
 09/06  15:00:00,28.5526217457,2.23879713731,7.35053037316,0.0,3.71167865564,13.077,21.2456418513,0.0,19.50715,1.73849185133
 09/06  16:00:00,26.2225113418,2.23879713731,5.07116044601,0.0,3.71167865564,13.077,24.2467216459,0.0,22.50825,1.73847164587
 09/06  17:00:00,32.1790395306,2.23879713731,6.03760376379,0.0,3.71167865564,18.077,27.8213675335,0.0,25.50935,2.31201753351
 09/06  18:00:00,32.1439930972,2.23879713731,6.00322888949,0.0,3.71167865564,18.077,28.3961019505,0.0,25.50935,2.88675195048
 09/06  19:00:00,32.7601557878,2.23879713731,5.8002473141,0.0,3.71167865564,18.077,28.3971180989,0.0,25.50935,2.88776809887
 09/06  20:00:00,28.6576147426,2.23879713731,4.812584375,0.0,3.71167865564,13.077,24.9586188342,0.0,22.50825,2.4503688342
 09/06  21:00:00,28.2070455314,2.23879713731,4.49328185627,0.0,3.71167865564,13.077,23.7574387399,0.0,21.0077,2.74973873991
 09/06  22:00:00,27.4631108554,2.23879713731,3.8881564353,0.0,3.71167865564,13.077,20.8920529159,0.0,18.0066,2.88545291585
 09/06  23:00:00,27.7469195476,2.23879713731,3.02001630161,0.0,3.71167865564,13.077,4.16634606614,0.0,3.0011,1.16524606614
 09/06  24:00:00,15.5745351761,2.23879713731,1.25210297976,0.0,1.85583932782,5.577,4.16623708892,0.0,3.0011,1.16513708892
 09/07  01:00:00,9.94274906051,0.0,0.0,0.0,0.618613109274,5.0,3.59319314267,0.0,3.0011,0.592093142669
 09/07  02:00:00,9.96168931269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,9.96721359978,0.0,0.0,0.0,0.618613109274,5.0,3.59314728875,0.0,3.0011,0.592047288755
 09/07  04:00:00,10.1435946742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,14.815126498,2.23879713731,0.588013138156,0.0,1.85583932782,5.577,5.09370323,0.0,4.50165,0.592053229995
 09/07  06:00:00,30.4439000553,2.23879713731,1.73442003091,0.0,3.71167865564,18.077,14.097368598,0.0,13.50495,0.592418597974
 09/07  07:00:00,29.2292743531,2.23879713731,2.48399728973,0.0,3.71167865564,18.077,24.46829936,0.0,21.0077,3.46059936001
 09/07  08:00:00,24.1921531834,2.23879713731,3.06111067078,0.0,3.71167865564,13.077,17.8928625494,0.0,15.0055,2.88736254937
 09/07  09:00:00,25.0929268377,2.23879713731,3.94118073327,0.0,3.71167865564,13.077,17.3182995991,0.0,15.0055,2.31279959911
 09/07  10:00:00,32.5915030037,2.23879713731,6.41762270939,0.0,3.71167865564,18.077,35.3244880958,0.0,33.0121,2.31238809584
 09/07  11:00:00,36.6899127691,2.23879713731,9.37853220106,0.0,3.71167865564,18.077,42.8277622685,0.0,40.51485,2.31291226845
 09/07  12:00:00,38.4688335793,2.23879713731,11.8919523131,0.0,3.71167865564,18.077,37.7524727602,0.0,36.0132,1.7392727602
 09/07  13:00:00,37.9012030525,2.23879713731,11.6534935288,0.0,3.71167865564,18.077,33.8232573997,0.0,31.51155,2.31170739973
 09/07  14:00:00,31.8232210399,2.23879713731,10.560435264,0.0,3.71167865564,13.077,22.745916363,0.0,21.0077,1.73821636299
 09/07  15:00:00,31.5014396319,2.23879713731,10.229241957,0.0,3.71167865564,13.077,21.2452166321,0.0,19.50715,1.73806663209
 09/07  16:00:00,31.7340555143,2.23879713731,10.4620164833,0.0,3.71167865564,13.077,24.2467399743,0.0,22.50825,1.73848997426
 09/07  17:00:00,38.2977865201,2.23879713731,12.0250332362,0.0,3.71167865564,18.077,27.2484674757,0.0,25.50935,1.73911747566
 09/07  18:00:00,37.5978700557,2.23879713731,11.3330403482,0.0,3.71167865564,18.077,28.3966723896,0.0,25.50935,2.88732238956
 09/07  19:00:00,36.4419895233,2.23879713731,9.37584640624,0.0,3.71167865564,18.077,28.9708810835,0.0,25.50935,3.46153108353
 09/07  20:00:00,30.6957515435,2.23879713731,6.83165823152,0.0,3.71167865564,13.077,24.8215077895,0.0,22.50825,2.31325778952
 09/07  21:00:00,29.7747633922,2.23879713731,6.03228843056,0.0,3.71167865564,13.077,23.8948873118,0.0,21.0077,2.88718731181
 09/07  22:00:00,28.2118542234,2.23879713731,4.62652999931,0.0,3.71167865564,13.077,20.8923546768,0.0,18.0066,2.88575467681
 09/07  23:00:00,27.6707302005,2.23879713731,2.95030895759,0.0,3.71167865564,13.077,4.16642346995,0.0,3.0011,1.16532346995
 09/07  24:00:00,16.4095105162,2.23879713731,2.05571825801,0.0,1.85583932782,5.577,4.16609009642,0.0,3.0011,1.16499009642
 09/08  01:00:00,9.98133280308,0.0,0.0,0.0,0.618613109274,5.0,3.59316105423,0.0,3.0011,0.592061054234
 09/08  02:00:00,9.98516721864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,9.98537519784,0.0,0.0,0.0,0.618613109274,5.0,3.59316697273,0.0,3.0011,0.592066972733
 09/08  04:00:00,10.8199160504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,15.7810836052,2.23879713731,0.894537844111,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/08  06:00:00,31.2174779944,2.23879713731,2.18725643579,0.0,3.71167865564,18.077,14.6697965371,0.0,13.50495,1.16484653713
 09/08  07:00:00,30.5483514617,2.23879713731,3.77909318999,0.0,3.71167865564,18.077,24.4689069945,0.0,21.0077,3.46120699446
 09/08  08:00:00,26.1750082828,2.23879713731,5.01489320577,0.0,3.71167865564,13.077,17.8928185338,0.0,15.0055,2.88731853383
 09/08  09:00:00,26.9969607994,2.23879713731,5.81827512875,0.0,3.71167865564,13.077,17.31828906,0.0,15.0055,2.31278905998
 09/08  10:00:00,34.2086952495,2.23879713731,8.000634823,0.0,3.71167865564,18.077,35.3244264402,0.0,33.0121,2.31232644019
 09/08  11:00:00,37.3931246852,2.23879713731,10.0661188406,0.0,3.71167865564,18.077,42.8277504856,0.0,40.51485,2.31290048558
 09/08  12:00:00,38.9923287511,2.23879713731,12.3982106646,0.0,3.71167865564,18.077,37.7524856219,0.0,36.0132,1.7392856219
 09/08  13:00:00,39.6912563412,2.23879713731,13.4139739871,0.0,3.71167865564,18.077,33.8234400764,0.0,31.51155,2.31189007643
 09/08  14:00:00,31.4313751231,2.23879713731,10.2019847315,0.0,3.71167865564,13.077,22.7461986941,0.0,21.0077,1.73849869413
 09/08  15:00:00,27.820628889,2.23879713731,6.63380435158,0.0,3.71167865564,13.077,21.2456701786,0.0,19.50715,1.73852017857
 09/08  16:00:00,29.6911297599,2.23879713731,8.45909809053,0.0,3.71167865564,13.077,24.2468013084,0.0,22.50825,1.73855130836
 09/08  17:00:00,37.1680311967,2.23879713731,10.9234225083,0.0,3.71167865564,18.077,27.2486914687,0.0,25.50935,1.73934146873
 09/08  18:00:00,34.6447307661,2.23879713731,8.44324047929,0.0,3.71167865564,18.077,28.396747717,0.0,25.50935,2.88739771703
 09/08  19:00:00,34.3399268321,2.23879713731,7.52653961071,0.0,3.71167865564,18.077,28.97015721,0.0,25.50935,3.46080720999
 09/08  20:00:00,30.5826602119,2.23879713731,6.87253853199,0.0,3.71167865564,13.077,24.8210595001,0.0,22.50825,2.31280950011
 09/08  21:00:00,29.2999610475,2.23879713731,5.68704506695,0.0,3.71167865564,13.077,23.8945374526,0.0,21.0077,2.88683745255
 09/08  22:00:00,28.1624352087,2.23879713731,4.57739552243,0.0,3.71167865564,13.077,20.8916101986,0.0,18.0066,2.88501019859
 09/08  23:00:00,28.3999873064,2.23879713731,3.66255300899,0.0,3.71167865564,13.077,4.1663789823,0.0,3.0011,1.1652789823
 09/08  24:00:00,16.5776453508,2.23879713731,2.21209644478,0.0,1.85583932782,5.577,4.16619567749,0.0,3.0011,1.16509567749
 09/09  01:00:00,9.9805030864,0.0,0.0,0.0,0.618613109274,5.0,3.59318739902,0.0,3.0011,0.592087399021
 09/09  02:00:00,9.99044213599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,9.99610839061,0.0,0.0,0.0,0.618613109274,5.0,3.59316746099,0.0,3.0011,0.592067460986
 09/09  04:00:00,10.1791831875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
