Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  05:00:00,15.1509702145,2.23879713731,0.910754772021,0.0,1.85583932782,5.577,5.09372337012,0.0,4.50165,0.592073370117
 09/09  06:00:00,30.5292410306,2.23879713731,1.81256818828,0.0,3.71167865564,18.077,14.0973930665,0.0,13.50495,0.592443066504
 09/09  07:00:00,29.4768178819,2.23879713731,2.71751113108,0.0,3.71167865564,18.077,22.172475711,0.0,21.0077,1.16477571097
 09/09  08:00:00,24.7836470757,2.23879713731,3.622334045,0.0,3.71167865564,13.077,16.1704383978,0.0,15.0055,1.16493839779
 09/09  09:00:00,26.9624561949,2.23879713731,5.76447420045,0.0,3.71167865564,13.077,17.3187578039,0.0,15.0055,2.3132578039
 09/09  10:00:00,34.2719639656,2.23879713731,8.05495635242,0.0,3.71167865564,18.077,35.3250052279,0.0,33.0121,2.3129052279
 09/09  11:00:00,37.4128890589,2.23879713731,10.0752062914,0.0,3.71167865564,18.077,43.4015812424,0.0,40.51485,2.88673124236
 09/09  12:00:00,37.9835280771,2.23879713731,11.3816992726,0.0,3.71167865564,18.077,38.8997333531,0.0,36.0132,2.88653335308
 09/09  13:00:00,38.8514239226,2.23879713731,12.5716183345,0.0,3.71167865564,18.077,33.8243275999,0.0,31.51155,2.31277759988
 09/09  14:00:00,33.118225203,2.23879713731,11.8337769619,0.0,3.71167865564,13.077,23.31966052,0.0,21.0077,2.31196051999
 09/09  15:00:00,32.7502887477,2.23879713731,11.4666906555,0.0,3.71167865564,13.077,21.2454985392,0.0,19.50715,1.73834853917
 09/09  16:00:00,33.0445402463,2.23879713731,11.7605257623,0.0,3.71167865564,13.077,24.8200455268,0.0,22.50825,2.31179552678
 09/09  17:00:00,38.4019590323,2.23879713731,12.1172048763,0.0,3.71167865564,18.077,27.8216358793,0.0,25.50935,2.31228587933
 09/09  18:00:00,38.2521364533,2.23879713731,11.974867725,0.0,3.71167865564,18.077,28.3967045886,0.0,25.50935,2.88735458858
 09/09  19:00:00,37.8309008132,2.23879713731,10.1588258124,0.0,3.71167865564,18.077,28.3967625688,0.0,25.50935,2.88741256877
 09/09  20:00:00,32.0659221032,2.23879713731,8.17872794028,0.0,3.71167865564,13.077,24.8215570159,0.0,22.50825,2.31330701588
 09/09  21:00:00,30.9281572418,2.23879713731,7.16397841114,0.0,3.71167865564,13.077,23.8947636792,0.0,21.0077,2.88706367925
 09/09  22:00:00,29.2447729983,2.23879713731,5.64210828288,0.0,3.71167865564,13.077,20.3185677413,0.0,18.0066,2.31196774127
 09/09  23:00:00,29.085440812,2.23879713731,4.33665642586,0.0,3.71167865564,13.077,4.73942577357,0.0,3.0011,1.73832577357
 09/09  24:00:00,16.6394531808,2.23879713731,2.26555984541,0.0,1.85583932782,5.577,4.16614577837,0.0,3.0011,1.16504577837
 09/10  01:00:00,9.98065272875,0.0,0.0,0.0,0.618613109274,5.0,3.59317915514,0.0,3.0011,0.592079155137
 09/10  02:00:00,9.98487332037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.98121199965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,10.1665921825,0.0,0.0,0.0,0.618613109274,5.0,3.59318506015,0.0,3.0011,0.592085060152
 09/10  05:00:00,15.2794738886,2.23879713731,1.03588984126,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/10  06:00:00,30.3214885211,2.23879713731,1.61066489204,0.0,3.71167865564,18.077,14.669735513,0.0,13.50495,1.16478551297
 09/10  07:00:00,29.0661108106,2.23879713731,2.31383133134,0.0,3.71167865564,18.077,22.1724558998,0.0,21.0077,1.16475589982
 09/10  08:00:00,25.0038116275,2.23879713731,3.84302998542,0.0,3.71167865564,13.077,15.5979621753,0.0,15.0055,0.592462175259
 09/10  09:00:00,27.3369144763,2.23879713731,6.13880926888,0.0,3.71167865564,13.077,16.1704437784,0.0,15.0055,1.16494377842
 09/10  10:00:00,34.8224306537,2.23879713731,8.59742283124,0.0,3.71167865564,18.077,35.8988725946,0.0,33.0121,2.88677259456
 09/10  11:00:00,38.3943459163,2.23879713731,11.0447284208,0.0,3.71167865564,18.077,42.8275794493,0.0,40.51485,2.31272944928
 09/10  12:00:00,38.9308220123,2.23879713731,12.3197020664,0.0,3.71167865564,18.077,38.3256150142,0.0,36.0132,2.31241501422
 09/10  13:00:00,38.5684874281,2.23879713731,12.3000315104,0.0,3.71167865564,18.077,33.8238916392,0.0,31.51155,2.31234163917
 09/10  14:00:00,32.6723157839,2.23879713731,11.3921984478,0.0,3.71167865564,13.077,22.7461436435,0.0,21.0077,1.73844364346
 09/10  15:00:00,32.5347961373,2.23879713731,11.2508558478,0.0,3.71167865564,13.077,21.2453593103,0.0,19.50715,1.73820931034
 09/10  16:00:00,31.8189962866,2.23879713731,10.5426045257,0.0,3.71167865564,13.077,24.2467680657,0.0,22.50825,1.73851806571
 09/10  17:00:00,37.6373547416,2.23879713731,11.3575116415,0.0,3.71167865564,18.077,27.821725659,0.0,25.50935,2.31237565897
 09/10  18:00:00,37.8847428261,2.23879713731,11.6155359601,0.0,3.71167865564,18.077,27.8226783581,0.0,25.50935,2.31332835806
 09/10  19:00:00,37.2765042188,2.23879713731,9.62360363437,0.0,3.71167865564,18.077,28.39614043,0.0,25.50935,2.88679043005
 09/10  20:00:00,31.6745897867,2.23879713731,7.79816678035,0.0,3.71167865564,13.077,24.8205687532,0.0,22.50825,2.31231875323
 09/10  21:00:00,30.7457890782,2.23879713731,6.9852179385,0.0,3.71167865564,13.077,23.3209671224,0.0,21.0077,2.31326712238
 09/10  22:00:00,29.6381776549,2.23879713731,6.03252626935,0.0,3.71167865564,13.077,20.3186865031,0.0,18.0066,2.31208650306
 09/10  23:00:00,29.361360754,2.23879713731,4.61527290273,0.0,3.71167865564,13.077,4.16625616344,0.0,3.0011,1.16515616344
 09/10  24:00:00,16.6111202742,2.23879713731,2.23933712518,0.0,1.85583932782,5.577,4.73906283378,0.0,3.0011,1.73796283378
 09/11  01:00:00,9.97212890215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.97912505595,0.0,0.0,0.0,0.618613109274,5.0,3.59317721114,0.0,3.0011,0.592077211141
 09/11  03:00:00,9.9788396426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,10.1606189514,0.0,0.0,0.0,0.618613109274,5.0,3.59318310637,0.0,3.0011,0.592083106367
 09/11  05:00:00,15.7627410812,2.23879713731,1.5047671074,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/11  06:00:00,31.5419058957,2.23879713731,2.80774350803,0.0,3.71167865564,18.077,14.6698183534,0.0,13.50495,1.16486835343
 09/11  07:00:00,30.7609835524,2.23879713731,3.9911030801,0.0,3.71167865564,18.077,23.8949863552,0.0,21.0077,2.88728635519
 09/11  08:00:00,25.2832653865,2.23879713731,4.13211203101,0.0,3.71167865564,13.077,17.8927258203,0.0,15.0055,2.88722582033
 09/11  09:00:00,25.6641428245,2.23879713731,4.49974627109,0.0,3.71167865564,13.077,17.3182900571,0.0,15.0055,2.31279005706
 09/11  10:00:00,32.928135203,2.23879713731,6.73414289404,0.0,3.71167865564,18.077,35.3245479495,0.0,33.0121,2.3124479495
 09/11  11:00:00,36.6938016015,2.23879713731,9.36834523741,0.0,3.71167865564,18.077,42.8278198859,0.0,40.51485,2.31296988591
 09/11  12:00:00,37.5970952165,2.23879713731,11.0042340572,0.0,3.71167865564,18.077,38.3256212149,0.0,36.0132,2.31242121487
 09/11  13:00:00,37.4086330644,2.23879713731,11.1417089935,0.0,3.71167865564,18.077,33.8233419158,0.0,31.51155,2.31179191577
 09/11  14:00:00,31.5257335192,2.23879713731,10.2470489394,0.0,3.71167865564,13.077,22.7461541282,0.0,21.0077,1.73845412822
 09/11  15:00:00,31.0261221191,2.23879713731,9.74350476528,0.0,3.71167865564,13.077,21.2456677662,0.0,19.50715,1.73851776618
 09/11  16:00:00,31.2181628755,2.23879713731,9.93548199781,0.0,3.71167865564,13.077,24.2466612764,0.0,22.50825,1.73841127639
 09/11  17:00:00,37.358874616,2.23879713731,11.0756178546,0.0,3.71167865564,18.077,27.2486231152,0.0,25.50935,1.73927311516
 09/11  18:00:00,36.6742396937,2.23879713731,10.4064708543,0.0,3.71167865564,18.077,28.3967344559,0.0,25.50935,2.88738445585
 09/11  19:00:00,37.0351658972,2.23879713731,9.35100711093,0.0,3.71167865564,18.077,28.9710262388,0.0,25.50935,3.46167623885
 09/11  20:00:00,31.0474937694,2.23879713731,7.17059390223,0.0,3.71167865564,13.077,25.3948112845,0.0,22.50825,2.88656128454
 09/11  21:00:00,30.3056856482,2.23879713731,6.55064919807,0.0,3.71167865564,13.077,23.8948210245,0.0,21.0077,2.88712102449
 09/11  22:00:00,29.3989207169,2.23879713731,5.79492051258,0.0,3.71167865564,13.077,20.3191121009,0.0,18.0066,2.31251210092
 09/11  23:00:00,29.2238628695,2.23879713731,4.47983667096,0.0,3.71167865564,13.077,4.16652002184,0.0,3.0011,1.16542002184
 09/11  24:00:00,16.6444799112,2.23879713731,2.27181713048,0.0,1.85583932782,5.577,4.16622568946,0.0,3.0011,1.16512568946
 09/12  01:00:00,9.98166968033,0.0,0.0,0.0,0.618613109274,5.0,3.59319300022,0.0,3.0011,0.592093000221
 09/12  02:00:00,10.003265379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  03:00:00,10.0065750583,0.0,0.0,0.0,0.618613109274,5.0,3.59319153339,0.0,3.0011,0.592091533392
 09/12  04:00:00,10.8506262443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,16.9650853047,2.23879713731,2.02265962189,0.0,1.85583932782,5.577,5.09369566965,0.0,4.50165,0.59204566965
 09/12  06:00:00,31.8223504558,2.23879713731,2.76915280648,0.0,3.71167865564,18.077,14.0972784703,0.0,13.50495,0.592328470341
 09/12  07:00:00,29.8051051987,2.23879713731,3.05370606612,0.0,3.71167865564,18.077,24.4684245474,0.0,21.0077,3.46072454743
 09/12  08:00:00,24.4468301555,2.23879713731,3.31534736032,0.0,3.71167865564,13.077,17.8925883269,0.0,15.0055,2.88708832688
 09/12  09:00:00,26.1908922043,2.23879713731,5.02253906114,0.0,3.71167865564,13.077,17.3185112758,0.0,15.0055,2.31301127584
 09/12  10:00:00,33.6673931059,2.23879713731,7.46778672841,0.0,3.71167865564,18.077,35.324594231,0.0,33.0121,2.31249423097
 09/12  11:00:00,36.7692900022,2.23879713731,9.45474238566,0.0,3.71167865564,18.077,42.8278015363,0.0,40.51485,2.31295153627
 09/12  12:00:00,37.8468787235,2.23879713731,11.2709486003,0.0,3.71167865564,18.077,38.3256845883,0.0,36.0132,2.31248458834
 09/12  13:00:00,37.8509954464,2.23879713731,11.5960817384,0.0,3.71167865564,18.077,33.2503959817,0.0,31.51155,1.73884598167
 09/12  14:00:00,31.6419003931,2.23879713731,10.3752120057,0.0,3.71167865564,13.077,22.7459302496,0.0,21.0077,1.73823024962
 09/12  15:00:00,31.7801171865,2.23879713731,10.4982865345,0.0,3.71167865564,13.077,21.2455163645,0.0,19.50715,1.7383663645
 09/12  16:00:00,31.1263079959,2.23879713731,9.84798720949,0.0,3.71167865564,13.077,24.2467499105,0.0,22.50825,1.73849991052
 09/12  17:00:00,37.032798612,2.23879713731,10.7544341364,0.0,3.71167865564,18.077,27.8216752776,0.0,25.50935,2.31232527756
 09/12  18:00:00,36.5375132659,2.23879713731,10.2699786162,0.0,3.71167865564,18.077,28.3968354091,0.0,25.50935,2.88748540908
 09/12  19:00:00,35.8770574904,2.23879713731,8.41450835604,0.0,3.71167865564,18.077,28.9710535038,0.0,25.50935,3.46170350382
 09/12  20:00:00,30.3708245504,2.23879713731,6.7063326283,0.0,3.71167865564,13.077,24.8215898576,0.0,22.50825,2.31333985757
 09/12  21:00:00,30.1565162824,2.23879713731,6.54875213225,0.0,3.71167865564,13.077,23.8945823891,0.0,21.0077,2.88688238913
 09/12  22:00:00,29.6461018316,2.23879713731,6.04102900517,0.0,3.71167865564,13.077,20.8921524465,0.0,18.0066,2.88555244653
 09/12  23:00:00,28.8892330956,2.23879713731,4.15439305982,0.0,3.71167865564,13.077,4.16641923856,0.0,3.0011,1.16531923856
 09/12  24:00:00,16.2585929559,2.23879713731,1.90632728079,0.0,1.85583932782,5.577,4.16612877195,0.0,3.0011,1.16502877195
 09/13  01:00:00,9.96848510948,0.0,0.0,0.0,0.618613109274,5.0,3.59318946845,0.0,3.0011,0.592089468449
 09/13  02:00:00,9.98033027656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.98598251988,0.0,0.0,0.0,0.618613109274,5.0,3.5931953643,0.0,3.0011,0.592095364297
 09/13  04:00:00,10.1670279362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,15.426335767,2.23879713731,1.17762633075,0.0,1.85583932782,5.577,5.09369952019,0.0,4.50165,0.592049520186
 09/13  06:00:00,30.7196787666,2.23879713731,2.00083103541,0.0,3.71167865564,18.077,14.0974298001,0.0,13.50495,0.592479800055
 09/13  07:00:00,29.6110319266,2.23879713731,2.8587082589,0.0,3.71167865564,18.077,24.4689337822,0.0,21.0077,3.4612337822
 09/13  08:00:00,24.7314119568,2.23879713731,3.58523560589,0.0,3.71167865564,13.077,17.8929397136,0.0,15.0055,2.88743971358
 09/13  09:00:00,26.3740652599,2.23879713731,5.1945792332,0.0,3.71167865564,13.077,17.3183572292,0.0,15.0055,2.31285722917
 09/13  10:00:00,34.0224001392,2.23879713731,7.81167900652,0.0,3.71167865564,18.077,35.3245207896,0.0,33.0121,2.31242078955
 09/13  11:00:00,36.4364838001,2.23879713731,9.10947795552,0.0,3.71167865564,18.077,42.8274582674,0.0,40.51485,2.31260826739
 09/13  12:00:00,36.7355124652,2.23879713731,10.1617668672,0.0,3.71167865564,18.077,38.3253192965,0.0,36.0132,2.31211929648
 09/13  13:00:00,36.6116128945,2.23879713731,10.3778083151,0.0,3.71167865564,18.077,33.2504075862,0.0,31.51155,1.73885758618
 09/13  14:00:00,30.6195655538,2.23879713731,9.3777759359,0.0,3.71167865564,13.077,22.7462625558,0.0,21.0077,1.73856255579
 09/13  15:00:00,29.8405627716,2.23879713731,8.59445980883,0.0,3.71167865564,13.077,21.2456257224,0.0,19.50715,1.7384757224
 09/13  16:00:00,29.0436094047,2.23879713731,7.80699204744,0.0,3.71167865564,13.077,24.2466378019,0.0,22.50825,1.73838780193
 09/13  17:00:00,34.7478559264,2.23879713731,8.51597585304,0.0,3.71167865564,18.077,27.8217021404,0.0,25.50935,2.31235214039
 09/13  18:00:00,34.6644461753,2.23879713731,8.4326773537,0.0,3.71167865564,18.077,28.396732907,0.0,25.50935,2.88738290703
 09/13  19:00:00,35.4174729882,2.23879713731,7.77504563243,0.0,3.71167865564,18.077,28.9709941361,0.0,25.50935,3.46164413614
 09/13  20:00:00,30.4640711181,2.23879713731,6.59686310115,0.0,3.71167865564,13.077,24.8214801504,0.0,22.50825,2.31323015041
 09/13  21:00:00,29.7904918629,2.23879713731,6.03807339836,0.0,3.71167865564,13.077,24.4682160453,0.0,21.0077,3.46051604526
 09/13  22:00:00,28.2344551153,2.23879713731,4.64503653543,0.0,3.71167865564,13.077,20.3190553671,0.0,18.0066,2.31245536711
 09/13  23:00:00,27.7361051938,2.23879713731,3.01343185095,0.0,3.71167865564,13.077,4.16650174876,0.0,3.0011,1.16540174876
 09/13  24:00:00,15.8004488827,2.23879713731,1.46437867766,0.0,1.85583932782,5.577,4.1662149561,0.0,3.0011,1.1651149561
 09/14  01:00:00,9.95717537352,0.0,0.0,0.0,0.618613109274,5.0,3.59319542441,0.0,3.0011,0.592095424412
 09/14  02:00:00,9.97613577376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  03:00:00,9.98557337872,0.0,0.0,0.0,0.618613109274,5.0,3.593186586,0.0,3.0011,0.592086586001
 09/14  04:00:00,10.1686631477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,15.1590346808,2.23879713731,0.921603153093,0.0,1.85583932782,5.577,5.09374246478,0.0,4.50165,0.592092464781
 09/14  06:00:00,30.3017239899,2.23879713731,1.59552530149,0.0,3.71167865564,18.077,14.0972766647,0.0,13.50495,0.592326664706
 09/14  07:00:00,29.000635648,2.23879713731,2.25128655828,0.0,3.71167865564,18.077,24.4690874261,0.0,21.0077,3.46138742614
 09/14  08:00:00,23.8913373394,2.23879713731,2.75051217282,0.0,3.71167865564,13.077,17.8928295906,0.0,15.0055,2.88732959063
 09/14  09:00:00,24.7893562306,2.23879713731,3.62800569091,0.0,3.71167865564,13.077,17.3184832038,0.0,15.0055,2.31298320375
 09/14  10:00:00,32.1451469161,2.23879713731,5.96136643683,0.0,3.71167865564,18.077,35.324617263,0.0,33.0121,2.31251726304
 09/14  11:00:00,35.7778303245,2.23879713731,8.46486270064,0.0,3.71167865564,18.077,42.827766813,0.0,40.51485,2.312916813
 09/14  12:00:00,36.0084973211,2.23879713731,9.45109736907,0.0,3.71167865564,18.077,38.3254717008,0.0,36.0132,2.31227170083
 09/14  13:00:00,35.7401593814,2.23879713731,9.51268673364,0.0,3.71167865564,18.077,33.8233445178,0.0,31.51155,2.31179451784
 09/14  14:00:00,29.3455375202,2.23879713731,8.11373810684,0.0,3.71167865564,13.077,22.7459997787,0.0,21.0077,1.73829977873
 09/14  15:00:00,29.244044524,2.23879713731,8.00448209522,0.0,3.71167865564,13.077,21.2454920373,0.0,19.50715,1.73834203734
 09/14  16:00:00,29.3695854354,2.23879713731,8.12450614955,0.0,3.71167865564,13.077,24.2468774538,0.0,22.50825,1.73862745384
 09/14  17:00:00,35.2680285084,2.23879713731,9.02273417198,0.0,3.71167865564,18.077,27.2486813661,0.0,25.50935,1.73933136614
 09/14  18:00:00,35.1260798258,2.23879713731,8.92438232117,0.0,3.71167865564,18.077,28.970121955,0.0,25.50935,3.46077195498
 09/14  19:00:00,35.7305220352,2.23879713731,8.08421014794,0.0,3.71167865564,18.077,28.3974103924,0.0,25.50935,2.8880603924
 09/14  20:00:00,30.561918132,2.23879713731,6.68387407771,0.0,3.71167865564,13.077,25.3948375095,0.0,22.50825,2.88658750946
 09/14  21:00:00,29.9902231085,2.23879713731,6.22175552162,0.0,3.71167865564,13.077,23.8945593542,0.0,21.0077,2.88685935416
 09/14  22:00:00,29.0006358088,2.23879713731,5.39441901905,0.0,3.71167865564,13.077,20.3193508464,0.0,18.0066,2.31275084641
 09/14  23:00:00,28.9951313314,2.23879713731,4.24973744762,0.0,3.71167865564,13.077,4.73899183561,0.0,3.0011,1.73789183561
 09/14  24:00:00,16.5828611978,2.23879713731,2.20795022072,0.0,1.85583932782,5.577,4.16631104077,0.0,3.0011,1.16521104077
 09/15  01:00:00,9.96403243081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.97403182574,0.0,0.0,0.0,0.618613109274,5.0,3.59316966852,0.0,3.0011,0.592069668521
 09/15  03:00:00,9.98071968984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.8200448304,0.0,0.0,0.0,0.618613109274,5.0,3.59317557573,0.0,3.0011,0.59207557573
 09/15  05:00:00,15.5844723755,2.23879713731,0.708979401817,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/15  06:00:00,30.4944592222,2.23879713731,1.49343788547,0.0,3.71167865564,18.077,14.6698203349,0.0,13.50495,1.16487033492
 09/15  07:00:00,29.4800559746,2.23879713731,2.71897438253,0.0,3.71167865564,18.077,23.8949848184,0.0,21.0077,2.88728481836
 09/15  08:00:00,24.3972458345,2.23879713731,3.24866616591,0.0,3.71167865564,13.077,17.8928686084,0.0,15.0055,2.8873686084
 09/15  09:00:00,25.583680085,2.23879713731,4.41282389048,0.0,3.71167865564,13.077,17.8917458216,0.0,15.0055,2.88624582163
 09/15  10:00:00,32.8050189441,2.23879713731,6.60982038809,0.0,3.71167865564,18.077,34.7514688389,0.0,33.0121,1.73936883889
 09/15  11:00:00,35.9242679901,2.23879713731,8.61019361636,0.0,3.71167865564,18.077,43.4012038096,0.0,40.51485,2.88635380961
 09/15  12:00:00,36.6884699076,2.23879713731,10.1215057598,0.0,3.71167865564,18.077,38.3250585664,0.0,36.0132,2.31185856643
 09/15  13:00:00,36.5601758365,2.23879713731,10.3191568954,0.0,3.71167865564,18.077,33.2504462005,0.0,31.51155,1.73889620049
 09/15  14:00:00,30.236320811,2.23879713731,8.99101846606,0.0,3.71167865564,13.077,22.7461461523,0.0,21.0077,1.73844615233
 09/15  15:00:00,30.0753378871,2.23879713731,8.81443113237,0.0,3.71167865564,13.077,21.2451310683,0.0,19.50715,1.73798106829
 09/15  16:00:00,30.1528546823,2.23879713731,8.88307234609,0.0,3.71167865564,13.077,24.246667423,0.0,22.50825,1.73841742296
 09/15  17:00:00,35.962152181,2.23879713731,9.69236241888,0.0,3.71167865564,18.077,27.8218720349,0.0,25.50935,2.31252203486
 09/15  18:00:00,35.8764848335,2.23879713731,9.64937685405,0.0,3.71167865564,18.077,28.3968202591,0.0,25.50935,2.88747025915
 09/15  19:00:00,35.8093131241,2.23879713731,8.36561465537,0.0,3.71167865564,18.077,28.3974666591,0.0,25.50935,2.88811665909
 09/15  20:00:00,29.9034246369,2.23879713731,6.22858455957,0.0,3.71167865564,13.077,25.3951169867,0.0,22.50825,2.88686698668
 09/15  21:00:00,28.7466318933,2.23879713731,5.14864073768,0.0,3.71167865564,13.077,23.8949731878,0.0,21.0077,2.88727318779
 09/15  22:00:00,27.7575794893,2.23879713731,4.17384760979,0.0,3.71167865564,13.077,20.8926025687,0.0,18.0066,2.88600256872
 09/15  23:00:00,27.6923439095,2.23879713731,2.97155839249,0.0,3.71167865564,13.077,4.1664678326,0.0,3.0011,1.1653678326
 09/15  24:00:00,15.5575180946,2.23879713731,1.23313593394,0.0,1.85583932782,5.577,4.16628846862,0.0,3.0011,1.16518846862
 09/16  01:00:00,9.92760869566,0.0,0.0,0.0,0.618613109274,5.0,3.59317180589,0.0,3.0011,0.592071805894
 09/16  02:00:00,9.94082242156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.94867872931,0.0,0.0,0.0,0.618613109274,5.0,3.59315183555,0.0,3.0011,0.592051835551
 09/16  04:00:00,10.1182905121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,14.1750307045,2.23879713731,0.0170447624234,0.0,1.85583932782,5.577,5.10931521377,0.0156074444206,4.50165,0.592057769347
 09/16  06:00:00,28.8423831856,2.23879713731,0.224415544286,0.0,3.71167865564,18.077,14.0973918474,0.0,13.50495,0.592441847407
 09/16  07:00:00,27.2160795582,2.23879713731,0.542678371159,0.0,3.71167865564,18.077,22.1723927456,0.0,21.0077,1.1646927456
 09/16  08:00:00,22.4279664605,2.23879713731,1.34123689114,0.0,3.71167865564,13.077,16.1704666015,0.0,15.0055,1.16496660146
 09/16  09:00:00,24.5788667028,2.23879713731,3.41191614787,0.0,3.71167865564,13.077,17.3189845623,0.0,15.0055,2.31348456234
 09/16  10:00:00,31.5469284837,2.23879713731,5.34683494904,0.0,3.71167865564,18.077,35.8983746832,0.0,33.0121,2.88627468323
 09/16  11:00:00,33.5857540494,2.23879713731,6.27120643268,0.0,3.71167865564,18.077,42.8284441688,0.0,40.51485,2.31359416884
 09/16  12:00:00,34.1193142611,2.23879713731,7.56072834622,0.0,3.71167865564,18.077,38.8999111057,0.0,36.0132,2.88671110566
 09/16  13:00:00,34.3272965262,2.23879713731,8.0939128432,0.0,3.71167865564,18.077,33.824261526,0.0,31.51155,2.31271152602
 09/16  14:00:00,29.0969235339,2.23879713731,7.85259953314,0.0,3.71167865564,13.077,23.3199750829,0.0,21.0077,2.31227508286
 09/16  15:00:00,29.1927223821,2.23879713731,7.95708021156,0.0,3.71167865564,13.077,21.8191472426,0.0,19.50715,2.31199724265
 09/16  16:00:00,29.5358350654,2.23879713731,8.37041814638,0.0,3.71167865564,13.077,24.819813627,0.0,22.50825,2.31156362698
 09/16  17:00:00,34.839187281,2.23879713731,8.67468182782,0.0,3.71167865564,18.077,27.248720224,0.0,25.50935,1.73937022402
 09/16  18:00:00,34.4723372476,2.23879713731,8.31968350233,0.0,3.71167865564,18.077,28.3968725313,0.0,25.50935,2.88752253131
 09/16  19:00:00,34.6479191287,2.23879713731,7.04118187385,0.0,3.71167865564,18.077,28.9704587135,0.0,25.50935,3.46110871349
 09/16  20:00:00,29.0667629263,2.23879713731,5.23968114766,0.0,3.71167865564,13.077,24.8216968513,0.0,22.50825,2.31344685135
 09/16  21:00:00,27.9692713666,2.23879713731,4.26095786888,0.0,3.71167865564,13.077,23.8949963156,0.0,21.0077,2.8872963156
 09/16  22:00:00,27.2737715764,2.23879713731,3.71350539509,0.0,3.71167865564,13.077,20.3190013714,0.0,18.0066,2.31240137136
 09/16  23:00:00,26.4135738965,2.23879713731,1.75285867795,0.0,3.71167865564,13.077,4.73953850453,0.0,3.0011,1.73843850453
 09/16  24:00:00,14.8240564226,2.23879713731,0.555016739579,0.0,1.85583932782,5.577,4.16619525164,0.0,3.0011,1.16509525164
 09/17  01:00:00,9.90814977857,0.0,0.0,0.0,0.618613109274,5.0,3.59319363575,0.0,3.0011,0.592093635746
 09/17  02:00:00,9.90748108828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.89620415348,0.0,0.0,0.0,0.618613109274,5.0,3.59317740714,0.0,3.0011,0.59207740714
 09/17  04:00:00,10.0571233568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,14.1050842544,2.23879713731,0.0166923685957,0.0,1.85583932782,5.577,5.25599192987,0.162258613078,4.50165,0.592083316796
 09/17  06:00:00,28.564854837,2.23879713731,0.00872022808346,0.0,3.71167865564,18.077,14.0972724147,0.0,13.50495,0.592322414683
 09/17  07:00:00,26.6978965547,2.23879713731,0.0647043201677,0.0,3.71167865564,18.077,22.1725606919,0.0,21.0077,1.16486069193
 09/17  08:00:00,21.9002356435,2.23879713731,0.842964917267,0.0,3.71167865564,13.077,16.1704336361,0.0,15.0055,1.16493363613
 09/17  09:00:00,23.5549359861,2.23879713731,2.4122719391,0.0,3.71167865564,13.077,16.1704658963,0.0,15.0055,1.16496589627
 09/17  10:00:00,31.2981349164,2.23879713731,5.10732268706,0.0,3.71167865564,18.077,35.3257736567,0.0,33.0121,2.31367365672
 09/17  11:00:00,34.0680921442,2.23879713731,6.75354452745,0.0,3.71167865564,18.077,43.4017534711,0.0,40.51485,2.88690347106
 09/17  12:00:00,34.6289629048,2.23879713731,8.05770190309,0.0,3.71167865564,18.077,38.3256236544,0.0,36.0132,2.31242365445
 09/17  13:00:00,34.2448814359,2.23879713731,8.00149472907,0.0,3.71167865564,18.077,33.8238413933,0.0,31.51155,2.31229139333
 09/17  14:00:00,28.7678232112,2.23879713731,7.51785666057,0.0,3.71167865564,13.077,22.7459703717,0.0,21.0077,1.73827037174
 09/17  15:00:00,28.8789125412,2.23879713731,7.62484381956,0.0,3.71167865564,13.077,21.2453193183,0.0,19.50715,1.73816931832
 09/17  16:00:00,29.2756501682,2.23879713731,8.06371830761,0.0,3.71167865564,13.077,24.2467312463,0.0,22.50825,1.73848124631
 09/17  17:00:00,34.5416024555,2.23879713731,8.35897302979,0.0,3.71167865564,18.077,27.8217270485,0.0,25.50935,2.3123770485
 09/17  18:00:00,34.2032171173,2.23879713731,8.03236216379,0.0,3.71167865564,18.077,27.8228656577,0.0,25.50935,2.31351565773
 09/17  19:00:00,34.1689328114,2.23879713731,6.55503636027,0.0,3.71167865564,18.077,28.3962540255,0.0,25.50935,2.88690402555
 09/17  20:00:00,29.1622399497,2.23879713731,5.31713556362,0.0,3.71167865564,13.077,24.8206920441,0.0,22.50825,2.3124420441
 09/17  21:00:00,27.9457646059,2.23879713731,4.22723849975,0.0,3.71167865564,13.077,23.8942302324,0.0,21.0077,2.8865302324
 09/17  22:00:00,27.1217271632,2.23879713731,3.5523567157,0.0,3.71167865564,13.077,20.3186248807,0.0,18.0066,2.31202488066
 09/17  23:00:00,27.5532145708,2.23879713731,2.83497616961,0.0,3.71167865564,13.077,4.16627390164,0.0,3.0011,1.16517390164
 09/17  24:00:00,15.5992125837,2.23879713731,1.27071192765,0.0,1.85583932782,5.577,4.16648475921,0.0,3.0011,1.16538475921
 09/18  01:00:00,9.93386084598,0.0,0.0,0.0,0.618613109274,5.0,3.59318537694,0.0,3.0011,0.592085376941
 09/18  02:00:00,9.94747976189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.95541374903,0.0,0.0,0.0,0.618613109274,5.0,3.59316543046,0.0,3.0011,0.59206543046
 09/18  04:00:00,10.1208439393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,14.1581367481,2.23879713731,0.0,0.0,1.85583932782,5.577,5.26774257509,0.174021233473,4.50165,0.592071341619
 09/18  06:00:00,28.751375253,2.23879713731,0.126955222634,0.0,3.71167865564,18.077,14.0974102912,0.0,13.50495,0.592460291161
 09/18  07:00:00,27.4642508397,2.23879713731,0.777986161068,0.0,3.71167865564,18.077,24.4690487868,0.0,21.0077,3.46134878678
 09/18  08:00:00,22.4846551144,2.23879713731,1.39769386682,0.0,3.71167865564,13.077,17.8931052638,0.0,15.0055,2.88760526378
 09/18  09:00:00,23.480167867,2.23879713731,2.34294674715,0.0,3.71167865564,13.077,17.3185954924,0.0,15.0055,2.31309549236
 09/18  10:00:00,30.9775822132,2.23879713731,4.79981571773,0.0,3.71167865564,18.077,35.3246126425,0.0,33.0121,2.31251264252
 09/18  11:00:00,34.3364329703,2.23879713731,7.02346534641,0.0,3.71167865564,18.077,43.401081031,0.0,40.51485,2.88623103104
 09/18  12:00:00,35.0378827425,2.23879713731,8.47345500043,0.0,3.71167865564,18.077,37.7526167045,0.0,36.0132,1.73941670452
 09/18  13:00:00,35.4309791151,2.23879713731,9.19155853266,0.0,3.71167865564,18.077,33.8233384843,0.0,31.51155,2.31178848433
 09/18  14:00:00,29.7335204164,2.23879713731,8.48143200107,0.0,3.71167865564,13.077,22.74599312,0.0,21.0077,1.73829312002
 09/18  15:00:00,29.3357656318,2.23879713731,8.07950344605,0.0,3.71167865564,13.077,21.245412557,0.0,19.50715,1.738262557
 09/18  16:00:00,29.4820059848,2.23879713731,8.2329824108,0.0,3.71167865564,13.077,24.2467791266,0.0,22.50825,1.73852912655
 09/18  17:00:00,35.4057068777,2.23879713731,9.21488828887,0.0,3.71167865564,18.077,27.8217843363,0.0,25.50935,2.31243433627
 09/18  18:00:00,35.0385432465,2.23879713731,8.8555467295,0.0,3.71167865564,18.077,28.3969674186,0.0,25.50935,2.8876174186
 09/18  19:00:00,35.0284772818,2.23879713731,7.40305219474,0.0,3.71167865564,18.077,28.971086931,0.0,25.50935,3.46173693103
 09/18  20:00:00,29.8614980642,2.23879713731,6.00409366864,0.0,3.71167865564,13.077,24.8218160095,0.0,22.50825,2.31356600945
 09/18  21:00:00,28.5294086305,2.23879713731,4.80115863323,0.0,3.71167865564,13.077,23.894961244,0.0,21.0077,2.88726124404
 09/18  22:00:00,26.5948374121,2.23879713731,3.0376138353,0.0,3.71167865564,13.077,20.8926131952,0.0,18.0066,2.88601319523
 09/18  23:00:00,27.161531465,2.23879713731,2.44553298585,0.0,3.71167865564,13.077,4.16647243385,0.0,3.0011,1.16537243385
 09/18  24:00:00,15.8146401405,2.23879713731,1.47694865296,0.0,1.85583932782,5.577,4.16620557369,0.0,3.0011,1.16510557369
 09/19  01:00:00,9.94115137692,0.0,0.0,0.0,0.618613109274,5.0,3.59319179182,0.0,3.0011,0.592091791824
 09/19  02:00:00,9.94868766822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.9563514772,0.0,0.0,0.0,0.618613109274,5.0,3.59318294505,0.0,3.0011,0.59208294505
 09/19  04:00:00,10.7512709108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,14.7896904862,2.23879713731,0.0,0.0,1.85583932782,5.577,5.18165620895,0.0879173795401,4.50165,0.592088829408
 09/19  06:00:00,29.2152097354,2.23879713731,0.294111522769,0.0,3.71167865564,18.077,14.0972817123,0.0,13.50495,0.59233171225
 09/19  07:00:00,27.5388185862,2.23879713731,0.850497763148,0.0,3.71167865564,18.077,24.4691434256,0.0,21.0077,3.4614434256
 09/19  08:00:00,22.7823144857,2.23879713731,1.68176684719,0.0,3.71167865564,13.077,17.8930937457,0.0,15.0055,2.88759374574
 09/19  09:00:00,24.2365900346,2.23879713731,3.07794024048,0.0,3.71167865564,13.077,17.8917968473,0.0,15.0055,2.88629684734
 09/19  10:00:00,31.5251458516,2.23879713731,5.32996120703,0.0,3.71167865564,18.077,34.7515094732,0.0,33.0121,1.73940947316
 09/19  11:00:00,34.7663032621,2.23879713731,7.440846898,0.0,3.71167865564,18.077,43.4010709446,0.0,40.51485,2.88622094462
 09/19  12:00:00,35.9656241485,2.23879713731,9.37384572305,0.0,3.71167865564,18.077,38.3257368632,0.0,36.0132,2.3125368632
 09/19  13:00:00,36.2358696331,2.23879713731,9.97082755288,0.0,3.71167865564,18.077,33.2504453465,0.0,31.51155,1.73889534646
 09/19  14:00:00,30.443405265,2.23879713731,9.16660430854,0.0,3.71167865564,13.077,22.746180579,0.0,21.0077,1.73848057896
 09/19  15:00:00,30.1688404209,2.23879713731,8.88856605595,0.0,3.71167865564,13.077,21.2453157355,0.0,19.50715,1.73816573554
 09/19  16:00:00,30.217964112,2.23879713731,8.96681152922,0.0,3.71167865564,13.077,24.2468130019,0.0,22.50825,1.73856300186
 09/19  17:00:00,35.9561358565,2.23879713731,9.74903995997,0.0,3.71167865564,18.077,27.8218466845,0.0,25.50935,2.3124966845
 09/19  18:00:00,35.5971791451,2.23879713731,9.39619118767,0.0,3.71167865564,18.077,28.3970326387,0.0,25.50935,2.88768263867
 09/19  19:00:00,35.1958371445,2.23879713731,7.76135287738,0.0,3.71167865564,18.077,28.9713491709,0.0,25.50935,3.46199917087
 09/19  20:00:00,29.2083656632,2.23879713731,5.5478557481,0.0,3.71167865564,13.077,25.3952033772,0.0,22.50825,2.88695337721
 09/19  21:00:00,27.414669207,2.23879713731,3.84668619284,0.0,3.71167865564,13.077,23.8951573524,0.0,21.0077,2.88745735244
 09/19  22:00:00,26.1714903083,2.23879713731,2.62423947175,0.0,3.71167865564,13.077,20.3192899457,0.0,18.0066,2.31268994574
 09/19  23:00:00,26.6046257413,2.23879713731,1.90574198357,0.0,3.71167865564,13.077,4.73905124839,0.0,3.0011,1.73795124839
 09/19  24:00:00,15.3329229226,2.23879713731,1.02525652759,0.0,1.85583932782,5.577,4.16625391115,0.0,3.0011,1.16515391115
 09/20  01:00:00,9.93305675731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.93720939775,0.0,0.0,0.0,0.618613109274,5.0,3.59317398427,0.0,3.0011,0.592073984271
 09/20  03:00:00,9.93472549636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,10.1165836947,0.0,0.0,0.0,0.618613109274,5.0,3.59315402019,0.0,3.0011,0.592054020192
 09/20  05:00:00,14.1728908135,2.23879713731,0.0,0.0,1.85583932782,5.577,4.57780965871,0.0561596587108,4.50165,0.02
 09/20  06:00:00,29.1404321229,2.23879713731,0.500623312993,0.0,3.71167865564,18.077,14.6698370772,0.0,13.50495,1.16488707721
 09/20  07:00:00,28.0401399192,2.23879713731,1.32881378983,0.0,3.71167865564,18.077,23.8955420793,0.0,21.0077,2.88784207932
 09/20  08:00:00,23.190798618,2.23879713731,2.06902429188,0.0,3.71167865564,13.077,18.4666793353,0.0,15.0055,3.46117933529
 09/20  09:00:00,25.2077481802,2.23879713731,4.03475887001,0.0,3.71167865564,13.077,17.3186296837,0.0,15.0055,2.31312968367
 09/20  10:00:00,32.7980002424,2.23879713731,6.58792304712,0.0,3.71167865564,18.077,35.3246800112,0.0,33.0121,2.31258001115
 09/20  11:00:00,35.8796733287,2.23879713731,8.54199056127,0.0,3.71167865564,18.077,42.8279469636,0.0,40.51485,2.31309696364
 09/20  12:00:00,37.2161223681,2.23879713731,10.6050057139,0.0,3.71167865564,18.077,38.325626459,0.0,36.0132,2.31242645901
 09/20  13:00:00,37.6600667763,2.23879713731,11.3813262628,0.0,3.71167865564,18.077,33.8234874509,0.0,31.51155,2.31193745085
 09/20  14:00:00,31.5795620359,2.23879713731,10.2972950977,0.0,3.71167865564,13.077,22.7458039355,0.0,21.0077,1.73810393545
 09/20  15:00:00,31.3936402745,2.23879713731,10.1124734582,0.0,3.71167865564,13.077,21.2454862932,0.0,19.50715,1.73833629316
 09/20  16:00:00,31.7353509603,2.23879713731,10.4545445172,0.0,3.71167865564,13.077,24.2468180455,0.0,22.50825,1.73856804549
 09/20  17:00:00,37.5802420516,2.23879713731,11.3672207203,0.0,3.71167865564,18.077,27.8218188041,0.0,25.50935,2.31246880405
 09/20  18:00:00,36.6424622975,2.23879713731,10.4330474478,0.0,3.71167865564,18.077,28.3969523622,0.0,25.50935,2.88760236221
 09/20  19:00:00,36.2470352522,2.23879713731,8.58074137376,0.0,3.71167865564,18.077,28.3975430298,0.0,25.50935,2.88819302981
 09/20  20:00:00,30.9931711892,2.23879713731,7.1030616117,0.0,3.71167865564,13.077,25.3951404817,0.0,22.50825,2.88689048168
 09/20  21:00:00,30.2730033914,2.23879713731,6.4998938327,0.0,3.71167865564,13.077,23.8948843523,0.0,21.0077,2.88718435234
 09/20  22:00:00,28.803400351,2.23879713731,5.1995891798,0.0,3.71167865564,13.077,20.8925808605,0.0,18.0066,2.88598086054
 09/20  23:00:00,28.7571971893,2.23879713731,4.00933012411,0.0,3.71167865564,13.077,4.1664388827,0.0,3.0011,1.1653388827
 09/20  24:00:00,16.4274287968,2.23879713731,2.06056967437,0.0,1.85583932782,5.577,4.16618070503,0.0,3.0011,1.16508070503
 09/21  01:00:00,9.97917690584,0.0,0.0,0.0,0.618613109274,5.0,3.593194648,0.0,3.0011,0.592094647998
 09/21  02:00:00,10.0163959048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,10.0285791103,0.0,0.0,0.0,0.618613109274,5.0,3.59317104174,0.0,3.0011,0.592071041739
 09/21  04:00:00,10.2109137548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,15.6401182103,2.23879713731,1.38124445617,0.0,1.85583932782,5.577,5.09372694519,0.0,4.50165,0.59207694519
 09/21  06:00:00,30.1658627005,2.23879713731,1.46477988557,0.0,3.71167865564,18.077,14.0973751679,0.0,13.50495,0.59242516791
 09/21  07:00:00,28.5062531727,2.23879713731,1.76714073343,0.0,3.71167865564,18.077,24.469300468,0.0,21.0077,3.46160046798
 09/21  08:00:00,22.9137483031,2.23879713731,1.7970289985,0.0,3.71167865564,13.077,17.8931652969,0.0,15.0055,2.88766529688
 09/21  09:00:00,23.0716742527,2.23879713731,1.94159048153,0.0,3.71167865564,13.077,17.8918388918,0.0,15.0055,2.88633889182
 09/21  10:00:00,29.5448564612,2.23879713731,3.3922615659,0.0,3.71167865564,18.077,35.3245964668,0.0,33.0121,2.31249646677
 09/21  11:00:00,32.4375649047,2.23879713731,5.16338316005,0.0,3.71167865564,18.077,42.8278681015,0.0,40.51485,2.31301810147
 09/21  12:00:00,32.9269933994,2.23879713731,6.4320537575,0.0,3.71167865564,18.077,38.3256041791,0.0,36.0132,2.31240417906
 09/21  13:00:00,33.2673714349,2.23879713731,7.06058791842,0.0,3.71167865564,18.077,33.2504833935,0.0,31.51155,1.73893339353
 09/21  14:00:00,27.7827451771,2.23879713731,6.55863539856,0.0,3.71167865564,13.077,22.7457281438,0.0,21.0077,1.73802814379
 09/21  15:00:00,27.5489523981,2.23879713731,6.32038316376,0.0,3.71167865564,13.077,21.245423938,0.0,19.50715,1.73827393803
 09/21  16:00:00,27.5556794401,2.23879713731,6.36903335131,0.0,3.71167865564,13.077,24.2467689123,0.0,22.50825,1.73851891231
 09/21  17:00:00,33.0580571008,2.23879713731,6.91176559949,0.0,3.71167865564,18.077,27.8217831694,0.0,25.50935,2.31243316936
 09/21  18:00:00,32.5337231581,2.23879713731,6.39787674048,0.0,3.71167865564,18.077,28.9703988057,0.0,25.50935,3.46104880568
 09/21  19:00:00,33.3993907338,2.23879713731,5.19332010064,0.0,3.71167865564,18.077,28.3976061862,0.0,25.50935,2.88825618625
 09/21  20:00:00,27.6918967304,2.23879713731,3.89872237484,0.0,3.71167865564,13.077,25.3949814041,0.0,22.50825,2.88673140407
 09/21  21:00:00,26.5007659028,2.23879713731,2.83304386158,0.0,3.71167865564,13.077,23.895028558,0.0,21.0077,2.88732855805
 09/21  22:00:00,25.2908975084,2.23879713731,1.77895674698,0.0,3.71167865564,13.077,20.3195330836,0.0,18.0066,2.31293308357
 09/21  23:00:00,26.1630635198,2.23879713731,1.49312924239,0.0,3.71167865564,13.077,4.73917491248,0.0,3.0011,1.73807491248
 09/21  24:00:00,15.1296578874,2.23879713731,0.857722796394,0.0,1.85583932782,5.577,4.16614453776,0.0,3.0011,1.16504453776
 09/22  01:00:00,9.89503322178,0.0,0.0,0.0,0.618613109274,5.0,3.5931885704,0.0,3.0011,0.592088570405
 09/22  02:00:00,9.90760678726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.90317899827,0.0,0.0,0.0,0.618613109274,5.0,3.59319444761,0.0,3.0011,0.592094447608
 09/22  04:00:00,10.7006860845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.7451690291,2.23879713731,0.0,0.0,1.85583932782,5.577,5.18191270723,0.0882141086447,4.50165,0.592048598586
 09/22  06:00:00,29.0766682723,2.23879713731,0.21189575613,0.0,3.71167865564,18.077,14.0973964272,0.0,13.50495,0.59244642719
 09/22  07:00:00,27.1320181303,2.23879713731,0.49450472188,0.0,3.71167865564,18.077,24.4690526148,0.0,21.0077,3.46135261478
 09/22  08:00:00,21.4255272,2.23879713731,0.420930847991,0.0,3.71167865564,13.077,17.8926890599,0.0,15.0055,2.88718905992
 09/22  09:00:00,21.9581072656,2.23879713731,0.914127787663,0.0,3.71167865564,13.077,17.3186374077,0.0,15.0055,2.31313740767
 09/22  10:00:00,27.4882197965,2.23879713731,1.41637058272,0.0,3.71167865564,18.077,35.3247282164,0.0,33.0121,2.31262821638
 09/22  11:00:00,29.8213218995,2.23879713731,2.62795827045,0.0,3.71167865564,18.077,43.4012746716,0.0,40.51485,2.88642467164
 09/22  12:00:00,30.667430407,2.23879713731,4.2449142129,0.0,3.71167865564,18.077,38.3257145966,0.0,36.0132,2.31251459661
 09/22  13:00:00,31.5482107177,2.23879713731,5.38852477799,0.0,3.71167865564,18.077,33.2504750109,0.0,31.51155,1.73892501091
 09/22  14:00:00,26.6688784376,2.23879713731,5.49021225827,0.0,3.71167865564,13.077,22.7462846706,0.0,21.0077,1.73858467063
 09/22  15:00:00,26.6375360826,2.23879713731,5.47361416325,0.0,3.71167865564,13.077,21.2453351276,0.0,19.50715,1.73818512761
 09/22  16:00:00,27.1209185127,2.23879713731,6.03301038804,0.0,3.71167865564,13.077,24.2466944737,0.0,22.50825,1.7384444737
 09/22  17:00:00,33.2576437868,2.23879713731,7.1648566123,0.0,3.71167865564,18.077,27.8217973494,0.0,25.50935,2.31244734941
 09/22  18:00:00,32.4734924044,2.23879713731,6.39542526103,0.0,3.71167865564,18.077,28.397065929,0.0,25.50935,2.88771592899
 09/22  19:00:00,32.9053579968,2.23879713731,4.95453893183,0.0,3.71167865564,18.077,28.9715271921,0.0,25.50935,3.46217719207
 09/22  20:00:00,26.405378385,2.23879713731,2.85749878922,0.0,3.71167865564,13.077,25.3951415935,0.0,22.50825,2.88689159347
 09/22  21:00:00,25.2182798819,2.23879713731,1.7415914185,0.0,3.71167865564,13.077,23.8950356453,0.0,21.0077,2.88733564533
 09/22  22:00:00,24.6094097126,2.23879713731,1.15231592691,0.0,3.71167865564,13.077,20.3194343751,0.0,18.0066,2.31283437511
 09/22  23:00:00,24.6775248544,2.23879713731,0.14640352392,0.0,3.71167865564,13.077,4.78132456461,0.0419851268047,3.0011,1.73823943781
 09/22  24:00:00,14.0675699487,2.23879713731,0.0,0.0,1.85583932782,5.577,4.25454498229,0.0882266670524,3.0011,1.16521831524
 09/23  01:00:00,9.74185726588,0.0,0.0,0.0,0.618613109274,5.0,3.59318561369,0.0,3.0011,0.592085613689
 09/23  02:00:00,9.76594092626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,9.75533060171,0.0,0.0,0.0,0.618613109274,5.0,3.59319150609,0.0,3.0011,0.592091506087
 09/23  04:00:00,9.89608476546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,13.9056983979,2.23879713731,0.0,0.0,1.85583932782,5.577,11.9511209968,6.85739942861,4.50165,0.592071568238
 09/23  06:00:00,28.3616372366,2.23879713731,0.0,0.0,3.71167865564,18.077,19.3209817263,5.22355942727,13.50495,0.592472299019
 09/23  07:00:00,26.431569063,2.23879713731,0.0,0.0,3.71167865564,18.077,25.1386830241,2.96620776463,21.0077,1.1647752595
 09/23  08:00:00,20.8766964601,2.23879713731,0.00372365022937,0.0,3.71167865564,13.077,16.410769617,0.240322683808,15.0055,1.16494693322
 09/23  09:00:00,21.4900410441,2.23879713731,0.486361911653,0.0,3.71167865564,13.077,17.8925408249,0.0,15.0055,2.88704082485
 09/23  10:00:00,28.2340095517,2.23879713731,2.13122643679,0.0,3.71167865564,18.077,35.3251748602,0.0,33.0121,2.31307486017
 09/23  11:00:00,31.2602987555,2.23879713731,4.02295543795,0.0,3.71167865564,18.077,43.4018920868,0.0,40.51485,2.88704208676
 09/23  12:00:00,31.9804524254,2.23879713731,5.50425359945,0.0,3.71167865564,18.077,38.9002870721,0.0,36.0132,2.88708707215
 09/23  13:00:00,32.1986293643,2.23879713731,6.01693329493,0.0,3.71167865564,18.077,33.8244715429,0.0,31.51155,2.31292154294
 09/23  14:00:00,27.016825376,2.23879713731,5.82451070921,0.0,3.71167865564,13.077,23.319851848,0.0,21.0077,2.312151848
 09/23  15:00:00,28.4181599192,2.23879713731,7.20976961374,0.0,3.71167865564,13.077,21.8189469598,0.0,19.50715,2.31179695976
 09/23  16:00:00,27.8181223393,2.23879713731,6.69801837537,0.0,3.71167865564,13.077,24.2472792755,0.0,22.50825,1.73902927548
 09/23  17:00:00,32.9322917774,2.23879713731,6.81565969339,0.0,3.71167865564,18.077,27.8218300436,0.0,25.50935,2.3124800436
 09/23  18:00:00,32.6610893086,2.23879713731,6.55236917751,0.0,3.71167865564,18.077,28.9705332374,0.0,25.50935,3.46118323744
 09/23  19:00:00,31.8990880165,2.23879713731,3.76022466717,0.0,3.71167865564,18.077,28.3970550023,0.0,25.50935,2.88770500228
 09/23  20:00:00,25.7428752431,2.23879713731,2.02275469608,0.0,3.71167865564,13.077,25.3952122545,0.0,22.50825,2.88696225451
 09/23  21:00:00,24.7962243285,2.23879713731,1.1970183761,0.0,3.71167865564,13.077,23.8951378844,0.0,21.0077,2.88743788439
 09/23  22:00:00,23.9309719179,2.23879713731,0.496520460512,0.0,3.71167865564,13.077,20.3190265947,0.0,18.0066,2.31242659472
 09/23  23:00:00,24.9511567784,2.23879713731,0.357297831779,0.0,3.71167865564,13.077,4.73948766283,0.0,3.0011,1.73838766283
 09/23  24:00:00,14.1842796737,2.23879713731,0.0,0.0,1.85583932782,5.577,4.21365059655,0.0473806575664,3.0011,1.16516993898
 09/24  01:00:00,9.82824701385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,9.8481526522,0.0,0.0,0.0,0.618613109274,5.0,3.59319071879,0.0,3.0011,0.592090718788
 09/24  03:00:00,9.84424977887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,9.99545762677,0.0,0.0,0.0,0.618613109274,5.0,3.59317078659,0.0,3.0011,0.592070786593
 09/24  05:00:00,14.0182367243,2.23879713731,0.0,0.0,1.85583932782,5.577,5.76182387302,1.24017387302,4.50165,0.02
 09/24  06:00:00,28.4774464284,2.23879713731,0.0,0.0,3.71167865564,18.077,14.6697541198,0.0,13.50495,1.16480411981
 09/24  07:00:00,26.5561399575,2.23879713731,0.0105320887711,0.0,3.71167865564,18.077,22.1726578557,0.0,21.0077,1.16495785569
 09/24  08:00:00,21.1170683255,2.23879713731,0.132661745649,0.0,3.71167865564,13.077,16.1704616172,0.0,15.0055,1.16496161723
 09/24  09:00:00,22.41344917,2.23879713731,1.32115539001,0.0,3.71167865564,13.077,15.597985732,0.0,15.0055,0.592485731984
 09/24  10:00:00,28.9192099548,2.23879713731,2.76969775573,0.0,3.71167865564,18.077,35.8991879923,0.0,33.0121,2.88708799228
 09/24  11:00:00,32.3398578133,2.23879713731,5.05419508362,0.0,3.71167865564,18.077,43.4019159879,0.0,40.51485,2.88706598795
 09/24  12:00:00,32.799719224,2.23879713731,6.27389810404,0.0,3.71167865564,18.077,38.325701641,0.0,36.0132,2.31250164099
 09/24  13:00:00,33.1246976001,2.23879713731,6.89916592203,0.0,3.71167865564,18.077,33.8239811978,0.0,31.51155,2.31243119784
 09/24  14:00:00,28.0657520338,2.23879713731,6.8281533577,0.0,3.71167865564,13.077,22.7460990977,0.0,21.0077,1.73839909775
 09/24  15:00:00,28.1345064905,2.23879713731,6.89344878458,0.0,3.71167865564,13.077,21.2455016984,0.0,19.50715,1.7383516984
 09/24  16:00:00,28.50530497,2.23879713731,7.31228782139,0.0,3.71167865564,13.077,24.2468861685,0.0,22.50825,1.73863616846
 09/24  17:00:00,33.779857227,2.23879713731,7.61201565515,0.0,3.71167865564,18.077,27.8217730255,0.0,25.50935,2.31242302548
 09/24  18:00:00,33.0565415909,2.23879713731,6.90723013968,0.0,3.71167865564,18.077,28.3963986442,0.0,25.50935,2.88704864417
 09/24  19:00:00,33.5024452941,2.23879713731,5.29016323614,0.0,3.71167865564,18.077,28.3964295145,0.0,25.50935,2.88707951446
 09/24  20:00:00,27.2223096377,2.23879713731,3.42989211603,0.0,3.71167865564,13.077,24.8206996517,0.0,22.50825,2.31244965169
 09/24  21:00:00,27.2118330184,2.23879713731,3.51261437106,0.0,3.71167865564,13.077,23.3209976776,0.0,21.0077,2.31329767755
 09/24  22:00:00,26.5174769305,2.23879713731,2.95973689514,0.0,3.71167865564,13.077,20.3190703187,0.0,18.0066,2.31247031871
 09/24  23:00:00,26.7024528182,2.23879713731,1.99835952636,0.0,3.71167865564,13.077,4.73865277144,0.0,3.0011,1.73755277144
 09/24  24:00:00,15.6124614557,2.23879713731,1.28716765827,0.0,1.85583932782,5.577,4.16650185541,0.0,3.0011,1.16540185541
 09/25  01:00:00,9.9440210799,0.0,0.0,0.0,0.618613109274,5.0,3.59319381611,0.0,3.0011,0.592093816113
 09/25  02:00:00,9.95259977583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,9.95504761373,0.0,0.0,0.0,0.618613109274,5.0,3.59314796565,0.0,3.0011,0.592047965652
 09/25  04:00:00,10.1390615909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,14.4413313796,2.23879713731,0.236256997986,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/25  06:00:00,29.9949451752,2.23879713731,1.30624235838,0.0,3.71167865564,18.077,14.6698180813,0.0,13.50495,1.16486808127
 09/25  07:00:00,28.7832985215,2.23879713731,2.04006173691,0.0,3.71167865564,18.077,24.4691029606,0.0,21.0077,3.46140296063
 09/25  08:00:00,23.0075647865,2.23879713731,1.89656769918,0.0,3.71167865564,13.077,17.8927540949,0.0,15.0055,2.88725409489
 09/25  09:00:00,22.9604397674,2.23879713731,1.84856354719,0.0,3.71167865564,13.077,17.8917173516,0.0,15.0055,2.8862173516
 09/25  10:00:00,29.117531731,2.23879713731,2.98641735547,0.0,3.71167865564,18.077,34.8880889976,0.0,33.0121,1.87598899763
 09/25  11:00:00,32.98696724,2.23879713731,5.72600507387,0.0,3.71167865564,18.077,43.2637723485,0.0,40.51485,2.74892234847
 09/25  12:00:00,34.3620630779,2.23879713731,7.84556992708,0.0,3.71167865564,18.077,38.3257588463,0.0,36.0132,2.31255884626
 09/25  13:00:00,34.8846381968,2.23879713731,8.66873524807,0.0,3.71167865564,18.077,33.250456436,0.0,31.51155,1.73890643602
 09/25  14:00:00,29.1961814838,2.23879713731,7.96747276342,0.0,3.71167865564,13.077,22.7464138846,0.0,21.0077,1.73871388461
 09/25  15:00:00,28.9364712617,2.23879713731,7.703383459,0.0,3.71167865564,13.077,21.8185718442,0.0,19.50715,2.31142184421
 09/25  16:00:00,29.9417046585,2.23879713731,8.69234070607,0.0,3.71167865564,13.077,24.2465898773,0.0,22.50825,1.73833987726
 09/25  17:00:00,36.338357794,2.23879713731,10.0790737323,0.0,3.71167865564,18.077,27.8217894566,0.0,25.50935,2.31243945661
 09/25  18:00:00,35.1589279969,2.23879713731,8.92461069703,0.0,3.71167865564,18.077,28.3968551756,0.0,25.50935,2.88750517559
 09/25  19:00:00,36.0492799246,2.23879713731,7.79872803085,0.0,3.71167865564,18.077,28.9714172399,0.0,25.50935,3.46206723986
