Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  20:00:00,29.955719588,2.23879713731,6.11468513938,0.0,3.71167865564,13.077,24.8217293585,0.0,22.50825,2.31347935855
 09/25  21:00:00,28.5529682942,2.23879713731,4.83207357215,0.0,3.71167865564,13.077,24.4684500692,0.0,21.0077,3.46075006918
 09/25  22:00:00,27.0369092504,2.23879713731,3.46722522732,0.0,3.71167865564,13.077,20.3193875737,0.0,18.0066,2.31278757367
 09/25  23:00:00,27.2921260327,2.23879713731,2.57308923047,0.0,3.71167865564,13.077,4.7392726046,0.0,3.0011,1.7381726046
 09/25  24:00:00,15.9938906188,2.23879713731,1.65346065944,0.0,1.85583932782,5.577,4.16620500453,0.0,3.0011,1.16510500453
 09/26  01:00:00,9.96012639156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.97270145256,0.0,0.0,0.0,0.618613109274,5.0,3.59318357866,0.0,3.0011,0.592083578658
 09/26  03:00:00,9.98016593358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.8153645897,0.0,0.0,0.0,0.618613109274,5.0,3.59318946378,0.0,3.0011,0.592089463778
 09/26  05:00:00,16.1052564056,2.23879713731,1.20027367033,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/26  06:00:00,31.4013066861,2.23879713731,2.35968527814,0.0,3.71167865564,18.077,14.6699360029,0.0,13.50495,1.16498600294
 09/26  07:00:00,29.9439496306,2.23879713731,3.18369720611,0.0,3.71167865564,18.077,24.4691367713,0.0,21.0077,3.46143677133
 09/26  08:00:00,24.4114949507,2.23879713731,3.27501320667,0.0,3.71167865564,13.077,17.8930561068,0.0,15.0055,2.88755610682
 09/26  09:00:00,25.108362445,2.23879713731,3.94933978071,0.0,3.71167865564,13.077,17.318237162,0.0,15.0055,2.31273716199
 09/26  10:00:00,32.4152633817,2.23879713731,6.22963236889,0.0,3.71167865564,18.077,35.3246547915,0.0,33.0121,2.31255479146
 09/26  11:00:00,35.8951489538,2.23879713731,8.58218132993,0.0,3.71167865564,18.077,43.4013515825,0.0,40.51485,2.88650158254
 09/26  12:00:00,36.713545162,2.23879713731,10.1381116935,0.0,3.71167865564,18.077,38.3257359086,0.0,36.0132,2.31253590864
 09/26  13:00:00,36.9243743981,2.23879713731,10.670268757,0.0,3.71167865564,18.077,33.2505938622,0.0,31.51155,1.7390438622
 09/26  14:00:00,30.8536638353,2.23879713731,9.59514395472,0.0,3.71167865564,13.077,22.7461896395,0.0,21.0077,1.73848963954
 09/26  15:00:00,30.47046782,2.23879713731,9.20448815017,0.0,3.71167865564,13.077,21.2455261486,0.0,19.50715,1.73837614862
 09/26  16:00:00,30.5824802789,2.23879713731,9.31188142197,0.0,3.71167865564,13.077,24.8197114941,0.0,22.50825,2.3114614941
 09/26  17:00:00,36.7693642886,2.23879713731,10.4983570302,0.0,3.71167865564,18.077,27.2488101854,0.0,25.50935,1.73946018544
 09/26  18:00:00,36.4849366254,2.23879713731,10.2373884541,0.0,3.71167865564,18.077,28.970618792,0.0,25.50935,3.46126879196
 09/26  19:00:00,37.0085448643,2.23879713731,8.92784283925,0.0,3.71167865564,18.077,28.3979088229,0.0,25.50935,2.88855882291
 09/26  20:00:00,30.8527103499,2.23879713731,7.17824537586,0.0,3.71167865564,13.077,25.3952038103,0.0,22.50825,2.88695381026
 09/26  21:00:00,29.8380407345,2.23879713731,6.23365764416,0.0,3.71167865564,13.077,24.4684719727,0.0,21.0077,3.46077197275
 09/26  22:00:00,28.6221848961,2.23879713731,5.02960791964,0.0,3.71167865564,13.077,20.3196167333,0.0,18.0066,2.31301673328
 09/26  23:00:00,28.3753816857,2.23879713731,3.64316748249,0.0,3.71167865564,13.077,4.73910536083,0.0,3.0011,1.73800536083
 09/26  24:00:00,16.2050393327,2.23879713731,1.85400585191,0.0,1.85583932782,5.577,4.16620265551,0.0,3.0011,1.16510265551
 09/27  01:00:00,9.96222651647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.98433412623,0.0,0.0,0.0,0.618613109274,5.0,3.5931819206,0.0,3.0011,0.592081920602
 09/27  03:00:00,9.98917974551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,10.1741994894,0.0,0.0,0.0,0.618613109274,5.0,3.59318780835,0.0,3.0011,0.592087808352
 09/27  05:00:00,15.7078561971,2.23879713731,1.44829926714,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/27  06:00:00,31.1599219695,2.23879713731,2.42805472979,0.0,3.71167865564,18.077,14.6699376698,0.0,13.50495,1.16498766981
 09/27  07:00:00,29.9590867691,2.23879713731,3.19885961822,0.0,3.71167865564,18.077,24.4690846347,0.0,21.0077,3.46138463469
 09/27  08:00:00,24.3455520309,2.23879713731,3.20908272327,0.0,3.71167865564,13.077,17.8931453575,0.0,15.0055,2.88764535752
 09/27  09:00:00,25.5469323853,2.23879713731,4.37964450729,0.0,3.71167865564,13.077,17.31863009,0.0,15.0055,2.31313008996
 09/27  10:00:00,32.8463949313,2.23879713731,6.64800983172,0.0,3.71167865564,18.077,35.3246974976,0.0,33.0121,2.31259749759
 09/27  11:00:00,35.5803036272,2.23879713731,8.25484726306,0.0,3.71167865564,18.077,43.4013885687,0.0,40.51485,2.88653856867
 09/27  12:00:00,36.4532679682,2.23879713731,9.86284357383,0.0,3.71167865564,18.077,38.3257782612,0.0,36.0132,2.31257826116
 09/27  13:00:00,36.5261488804,2.23879713731,10.2683051243,0.0,3.71167865564,18.077,33.250543886,0.0,31.51155,1.73899388604
 09/27  14:00:00,30.6523621793,2.23879713731,9.38651585263,0.0,3.71167865564,13.077,22.7459174036,0.0,21.0077,1.73821740362
 09/27  15:00:00,30.7352451999,2.23879713731,9.4571921432,0.0,3.71167865564,13.077,21.8182689624,0.0,19.50715,2.31111896242
 09/27  16:00:00,31.2344275305,2.23879713731,9.95184858783,0.0,3.71167865564,13.077,24.2468026469,0.0,22.50825,1.73855264692
 09/27  17:00:00,36.4955084096,2.23879713731,10.2279096414,0.0,3.71167865564,18.077,27.8219792861,0.0,25.50935,2.31262928608
 09/27  18:00:00,35.3842519929,2.23879713731,9.15665441072,0.0,3.71167865564,18.077,28.3971942772,0.0,25.50935,2.88784427725
 09/27  19:00:00,36.5216793023,2.23879713731,8.25028063972,0.0,3.71167865564,18.077,28.9713782034,0.0,25.50935,3.46202820343
 09/27  20:00:00,31.0632834094,2.23879713731,7.19191573539,0.0,3.71167865564,13.077,25.3949786042,0.0,22.50825,2.88672860424
 09/27  21:00:00,30.2602997918,2.23879713731,6.50295218885,0.0,3.71167865564,13.077,23.8947157102,0.0,21.0077,2.88701571023
 09/27  22:00:00,28.7698254176,2.23879713731,5.17565686422,0.0,3.71167865564,13.077,20.3192673476,0.0,18.0066,2.31266734764
 09/27  23:00:00,28.4214734365,2.23879713731,3.68945866996,0.0,3.71167865564,13.077,4.73912633475,0.0,3.0011,1.73802633475
 09/27  24:00:00,16.3582228508,2.23879713731,2.00334528664,0.0,1.85583932782,5.577,4.16616900381,0.0,3.0011,1.16506900381
 09/28  01:00:00,9.97621901464,0.0,0.0,0.0,0.618613109274,5.0,3.59318956697,0.0,3.0011,0.59208956697
 09/28  02:00:00,9.99420448062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.99945949842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,10.1721570121,0.0,0.0,0.0,0.618613109274,5.0,3.59319544259,0.0,3.0011,0.592095442593
 09/28  05:00:00,16.0635289046,2.23879713731,1.79443449452,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/28  06:00:00,31.8945449001,2.23879713731,3.14419587618,0.0,3.71167865564,18.077,14.6698216507,0.0,13.50495,1.16487165067
 09/28  07:00:00,30.9529161771,2.23879713731,4.17792662431,0.0,3.71167865564,18.077,24.4691514162,0.0,21.0077,3.46145141624
 09/28  08:00:00,24.9527498187,2.23879713731,3.81030943759,0.0,3.71167865564,13.077,17.8931215835,0.0,15.0055,2.88762158348
 09/28  09:00:00,26.3971823435,2.23879713731,5.22887994901,0.0,3.71167865564,13.077,17.8919866516,0.0,15.0055,2.88648665158
 09/28  10:00:00,33.2563138685,2.23879713731,7.06528615778,0.0,3.71167865564,18.077,35.3248316162,0.0,33.0121,2.31273161616
 09/28  11:00:00,35.7096372641,2.23879713731,8.40778474968,0.0,3.71167865564,18.077,42.8280594001,0.0,40.51485,2.31320940008
 09/28  12:00:00,37.4566078012,2.23879713731,10.8799663772,0.0,3.71167865564,18.077,38.3258548152,0.0,36.0132,2.31265481517
 09/28  13:00:00,37.9392601896,2.23879713731,11.6742025476,0.0,3.71167865564,18.077,33.8235597765,0.0,31.51155,2.31200977654
 09/28  14:00:00,31.3683613371,2.23879713731,10.0985455462,0.0,3.71167865564,13.077,22.7463157315,0.0,21.0077,1.7386157315
 09/28  15:00:00,30.4774302863,2.23879713731,9.20720918139,0.0,3.71167865564,13.077,21.2456484762,0.0,19.50715,1.73849847617
 09/28  16:00:00,30.4921445092,2.23879713731,9.22186657332,0.0,3.71167865564,13.077,24.2469640359,0.0,22.50825,1.73871403587
 09/28  17:00:00,37.1874847154,2.23879713731,10.9162973605,0.0,3.71167865564,18.077,27.8217872524,0.0,25.50935,2.31243725239
 09/28  18:00:00,36.957026943,2.23879713731,10.6931470486,0.0,3.71167865564,18.077,28.3971067009,0.0,25.50935,2.88775670094
 09/28  19:00:00,38.7467109073,2.23879713731,10.4009421566,0.0,3.71167865564,18.077,28.9713298427,0.0,25.50935,3.46197984265
 09/28  20:00:00,32.9411435901,2.23879713731,9.04890957253,0.0,3.71167865564,13.077,25.3952006776,0.0,22.50825,2.88695067764
 09/28  21:00:00,31.9360637254,2.23879713731,8.16796345167,0.0,3.71167865564,13.077,23.8952704951,0.0,21.0077,2.88757049509
 09/28  22:00:00,30.6813933523,2.23879713731,7.06722394623,0.0,3.71167865564,13.077,20.8925570544,0.0,18.0066,2.8859570544
 09/28  23:00:00,30.1732205165,2.23879713731,5.41983179058,0.0,3.71167865564,13.077,4.16658301068,0.0,3.0011,1.16548301068
 09/28  24:00:00,16.5177407747,2.23879713731,2.15212047052,0.0,1.85583932782,5.577,4.73854932055,0.0,3.0011,1.73744932055
 09/29  01:00:00,9.95277276311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.94069793607,0.0,0.0,0.0,0.618613109274,5.0,3.59318406318,0.0,3.0011,0.59208406318
 09/29  03:00:00,9.92315631418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.687685825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.7071915688,2.23879713731,0.0,0.0,1.85583932782,5.577,5.30546236634,0.211731014785,4.50165,0.59208135155
 09/29  06:00:00,28.8517490211,2.23879713731,0.00793579124083,0.0,3.71167865564,18.077,14.6698655974,0.0,13.50495,1.16491559742
 09/29  07:00:00,26.638284453,2.23879713731,0.0186299545262,0.0,3.71167865564,18.077,23.895402193,0.0,21.0077,2.88770219298
 09/29  08:00:00,21.036771001,2.23879713731,0.0498056617256,0.0,3.71167865564,13.077,18.4668439582,0.0,15.0055,3.46134395818
 09/29  09:00:00,21.4497678486,2.23879713731,0.425196405189,0.0,3.71167865564,13.077,17.3187652124,0.0,15.0055,2.31326521243
 09/29  10:00:00,27.0036310681,2.23879713731,0.954470622813,0.0,3.71167865564,18.077,35.3248102241,0.0,33.0121,2.31271022411
 09/29  11:00:00,29.4151308121,2.23879713731,2.22015907254,0.0,3.71167865564,18.077,43.4011655725,0.0,40.51485,2.88631557246
 09/29  12:00:00,29.738888445,2.23879713731,3.33394342951,0.0,3.71167865564,18.077,38.3257051686,0.0,36.0132,2.31250516856
 09/29  13:00:00,30.4597829823,2.23879713731,4.3093055862,0.0,3.71167865564,18.077,33.2506000147,0.0,31.51155,1.73905001465
 09/29  14:00:00,24.5794074006,2.23879713731,3.42892503943,0.0,3.71167865564,13.077,22.7458561756,0.0,21.0077,1.73815617559
 09/29  15:00:00,24.1533596836,2.23879713731,3.02153971786,0.0,3.71167865564,13.077,21.8184741093,0.0,19.50715,2.31132410926
 09/29  16:00:00,23.9021797065,2.23879713731,2.85680633281,0.0,3.71167865564,13.077,24.2469855493,0.0,22.50825,1.73873554929
 09/29  17:00:00,29.3708540723,2.23879713731,3.32536408874,0.0,3.71167865564,18.077,27.8218122224,0.0,25.50935,2.31246222241
 09/29  18:00:00,29.1368417485,2.23879713731,3.09689135058,0.0,3.71167865564,18.077,28.3968183212,0.0,25.50935,2.88746832119
 09/29  19:00:00,30.4938789688,2.23879713731,2.57293492614,0.0,3.71167865564,18.077,28.9715645933,0.0,25.50935,3.46221459331
 09/29  20:00:00,24.9544013448,2.23879713731,1.42526163583,0.0,3.71167865564,13.077,25.3950928861,0.0,22.50825,2.8868428861
 09/29  21:00:00,23.8623454052,2.23879713731,0.437088115997,0.0,3.71167865564,13.077,23.8952116065,0.0,21.0077,2.88751160653
 09/29  22:00:00,23.4280436963,2.23879713731,0.0321805528523,0.0,3.71167865564,13.077,20.3195374316,0.0,18.0066,2.31293743155
 09/29  23:00:00,24.6277319377,2.23879713731,0.0688365781709,0.0,3.71167865564,13.077,4.73925481377,0.0,3.0011,1.73815481377
 09/29  24:00:00,14.1362766948,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19796445959,0.0317645259306,3.0011,1.16509993366
 09/30  01:00:00,9.78557369729,0.0,0.0,0.0,0.618613109274,5.0,3.59318584709,0.0,3.0011,0.592085847089
 09/30  02:00:00,9.80369750121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.79423703713,0.0,0.0,0.0,0.618613109274,5.0,3.5931917487,0.0,3.0011,0.592091748698
 09/30  04:00:00,9.94623524006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  05:00:00,13.9501753697,2.23879713731,0.0,0.0,1.85583932782,5.577,9.50274710378,4.40902531099,4.50165,0.592071792797
 09/30  06:00:00,28.4240564893,2.23879713731,0.0,0.0,3.71167865564,18.077,15.3360482144,1.23878943768,13.50495,0.592308776768
 09/30  07:00:00,27.1297885679,2.23879713731,0.0045641958387,0.0,3.71167865564,18.077,22.172588313,0.0,21.0077,1.16488831296
 09/30  08:00:00,20.9118132067,2.23879713731,0.00564609418471,0.0,3.71167865564,13.077,16.1704711055,0.0,15.0055,1.16497110555
 09/30  09:00:00,21.4450386092,2.23879713731,0.441065024211,0.0,3.71167865564,13.077,17.8927238222,0.0,15.0055,2.8872238222
 09/30  10:00:00,27.4290669257,2.23879713731,1.36973151763,0.0,3.71167865564,18.077,35.325368457,0.0,33.0121,2.31326845703
 09/30  11:00:00,29.6661653725,2.23879713731,2.47425750727,0.0,3.71167865564,18.077,43.4020857384,0.0,40.51485,2.88723573842
 09/30  12:00:00,29.8601384736,2.23879713731,3.45246260475,0.0,3.71167865564,18.077,38.9003353791,0.0,36.0132,2.88713537911
 09/30  13:00:00,30.4576509221,2.23879713731,4.31066599145,0.0,3.71167865564,18.077,34.3978948799,0.0,31.51155,2.88634487993
 09/30  14:00:00,25.2893709972,2.23879713731,4.12737920146,0.0,3.71167865564,13.077,23.3191972022,0.0,21.0077,2.31149720216
 09/30  15:00:00,25.1711641473,2.23879713731,4.02264876674,0.0,3.71167865564,13.077,21.8193248751,0.0,19.50715,2.31217487508
 09/30  16:00:00,25.4684938127,2.23879713731,4.39089360587,0.0,3.71167865564,13.077,24.247340747,0.0,22.50825,1.73909074702
 09/30  17:00:00,31.1277845593,2.23879713731,5.04265657801,0.0,3.71167865564,18.077,27.8219748792,0.0,25.50935,2.31262487921
 09/30  18:00:00,30.6911943953,2.23879713731,4.6204609537,0.0,3.71167865564,18.077,28.9707286668,0.0,25.50935,3.46137866678
 09/30  19:00:00,31.1843131993,2.23879713731,3.06239935073,0.0,3.71167865564,18.077,28.3972244904,0.0,25.50935,2.88787449039
 09/30  20:00:00,25.3655153815,2.23879713731,1.65012347294,0.0,3.71167865564,13.077,25.3953056952,0.0,22.50825,2.88705569524
 09/30  21:00:00,24.6442261284,2.23879713731,1.04945553295,0.0,3.71167865564,13.077,23.8954536306,0.0,21.0077,2.88775363061
 09/30  22:00:00,24.1952575011,2.23879713731,0.740464646103,0.0,3.71167865564,13.077,20.3190466551,0.0,18.0066,2.31244665512
 09/30  23:00:00,25.3332131077,2.23879713731,0.709598134108,0.0,3.71167865564,13.077,4.73931146634,0.0,3.0011,1.73821146634
 09/30  24:00:00,14.5876274045,2.23879713731,0.342484610492,0.0,1.85583932782,5.577,4.73861167433,0.0,3.0011,1.73751167433
 10/01  01:00:00,9.89998928051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.94016864608,0.0,0.0,0.0,0.618613109274,5.0,3.59317852065,0.0,3.0011,0.592078520647
 10/01  03:00:00,9.97026499553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.1817937771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  05:00:00,16.6446440711,2.23879713731,2.35919679472,0.0,1.85583932782,5.577,5.09373443147,0.0,4.50165,0.59208443147
 10/01  06:00:00,31.9803811039,2.23879713731,3.22915101278,0.0,3.71167865564,18.077,14.6698128313,0.0,13.50495,1.16486283132
 10/01  07:00:00,31.4086546381,2.23879713731,3.99804320493,0.0,3.71167865564,18.077,22.1724772944,0.0,21.0077,1.16477729436
 10/01  08:00:00,25.7116658813,2.23879713731,4.54851408895,0.0,3.71167865564,13.077,15.5979742209,0.0,15.0055,0.592474220851
 10/01  09:00:00,27.4007200352,2.23879713731,6.21577036659,0.0,3.71167865564,13.077,16.1705004591,0.0,15.0055,1.16500045911
 10/01  10:00:00,34.4046125443,2.23879713731,8.20265996466,0.0,3.71167865564,18.077,35.8989592405,0.0,33.0121,2.88685924054
 10/01  11:00:00,37.4138225311,2.23879713731,10.1062286474,0.0,3.71167865564,18.077,43.4020211463,0.0,40.51485,2.88717114627
 10/01  12:00:00,37.4712356596,2.23879713731,10.9164937738,0.0,3.71167865564,18.077,38.3258719745,0.0,36.0132,2.31267197452
 10/01  13:00:00,37.6529432873,2.23879713731,11.4179996082,0.0,3.71167865564,18.077,33.8238838568,0.0,31.51155,2.31233385678
 10/01  14:00:00,31.5182059978,2.23879713731,10.2760553996,0.0,3.71167865564,13.077,22.7459093388,0.0,21.0077,1.73820933878
 10/01  15:00:00,31.3194578178,2.23879713731,10.0728518758,0.0,3.71167865564,13.077,21.2453737045,0.0,19.50715,1.73822370451
 10/01  16:00:00,31.3270630571,2.23879713731,10.0771273276,0.0,3.71167865564,13.077,24.2468930819,0.0,22.50825,1.73864308186
 10/01  17:00:00,36.58440483,2.23879713731,10.3390140218,0.0,3.71167865564,18.077,27.8221397053,0.0,25.50935,2.31278970527
 10/01  18:00:00,34.4801665206,2.23879713731,8.29776884898,0.0,3.71167865564,18.077,28.3966118235,0.0,25.50935,2.88726182345
 10/01  19:00:00,34.5155480888,2.23879713731,6.28382358668,0.0,3.71167865564,18.077,28.3966576304,0.0,25.50935,2.88730763036
 10/01  20:00:00,28.8575644772,2.23879713731,5.00593213194,0.0,3.71167865564,13.077,24.8208349894,0.0,22.50825,2.31258498935
 10/01  21:00:00,27.9546696792,2.23879713731,4.20962998034,0.0,3.71167865564,13.077,23.894520956,0.0,21.0077,2.88682095603
 10/01  22:00:00,27.0880145722,2.23879713731,3.51397363443,0.0,3.71167865564,13.077,20.3191158035,0.0,18.0066,2.31251580346
 10/01  23:00:00,27.2753307601,2.23879713731,2.56826487006,0.0,3.71167865564,13.077,4.73888101312,0.0,3.0011,1.73778101312
 10/01  24:00:00,15.4053928457,2.23879713731,1.09592807812,0.0,1.85583932782,5.577,4.1664676176,0.0,3.0011,1.1653676176
 10/02  01:00:00,9.93608835516,0.0,0.0,0.0,0.618613109274,5.0,3.59317167995,0.0,3.0011,0.592071679946
 10/02  02:00:00,9.94819422758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  03:00:00,9.95367138545,0.0,0.0,0.0,0.618613109274,5.0,3.59315171182,0.0,3.0011,0.592051711819
 10/02  04:00:00,10.1160109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,14.2161047378,2.23879713731,0.0211578918893,0.0,1.85583932782,5.577,5.18615184017,0.0924441953624,4.50165,0.592057644807
 10/02  06:00:00,29.5285626022,2.23879713731,0.855611882119,0.0,3.71167865564,18.077,14.0974311105,0.0,13.50495,0.592481110474
 10/02  07:00:00,28.9672330842,2.23879713731,1.614209736,0.0,3.71167865564,18.077,24.4694591619,0.0,21.0077,3.46175916192
 10/02  08:00:00,23.5642617597,2.23879713731,2.44834030953,0.0,3.71167865564,13.077,18.4668840349,0.0,15.0055,3.46138403486
 10/02  09:00:00,25.182783449,2.23879713731,4.03127786174,0.0,3.71167865564,13.077,17.3188279158,0.0,15.0055,2.31332791583
 10/02  10:00:00,32.7341335541,2.23879713731,6.56131287347,0.0,3.71167865564,18.077,35.3248679693,0.0,33.0121,2.31276796929
 10/02  11:00:00,36.3422580908,2.23879713731,9.05055367547,0.0,3.71167865564,18.077,43.4014357727,0.0,40.51485,2.88658577273
 10/02  12:00:00,37.3858380145,2.23879713731,10.8480269112,0.0,3.71167865564,18.077,38.3258557167,0.0,36.0132,2.31265571665
 10/02  13:00:00,37.6068294484,2.23879713731,11.3792168284,0.0,3.71167865564,18.077,33.2505970156,0.0,31.51155,1.73904701556
 10/02  14:00:00,31.80471347,2.23879713731,10.5648301229,0.0,3.71167865564,13.077,22.7461594346,0.0,21.0077,1.73845943464
 10/02  15:00:00,31.0746952194,2.23879713731,9.8325411106,0.0,3.71167865564,13.077,21.8186202273,0.0,19.50715,2.31147022731
 10/02  16:00:00,30.7648757615,2.23879713731,9.51784905782,0.0,3.71167865564,13.077,24.2469652253,0.0,22.50825,1.73871522534
 10/02  17:00:00,36.9195610739,2.23879713731,10.6743942334,0.0,3.71167865564,18.077,27.8218389079,0.0,25.50935,2.31248890788
 10/02  18:00:00,36.4219266302,2.23879713731,10.1888302966,0.0,3.71167865564,18.077,28.3973001156,0.0,25.50935,2.88795011562
 10/02  19:00:00,35.5372738959,2.23879713731,7.24653318098,0.0,3.71167865564,18.077,28.9715640268,0.0,25.50935,3.46221402676
 10/02  20:00:00,27.8304434658,2.23879713731,4.02783260983,0.0,3.71167865564,13.077,25.3953285846,0.0,22.50825,2.88707858458
 10/02  21:00:00,26.1893067946,2.23879713731,2.51336634709,0.0,3.71167865564,13.077,23.8951104726,0.0,21.0077,2.88741047258
 10/02  22:00:00,25.2367024764,2.23879713731,1.71125398543,0.0,3.71167865564,13.077,20.8928280914,0.0,18.0066,2.88622809141
 10/02  23:00:00,25.8624711608,2.23879713731,1.20500120596,0.0,3.71167865564,13.077,4.73932752927,0.0,3.0011,1.73822752927
 10/02  24:00:00,14.5450246222,2.23879713731,0.290713713637,0.0,1.85583932782,5.577,4.16607221298,0.0,3.0011,1.16497221298
 10/03  01:00:00,9.89872650232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.91555191612,0.0,0.0,0.0,0.618613109274,5.0,3.59316648899,0.0,3.0011,0.59206648899
 10/03  03:00:00,9.91880040141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.7067377368,0.0,0.0,0.0,0.618613109274,5.0,3.59317240125,0.0,3.0011,0.592072401254
 10/03  05:00:00,14.748303842,2.23879713731,0.0,0.0,1.85583932782,5.577,4.61766901995,0.0960190199548,4.50165,0.02
 10/03  06:00:00,28.9051378848,2.23879713731,0.0110328280824,0.0,3.71167865564,18.077,14.6699029002,0.0,13.50495,1.16495290021
 10/03  07:00:00,27.856038897,2.23879713731,0.549206029649,0.0,3.71167865564,18.077,24.4691194868,0.0,21.0077,3.46141948682
 10/03  08:00:00,21.9909308576,2.23879713731,0.927517372251,0.0,3.71167865564,13.077,17.893273185,0.0,15.0055,2.88777318503
 10/03  09:00:00,22.3469015653,2.23879713731,1.25258071808,0.0,3.71167865564,13.077,17.8920494571,0.0,15.0055,2.8865494571
 10/03  10:00:00,27.9889039641,2.23879713731,1.87609296924,0.0,3.71167865564,18.077,35.3249078201,0.0,33.0121,2.31280782015
 10/03  11:00:00,30.4720613378,2.23879713731,3.24731429876,0.0,3.71167865564,18.077,42.8281405034,0.0,40.51485,2.31329050336
 10/03  12:00:00,31.1387460166,2.23879713731,4.69571942233,0.0,3.71167865564,18.077,38.3259154926,0.0,36.0132,2.31271549257
 10/03  13:00:00,31.8276969393,2.23879713731,5.65686449505,0.0,3.71167865564,18.077,33.8236572923,0.0,31.51155,2.31210729229
 10/03  14:00:00,26.0921704686,2.23879713731,4.90919038832,0.0,3.71167865564,13.077,22.7460364302,0.0,21.0077,1.73833643022
 10/03  15:00:00,25.7071691486,2.23879713731,4.51780262722,0.0,3.71167865564,13.077,21.2455273138,0.0,19.50715,1.73837731376
 10/03  16:00:00,25.8252522245,2.23879713731,4.67322677354,0.0,3.71167865564,13.077,24.246913626,0.0,22.50825,1.73866362596
 10/03  17:00:00,31.0994200969,2.23879713731,4.99521036805,0.0,3.71167865564,18.077,27.8219431101,0.0,25.50935,2.31259311006
 10/03  18:00:00,30.52346852,2.23879713731,4.43386175649,0.0,3.71167865564,18.077,28.9708055105,0.0,25.50935,3.46145551053
 10/03  19:00:00,31.3179261156,2.23879713731,3.35403371069,0.0,3.71167865564,18.077,28.9714792907,0.0,25.50935,3.46212929074
 10/03  20:00:00,25.4876869228,2.23879713731,1.91658819701,0.0,3.71167865564,13.077,25.3951996084,0.0,22.50825,2.88694960835
 10/03  21:00:00,24.7591285688,2.23879713731,1.26499258705,0.0,3.71167865564,13.077,23.895393126,0.0,21.0077,2.88769312599
 10/03  22:00:00,24.0484343349,2.23879713731,0.588433125347,0.0,3.71167865564,13.077,20.8926341607,0.0,18.0066,2.88603416072
 10/03  23:00:00,24.5590443466,2.23879713731,0.0,0.0,3.71167865564,13.077,4.16643989984,0.0,3.0011,1.16533989984
 10/03  24:00:00,14.1167295605,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76698846224,0.028152714007,3.0011,1.73773574824
 10/04  01:00:00,9.78719061401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.80357802032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.80687054913,0.0,0.0,0.0,0.618613109274,5.0,3.59315177107,0.0,3.0011,0.592051771071
 10/04  04:00:00,9.96105493475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,13.9880550709,2.23879713731,0.0,0.0,1.85583932782,5.577,9.06339109741,3.96965752259,4.50165,0.592083574824
 10/04  06:00:00,28.4506639968,2.23879713731,0.0,0.0,3.71167865564,18.077,16.231653682,1.56198232119,13.50495,1.16472136078
 10/04  07:00:00,27.1504320672,2.23879713731,0.0,0.0,3.71167865564,18.077,23.895058155,0.0,21.0077,2.88735815502
 10/04  08:00:00,20.9569088056,2.23879713731,0.00698668133434,0.0,3.71167865564,13.077,18.4671985448,0.0,15.0055,3.46169854482
 10/04  09:00:00,21.6279999802,2.23879713731,0.576413946267,0.0,3.71167865564,13.077,17.3188538562,0.0,15.0055,2.31335385617
 10/04  10:00:00,27.6720321573,2.23879713731,1.56926567902,0.0,3.71167865564,18.077,35.3248755996,0.0,33.0121,2.31277559958
 10/04  11:00:00,30.2927106661,2.23879713731,3.06339844603,0.0,3.71167865564,18.077,43.4014943028,0.0,40.51485,2.88664430281
 10/04  12:00:00,31.4534135016,2.23879713731,4.99126556637,0.0,3.71167865564,18.077,38.3258865766,0.0,36.0132,2.3126865766
 10/04  13:00:00,32.3737325811,2.23879713731,6.18365328373,0.0,3.71167865564,18.077,33.8237145389,0.0,31.51155,2.31216453891
 10/04  14:00:00,26.8286286417,2.23879713731,5.61871690567,0.0,3.71167865564,13.077,22.7462245539,0.0,21.0077,1.73852455386
 10/04  15:00:00,26.9278613228,2.23879713731,5.70985930495,0.0,3.71167865564,13.077,21.2455419644,0.0,19.50715,1.73839196444
 10/04  16:00:00,27.0892825383,2.23879713731,5.91872782812,0.0,3.71167865564,13.077,24.2468820648,0.0,22.50825,1.73863206483
 10/04  17:00:00,32.623253299,2.23879713731,6.48503212366,0.0,3.71167865564,18.077,27.8221709583,0.0,25.50935,2.31282095833
 10/04  18:00:00,31.2176484533,2.23879713731,5.1109158671,0.0,3.71167865564,18.077,28.9708680683,0.0,25.50935,3.46151806834
 10/04  19:00:00,32.3479618685,2.23879713731,3.55387151322,0.0,3.71167865564,18.077,28.9717661163,0.0,25.50935,3.46241611635
 10/04  20:00:00,26.0245469326,2.23879713731,2.27086446287,0.0,3.71167865564,13.077,25.3954548811,0.0,22.50825,2.88720488108
 10/04  21:00:00,24.9145755249,2.23879713731,1.28868953613,0.0,3.71167865564,13.077,23.8953410341,0.0,21.0077,2.88764103412
 10/04  22:00:00,24.4629043293,2.23879713731,0.980075750054,0.0,3.71167865564,13.077,20.8927907922,0.0,18.0066,2.88619079217
 10/04  23:00:00,25.126372741,2.23879713731,0.521667969196,0.0,3.71167865564,13.077,4.16643843155,0.0,3.0011,1.16533843155
 10/04  24:00:00,14.1928604196,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76248639192,0.0238430730307,3.0011,1.73754331889
 10/05  01:00:00,9.84182032423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.85687831926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.86004267342,0.0,0.0,0.0,0.618613109274,5.0,3.59315372926,0.0,3.0011,0.592053729258
 10/05  04:00:00,10.0360021177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,14.0564375964,2.23879713731,0.0,0.0,1.85583932782,5.577,5.38635139236,0.2926417323,4.50165,0.592059660062
 10/05  06:00:00,28.5403308676,2.23879713731,0.00911133848816,0.0,3.71167865564,18.077,14.669680655,0.0,13.50495,1.16473065497
 10/05  07:00:00,27.3151351486,2.23879713731,0.0571030135018,0.0,3.71167865564,18.077,23.8954769414,0.0,21.0077,2.88777694143
 10/05  08:00:00,21.8629628582,2.23879713731,0.812459821207,0.0,3.71167865564,13.077,18.4670466024,0.0,15.0055,3.46154660236
 10/05  09:00:00,22.4852831544,2.23879713731,1.37987139274,0.0,3.71167865564,13.077,17.3188221324,0.0,15.0055,2.31332213238
 10/05  10:00:00,28.3801072933,2.23879713731,2.26079589526,0.0,3.71167865564,18.077,35.8980347006,0.0,33.0121,2.88593470062
 10/05  11:00:00,31.0457237177,2.23879713731,3.81541463289,0.0,3.71167865564,18.077,42.8282211083,0.0,40.51485,2.31337110833
 10/05  12:00:00,31.204945138,2.23879713731,4.75416468263,0.0,3.71167865564,18.077,38.3258545122,0.0,36.0132,2.31265451221
 10/05  13:00:00,31.3745529635,2.23879713731,5.2048482972,0.0,3.71167865564,18.077,33.8236172703,0.0,31.51155,2.31206727031
 10/05  14:00:00,26.0242516305,2.23879713731,4.84032973661,0.0,3.71167865564,13.077,22.7462198135,0.0,21.0077,1.73851981355
 10/05  15:00:00,26.0024417941,2.23879713731,4.82331109146,0.0,3.71167865564,13.077,21.245360998,0.0,19.50715,1.73821099801
 10/05  16:00:00,25.9301591505,2.23879713731,4.83275387827,0.0,3.71167865564,13.077,24.2469490795,0.0,22.50825,1.73869907948
 10/05  17:00:00,31.3419107154,2.23879713731,5.25094613005,0.0,3.71167865564,18.077,27.8220598001,0.0,25.50935,2.31270980013
 10/05  18:00:00,30.6908387139,2.23879713731,4.61577590894,0.0,3.71167865564,18.077,28.9710098667,0.0,25.50935,3.46165986674
 10/05  19:00:00,31.4021398094,2.23879713731,2.65856718922,0.0,3.71167865564,18.077,28.9716944393,0.0,25.50935,3.46234443927
 10/05  20:00:00,25.0108842651,2.23879713731,1.31593546438,0.0,3.71167865564,13.077,25.3953639265,0.0,22.50825,2.88711392646
 10/05  21:00:00,24.5415996487,2.23879713731,0.955262030858,0.0,3.71167865564,13.077,23.895149569,0.0,21.0077,2.88744956902
 10/05  22:00:00,23.5461537211,2.23879713731,0.13865884092,0.0,3.71167865564,13.077,20.9122931389,0.0193531625153,18.0066,2.88633997637
 10/05  23:00:00,24.5043028778,2.23879713731,0.0,0.0,3.71167865564,13.077,4.62882536238,0.0181555028698,3.0011,1.60956985951
 10/05  24:00:00,14.0506252714,2.23879713731,0.0,0.0,1.85583932782,5.577,5.43155564814,1.1366299971,3.0011,1.29382565104
 10/06  01:00:00,9.73317801931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.78085431851,0.0,0.0,0.0,0.618613109274,5.0,3.59317171276,0.0,3.0011,0.592071712757
 10/06  03:00:00,9.78111322757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.4780374193,0.0,0.0,0.0,0.618613109274,5.0,3.59317761672,0.0,3.0011,0.592077616717
 10/06  05:00:00,14.4579696454,2.23879713731,0.0,0.0,1.85583932782,5.577,10.9710571682,6.44940716818,4.50165,0.02
 10/06  06:00:00,28.610966312,2.23879713731,0.0,0.0,3.71167865564,18.077,19.1240545774,4.45412513087,13.50495,1.16497944656
 10/06  07:00:00,27.0838801984,2.23879713731,0.0,0.0,3.71167865564,18.077,26.3757752296,1.90639557522,21.0077,3.46167965436
 10/06  08:00:00,20.8977454017,2.23879713731,0.00586518431468,0.0,3.71167865564,13.077,17.98122204,0.0875496971175,15.0055,2.88817234292
 10/06  09:00:00,21.0996987386,2.23879713731,0.112028589173,0.0,3.71167865564,13.077,17.8921691308,0.0,15.0055,2.88666913084
 10/06  10:00:00,26.9241231722,2.23879713731,0.894260535536,0.0,3.71167865564,18.077,35.3248648487,0.0,33.0121,2.31276484871
 10/06  11:00:00,29.2842927803,2.23879713731,2.09964903498,0.0,3.71167865564,18.077,42.8282185286,0.0,40.51485,2.31336852856
 10/06  12:00:00,29.8638955116,2.23879713731,3.45235223017,0.0,3.71167865564,18.077,38.8991362776,0.0,36.0132,2.88593627764
 10/06  13:00:00,29.8404609568,2.23879713731,3.70218495586,0.0,3.71167865564,18.077,33.2506355068,0.0,31.51155,1.73908550683
 10/06  14:00:00,24.6592408313,2.23879713731,3.50340436919,0.0,3.71167865564,13.077,22.7462612492,0.0,21.0077,1.73856124922
 10/06  15:00:00,24.7330237671,2.23879713731,3.58620855816,0.0,3.71167865564,13.077,21.8185212085,0.0,19.50715,2.31137120849
 10/06  16:00:00,24.9407815079,2.23879713731,3.87074986878,0.0,3.71167865564,13.077,24.2469347122,0.0,22.50825,1.73868471225
 10/06  17:00:00,30.5502737584,2.23879713731,4.47501357124,0.0,3.71167865564,18.077,27.8220558113,0.0,25.50935,2.31270581131
 10/06  18:00:00,29.9138085747,2.23879713731,3.8527997537,0.0,3.71167865564,18.077,28.3974188879,0.0,25.50935,2.88806888786
 10/06  19:00:00,30.5633744226,2.23879713731,2.01891155571,0.0,3.71167865564,18.077,28.9716957107,0.0,25.50935,3.46234571067
 10/06  20:00:00,24.4775092104,2.23879713731,0.97196986362,0.0,3.71167865564,13.077,25.3957192497,0.0,22.50825,2.88746924973
 10/06  21:00:00,23.959540242,2.23879713731,0.526339065099,0.0,3.71167865564,13.077,24.4690005961,0.0,21.0077,3.46130059609
 10/06  22:00:00,23.3819647704,2.23879713731,0.0,0.0,3.71167865564,13.077,20.3732108685,0.05345728084,18.0066,2.31315358761
 10/06  23:00:00,24.4910382788,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76616054724,0.0269112855247,3.0011,1.73814926172
 10/06  24:00:00,14.035262713,2.23879713731,0.0,0.0,1.85583932782,5.577,6.67151732754,2.50516640433,3.0011,1.16525092321
 10/07  01:00:00,9.72068452329,0.0,0.0,0.0,0.618613109274,5.0,3.59317805024,0.0,3.0011,0.592078050242
 10/07  02:00:00,9.75390097065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.76243641512,0.0,0.0,0.0,0.618613109274,5.0,3.59315809577,0.0,3.0011,0.592058095773
 10/07  04:00:00,9.91171723958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,13.9170187198,2.23879713731,0.0,0.0,1.85583932782,5.577,12.6446937442,7.55097972699,4.50165,0.592064017238
 10/07  06:00:00,28.3828282748,2.23879713731,0.0,0.0,3.71167865564,18.077,19.106032124,5.00858092575,13.50495,0.592501198252
 10/07  07:00:00,27.1039336671,2.23879713731,0.0,0.0,3.71167865564,18.077,23.6232763372,1.45069575322,21.0077,1.16488058402
 10/07  08:00:00,20.8972932513,2.23879713731,0.00312871250584,0.0,3.71167865564,13.077,16.1705009,0.0,15.0055,1.16500089999
 10/07  09:00:00,21.0078092385,2.23879713731,0.0344816068945,0.0,3.71167865564,13.077,17.8928547731,0.0,15.0055,2.88735477309
 10/07  10:00:00,26.7301144933,2.23879713731,0.700759231295,0.0,3.71167865564,18.077,35.8988366582,0.0,33.0121,2.88673665822
 10/07  11:00:00,28.6910707633,2.23879713731,1.52290697428,0.0,3.71167865564,18.077,43.4022635426,0.0,40.51485,2.8874135426
 10/07  12:00:00,28.4502589883,2.23879713731,2.07076403989,0.0,3.71167865564,18.077,38.9006170037,0.0,36.0132,2.88741700368
 10/07  13:00:00,28.8764664119,2.23879713731,2.75138579994,0.0,3.71167865564,18.077,33.824728439,0.0,31.51155,2.31317843898
 10/07  14:00:00,24.0138147384,2.23879713731,2.86785744475,0.0,3.71167865564,13.077,23.320252572,0.0,21.0077,2.31255257201
 10/07  15:00:00,24.1536771096,2.23879713731,3.01100449857,0.0,3.71167865564,13.077,21.8199149842,0.0,19.50715,2.3127649842
 10/07  16:00:00,24.3110022994,2.23879713731,3.24786733134,0.0,3.71167865564,13.077,24.820444103,0.0,22.50825,2.31219410302
 10/07  17:00:00,29.6424751141,2.23879713731,3.5786651322,0.0,3.71167865564,18.077,27.8220833202,0.0,25.50935,2.31273332025
 10/07  18:00:00,29.2055456671,2.23879713731,3.15529748978,0.0,3.71167865564,18.077,28.9709980872,0.0,25.50935,3.4616480872
 10/07  19:00:00,30.9453769186,2.23879713731,2.20364348773,0.0,3.71167865564,18.077,28.3974052693,0.0,25.50935,2.88805526926
 10/07  20:00:00,25.1915518216,2.23879713731,1.47481863353,0.0,3.71167865564,13.077,25.3954728052,0.0,22.50825,2.88722280524
 10/07  21:00:00,24.4948593317,2.23879713731,0.90112595367,0.0,3.71167865564,13.077,24.4690168998,0.0,21.0077,3.46131689984
 10/07  22:00:00,23.9758657567,2.23879713731,0.530375511421,0.0,3.71167865564,13.077,20.3189045676,0.0,18.0066,2.31230456762
 10/07  23:00:00,24.5977995843,2.23879713731,0.0499344824013,0.0,3.71167865564,13.077,4.80008024894,0.0603918615214,3.0011,1.73858838742
 10/07  24:00:00,14.0951678517,2.23879713731,0.0,0.0,1.85583932782,5.577,4.22349338377,0.0570884781635,3.0011,1.1653049056
 10/08  01:00:00,9.76905934125,0.0,0.0,0.0,0.618613109274,5.0,3.59319371644,0.0,3.0011,0.592093716439
 10/08  02:00:00,9.79085498103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.78643488791,0.0,0.0,0.0,0.618613109274,5.0,3.59317378225,0.0,3.0011,0.59207378225
 10/08  04:00:00,9.92139067123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.9299502863,2.23879713731,0.0,0.0,1.85583932782,5.577,12.1012134654,7.00748378824,4.50165,0.592079677162
 10/08  06:00:00,28.3906886608,2.23879713731,0.0,0.0,3.71167865564,18.077,19.1107542626,5.01328429209,13.50495,0.592519970527
 10/08  07:00:00,27.0859150386,2.23879713731,0.0,0.0,3.71167865564,18.077,25.5593280562,3.38670639079,21.0077,1.16492166545
 10/08  08:00:00,20.8726714731,2.23879713731,0.00187267531492,0.0,3.71167865564,13.077,16.8903885649,0.719866221199,15.0055,1.16502234373
 10/08  09:00:00,21.2460538917,2.23879713731,0.246920938174,0.0,3.71167865564,13.077,16.1705021753,0.0,15.0055,1.16500217527
 10/08  10:00:00,27.6103074223,2.23879713731,1.51540243224,0.0,3.71167865564,18.077,35.8995597379,0.0,33.0121,2.88745973787
 10/08  11:00:00,30.3806657864,2.23879713731,3.1390596981,0.0,3.71167865564,18.077,43.4022897511,0.0,40.51485,2.88743975106
 10/08  12:00:00,30.8749590685,2.23879713731,4.41064182331,0.0,3.71167865564,18.077,38.3258968031,0.0,36.0132,2.31269680305
 10/08  13:00:00,31.3388677533,2.23879713731,5.16068658811,0.0,3.71167865564,18.077,33.8242522106,0.0,31.51155,2.31270221057
 10/08  14:00:00,26.3705887675,2.23879713731,5.17539295639,0.0,3.71167865564,13.077,22.7461160452,0.0,21.0077,1.73841604518
 10/08  15:00:00,26.6903017034,2.23879713731,5.48485413865,0.0,3.71167865564,13.077,21.8187057859,0.0,19.50715,2.31155578587
 10/08  16:00:00,26.6916018122,2.23879713731,5.50758023028,0.0,3.71167865564,13.077,24.2469178865,0.0,22.50825,1.73866788653
 10/08  17:00:00,31.5091759845,2.23879713731,5.38619118877,0.0,3.71167865564,18.077,27.822156992,0.0,25.50935,2.31280699197
 10/08  18:00:00,31.142266305,2.23879713731,5.03531301223,0.0,3.71167865564,18.077,28.3967638758,0.0,25.50935,2.88741387577
 10/08  19:00:00,32.8507363075,2.23879713731,4.04109026018,0.0,3.71167865564,18.077,28.3966742688,0.0,25.50935,2.88732426883
 10/08  20:00:00,26.3974365576,2.23879713731,2.62541244178,0.0,3.71167865564,13.077,24.820769825,0.0,22.50825,2.31251982496
 10/08  21:00:00,25.4016344035,2.23879713731,1.74668911784,0.0,3.71167865564,13.077,23.8947354937,0.0,21.0077,2.88703549366
 10/08  22:00:00,24.4750246512,2.23879713731,0.987016850625,0.0,3.71167865564,13.077,20.3192226782,0.0,18.0066,2.31262267825
 10/08  23:00:00,24.8936336659,2.23879713731,0.293899783242,0.0,3.71167865564,13.077,4.73889840994,0.0,3.0011,1.73779840994
 10/08  24:00:00,14.1712438739,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20175855954,0.0351363339864,3.0011,1.16552222556
 10/09  01:00:00,9.82814125352,0.0,0.0,0.0,0.618613109274,5.0,3.59318995624,0.0,3.0011,0.592089956238
 10/09  02:00:00,9.84806909111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.85028481123,0.0,0.0,0.0,0.618613109274,5.0,3.59317372648,0.0,3.0011,0.592073726482
 10/09  04:00:00,10.0034433808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,14.0229375522,2.23879713731,0.0,0.0,1.85583932782,5.577,7.07636012281,1.98263049851,4.50165,0.592079624299
 10/09  06:00:00,28.4677454622,2.23879713731,0.0,0.0,3.71167865564,18.077,15.8027691598,1.13313176151,13.50495,1.16468739834
 10/09  07:00:00,27.1615608199,2.23879713731,0.0,0.0,3.71167865564,18.077,21.6002000579,0.0,21.0077,0.592500057929
 10/09  08:00:00,20.9737848085,2.23879713731,0.00798151911315,0.0,3.71167865564,13.077,16.1705309884,0.0,15.0055,1.16503098842
 10/09  09:00:00,21.9169064237,2.23879713731,0.850303337678,0.0,3.71167865564,13.077,16.1705085649,0.0,15.0055,1.16500856492
 10/09  10:00:00,28.0977920396,2.23879713731,1.98096666596,0.0,3.71167865564,18.077,35.8995892549,0.0,33.0121,2.88748925489
 10/09  11:00:00,30.968737589,2.23879713731,3.72250121017,0.0,3.71167865564,18.077,43.4023169992,0.0,40.51485,2.88746699918
 10/09  12:00:00,31.7468401387,2.23879713731,5.27515864966,0.0,3.71167865564,18.077,38.3259470306,0.0,36.0132,2.31274703062
 10/09  13:00:00,31.8549381398,2.23879713731,5.67750775543,0.0,3.71167865564,18.077,33.8242615331,0.0,31.51155,2.31271153312
 10/09  14:00:00,26.3245357566,2.23879713731,5.13584040529,0.0,3.71167865564,13.077,23.3190659483,0.0,21.0077,2.31136594831
 10/09  15:00:00,26.3432820033,2.23879713731,5.14558033547,0.0,3.71167865564,13.077,21.2458963005,0.0,19.50715,1.73874630046
 10/09  16:00:00,26.3840650441,2.23879713731,5.20460339609,0.0,3.71167865564,13.077,24.2471164759,0.0,22.50825,1.73886647586
 10/09  17:00:00,31.6572218187,2.23879713731,5.53212288278,0.0,3.71167865564,18.077,27.8221083564,0.0,25.50935,2.31275835636
 10/09  18:00:00,30.5908960089,2.23879713731,4.49674378908,0.0,3.71167865564,18.077,28.3966820941,0.0,25.50935,2.88733209409
 10/09  19:00:00,31.8392753207,2.23879713731,3.06150737387,0.0,3.71167865564,18.077,28.3967951428,0.0,25.50935,2.88744514281
 10/09  20:00:00,25.5761617738,2.23879713731,1.83316508139,0.0,3.71167865564,13.077,25.3941873291,0.0,22.50825,2.88593732911
 10/09  21:00:00,25.014328335,2.23879713731,1.38381395114,0.0,3.71167865564,13.077,23.8947991388,0.0,21.0077,2.88709913882
 10/09  22:00:00,24.2245924179,2.23879713731,0.753087446656,0.0,3.71167865564,13.077,20.3189250608,0.0,18.0066,2.31232506084
 10/09  23:00:00,24.7170763187,2.23879713731,0.130779311915,0.0,3.71167865564,13.077,4.16631809898,0.0,3.0011,1.16521809898
 10/09  24:00:00,14.1402250136,2.23879713731,0.0,0.0,1.85583932782,5.577,4.8630058229,0.123607142438,3.0011,1.73829868047
 10/10  01:00:00,9.79323255543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.8121617049,0.0,0.0,0.0,0.618613109274,5.0,3.59317319731,0.0,3.0011,0.592073197307
 10/10  03:00:00,9.81619911621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.4997113972,0.0,0.0,0.0,0.618613109274,5.0,3.59317909774,0.0,3.0011,0.592079097735
 10/10  05:00:00,14.5015406933,2.23879713731,0.0,0.0,1.85583932782,5.577,9.81559309479,5.29394309479,4.50165,0.02
 10/10  06:00:00,28.6677313576,2.23879713731,0.0,0.0,3.71167865564,18.077,17.6669075779,2.99695276317,13.50495,1.16500481473
 10/10  07:00:00,27.127258739,2.23879713731,0.0,0.0,3.71167865564,18.077,25.0419115849,0.572208916162,21.0077,3.4620026687
 10/10  08:00:00,20.9316166231,2.23879713731,0.00695981306596,0.0,3.71167865564,13.077,17.8936683921,0.0,15.0055,2.88816839209
 10/10  09:00:00,21.4058332956,2.23879713731,0.373164280581,0.0,3.71167865564,13.077,17.8922178661,0.0,15.0055,2.8867178661
 10/10  10:00:00,27.8534439168,2.23879713731,1.74580736174,0.0,3.71167865564,18.077,35.3249538131,0.0,33.0121,2.31285381307
 10/10  11:00:00,30.9832966217,2.23879713731,3.73660364962,0.0,3.71167865564,18.077,43.4015744471,0.0,40.51485,2.88672444708
 10/10  12:00:00,31.8579793933,2.23879713731,5.38486422656,0.0,3.71167865564,18.077,38.3258408,0.0,36.0132,2.31264080001
 10/10  13:00:00,31.6882482998,2.23879713731,5.51174446854,0.0,3.71167865564,18.077,33.8237493573,0.0,31.51155,2.31219935735
 10/10  14:00:00,25.9261406952,2.23879713731,4.73882206074,0.0,3.71167865564,13.077,22.7462534177,0.0,21.0077,1.73855341774
 10/10  15:00:00,25.901537908,2.23879713731,4.70503301735,0.0,3.71167865564,13.077,21.2456491139,0.0,19.50715,1.73849911388
 10/10  16:00:00,26.2742796828,2.23879713731,5.11230091157,0.0,3.71167865564,13.077,24.2469808216,0.0,22.50825,1.73873082161
 10/10  17:00:00,31.8638588665,2.23879713731,5.74369457351,0.0,3.71167865564,18.077,27.822167387,0.0,25.50935,2.312817387
 10/10  18:00:00,30.6479085054,2.23879713731,4.55301988897,0.0,3.71167865564,18.077,28.9713468005,0.0,25.50935,3.4619968005
 10/10  19:00:00,31.7428503226,2.23879713731,3.14994002252,0.0,3.71167865564,18.077,28.971960852,0.0,25.50935,3.46261085201
 10/10  20:00:00,25.1347662589,2.23879713731,1.57698748684,0.0,3.71167865564,13.077,25.3955179228,0.0,22.50825,2.88726792278
 10/10  21:00:00,24.4366096705,2.23879713731,0.963905257431,0.0,3.71167865564,13.077,24.4690707933,0.0,21.0077,3.46137079332
 10/10  22:00:00,23.8376489381,2.23879713731,0.387615646072,0.0,3.71167865564,13.077,20.3196759292,0.0,18.0066,2.31307592918
 10/10  23:00:00,24.5682205326,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73929929188,0.0,3.0011,1.73819929188
 10/10  24:00:00,14.1274410862,2.23879713731,0.0,0.0,1.85583932782,5.577,4.22083071997,0.054398761261,3.0011,1.16533195871
 10/11  01:00:00,9.79745178923,0.0,0.0,0.0,0.618613109274,5.0,3.59318062029,0.0,3.0011,0.59208062029
 10/11  02:00:00,9.81441326775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.81512898776,0.0,0.0,0.0,0.618613109274,5.0,3.59318653022,0.0,3.0011,0.592086530219
 10/11  04:00:00,9.95961403765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,13.9817891258,2.23879713731,0.0,0.0,1.85583932782,5.577,9.25960532419,4.16586291807,4.50165,0.592092406117
 10/11  06:00:00,28.4579914085,2.23879713731,0.0,0.0,3.71167865564,18.077,15.1385890379,1.04131205807,13.50495,0.592326979794
 10/11  07:00:00,27.1517570817,2.23879713731,0.0,0.0,3.71167865564,18.077,24.4701048404,0.0,21.0077,3.46240484037
 10/11  08:00:00,20.9467330609,2.23879713731,0.00906869943926,0.0,3.71167865564,13.077,18.4673242398,0.0,15.0055,3.4618242398
 10/11  09:00:00,21.7173817311,2.23879713731,0.658336207182,0.0,3.71167865564,13.077,17.8922210422,0.0,15.0055,2.88672104219
 10/11  10:00:00,28.6132419906,2.23879713731,2.4716355213,0.0,3.71167865564,18.077,35.3249973044,0.0,33.0121,2.3128973044
 10/11  11:00:00,32.4022508936,2.23879713731,5.12266476937,0.0,3.71167865564,18.077,42.8284203139,0.0,40.51485,2.31357031387
 10/11  12:00:00,34.1965534156,2.23879713731,7.66773141942,0.0,3.71167865564,18.077,38.8992777637,0.0,36.0132,2.88607776365
 10/11  13:00:00,33.9719478603,2.23879713731,7.75834145424,0.0,3.71167865564,18.077,33.2507553705,0.0,31.51155,1.73920537048
 10/11  14:00:00,27.9037728304,2.23879713731,6.68462574257,0.0,3.71167865564,13.077,23.3187237953,0.0,21.0077,2.31102379528
 10/11  15:00:00,27.502377691,2.23879713731,6.27843771061,0.0,3.71167865564,13.077,21.245942403,0.0,19.50715,1.73879240297
 10/11  16:00:00,27.4699724167,2.23879713731,6.25870946737,0.0,3.71167865564,13.077,24.2470653976,0.0,22.50825,1.73881539755
 10/11  17:00:00,32.4895727845,2.23879713731,6.34618762114,0.0,3.71167865564,18.077,27.8220743404,0.0,25.50935,2.31272434036
 10/11  18:00:00,31.6631970154,2.23879713731,5.5432394188,0.0,3.71167865564,18.077,28.9711672269,0.0,25.50935,3.46181722687
 10/11  19:00:00,33.3004346098,2.23879713731,4.48061474174,0.0,3.71167865564,18.077,28.9718232819,0.0,25.50935,3.46247328193
 10/11  20:00:00,26.6953532645,2.23879713731,2.91892723662,0.0,3.71167865564,13.077,25.3955647109,0.0,22.50825,2.88731471085
 10/11  21:00:00,25.5211478127,2.23879713731,1.8641583104,0.0,3.71167865564,13.077,23.8955247295,0.0,21.0077,2.88782472948
 10/11  22:00:00,24.7880789951,2.23879713731,1.28047017898,0.0,3.71167865564,13.077,20.8929283931,0.0,18.0066,2.88632839315
 10/11  23:00:00,25.5271201126,2.23879713731,0.890434809378,0.0,3.71167865564,13.077,4.73939530534,0.0,3.0011,1.73829530534
 10/11  24:00:00,14.2599760689,2.23879713731,0.0379523209818,0.0,1.85583932782,5.577,4.16635507824,0.0,3.0011,1.16525507824
 10/12  01:00:00,9.85209281378,0.0,0.0,0.0,0.618613109274,5.0,3.59318659086,0.0,3.0011,0.59208659086
 10/12  02:00:00,9.84423797699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.8290675873,0.0,0.0,0.0,0.618613109274,5.0,3.59319248171,0.0,3.0011,0.592092481705
 10/12  04:00:00,9.9837342562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,14.022750534,2.23879713731,0.0,0.0,1.85583932782,5.577,6.11285058235,1.59120058235,4.50165,0.02
 10/12  06:00:00,28.5081727046,2.23879713731,0.00536421075182,0.0,3.71167865564,18.077,14.6699273842,0.0,13.50495,1.16497738421
 10/12  07:00:00,27.2135275126,2.23879713731,0.00758103214998,0.0,3.71167865564,18.077,24.469734182,0.0,21.0077,3.46203418199
 10/12  08:00:00,21.0864808537,2.23879713731,0.0926353394126,0.0,3.71167865564,13.077,18.4672673281,0.0,15.0055,3.46176732807
 10/12  09:00:00,22.3934466795,2.23879713731,1.29844142994,0.0,3.71167865564,13.077,17.8923111869,0.0,15.0055,2.88681118689
 10/12  10:00:00,28.9860192933,2.23879713731,2.83949644166,0.0,3.71167865564,18.077,35.3249882013,0.0,33.0121,2.31288820126
 10/12  11:00:00,32.4821184094,2.23879713731,5.19988657355,0.0,3.71167865564,18.077,42.8283387683,0.0,40.51485,2.31348876825
 10/12  12:00:00,33.129691505,2.23879713731,6.62293946721,0.0,3.71167865564,18.077,38.8992312262,0.0,36.0132,2.88603122618
