Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  13:00:00,33.6238417604,2.23879713731,7.41947967128,0.0,3.71167865564,18.077,33.2506637238,0.0,31.51155,1.73911372375
 10/12  14:00:00,28.0731057587,2.23879713731,6.85442416096,0.0,3.71167865564,13.077,23.318667726,0.0,21.0077,2.31096772604
 10/12  15:00:00,27.3037449396,2.23879713731,6.08938843802,0.0,3.71167865564,13.077,21.2457294942,0.0,19.50715,1.7385794942
 10/12  16:00:00,27.4191189451,2.23879713731,6.21857424855,0.0,3.71167865564,13.077,24.2470241781,0.0,22.50825,1.73877417811
 10/12  17:00:00,32.9562928591,2.23879713731,6.81671220146,0.0,3.71167865564,18.077,27.8222238792,0.0,25.50935,2.31287387921
 10/12  18:00:00,32.3400004898,2.23879713731,6.21208685812,0.0,3.71167865564,18.077,28.9711557942,0.0,25.50935,3.46180579423
 10/12  19:00:00,34.6581498846,2.23879713731,5.81487583733,0.0,3.71167865564,18.077,28.9720028071,0.0,25.50935,3.46265280712
 10/12  20:00:00,28.3831534429,2.23879713731,4.56803954939,0.0,3.71167865564,13.077,25.3955161575,0.0,22.50825,2.88726615746
 10/12  21:00:00,27.3101671014,2.23879713731,3.60804526802,0.0,3.71167865564,13.077,24.4688917962,0.0,21.0077,3.46119179623
 10/12  22:00:00,26.206531396,2.23879713731,2.65030242437,0.0,3.71167865564,13.077,20.319723895,0.0,18.0066,2.31312389505
 10/12  23:00:00,26.5949615416,2.23879713731,1.89726505283,0.0,3.71167865564,13.077,4.73905465551,0.0,3.0011,1.73795465551
 10/12  24:00:00,15.2346887451,2.23879713731,0.933116787828,0.0,1.85583932782,5.577,4.16619013778,0.0,3.0011,1.16509013778
 10/13  01:00:00,9.9298739967,0.0,0.0,0.0,0.618613109274,5.0,3.59318650889,0.0,3.0011,0.592086508892
 10/13  02:00:00,9.9489066635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.95862601656,0.0,0.0,0.0,0.618613109274,5.0,3.59316656929,0.0,3.0011,0.592066569291
 10/13  04:00:00,10.7814139598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.839212639,2.23879713731,0.0250712078132,0.0,1.85583932782,5.577,5.09372247984,0.0,4.50165,0.592072479839
 10/13  06:00:00,29.3644309371,2.23879713731,0.433129090077,0.0,3.71167865564,18.077,14.097476696,0.0,13.50495,0.59252669605
 10/13  07:00:00,28.4341633366,2.23879713731,1.09800239722,0.0,3.71167865564,18.077,24.4701255586,0.0,21.0077,3.46242555861
 10/13  08:00:00,22.2509634578,2.23879713731,1.16945493973,0.0,3.71167865564,13.077,18.4673381978,0.0,15.0055,3.4618381978
 10/13  09:00:00,23.0782560336,2.23879713731,1.95993769037,0.0,3.71167865564,13.077,17.8923138424,0.0,15.0055,2.8868138424
 10/13  10:00:00,30.3809708337,2.23879713731,4.22406871487,0.0,3.71167865564,18.077,35.3250639144,0.0,33.0121,2.31296391437
 10/13  11:00:00,34.2185187784,2.23879713731,6.9344583455,0.0,3.71167865564,18.077,43.4017209371,0.0,40.51485,2.8868709371
 10/13  12:00:00,35.2997618903,2.23879713731,8.77287731767,0.0,3.71167865564,18.077,38.3258214135,0.0,36.0132,2.3126214135
 10/13  13:00:00,34.8489745122,2.23879713731,8.64488275992,0.0,3.71167865564,18.077,33.8233890473,0.0,31.51155,2.31183904734
 10/13  14:00:00,28.6756911284,2.23879713731,7.4670149963,0.0,3.71167865564,13.077,22.7464565079,0.0,21.0077,1.73875650793
 10/13  15:00:00,28.2517323755,2.23879713731,7.04014280879,0.0,3.71167865564,13.077,21.2455730926,0.0,19.50715,1.73842309259
 10/13  16:00:00,28.5801616907,2.23879713731,7.36343549179,0.0,3.71167865564,13.077,24.2468978991,0.0,22.50825,1.73864789914
 10/13  17:00:00,34.3391225176,2.23879713731,8.12949342112,0.0,3.71167865564,18.077,28.3953716806,0.0,25.50935,2.88602168062
 10/13  18:00:00,33.4185240633,2.23879713731,7.27251820327,0.0,3.71167865564,18.077,28.3976249062,0.0,25.50935,2.88827490622
 10/13  19:00:00,35.0754048862,2.23879713731,6.42189834193,0.0,3.71167865564,18.077,28.9718966422,0.0,25.50935,3.46254664216
 10/13  20:00:00,28.7117184277,2.23879713731,5.06921991566,0.0,3.71167865564,13.077,25.3954011316,0.0,22.50825,2.88715113162
 10/13  21:00:00,27.7425794577,2.23879713731,4.16791656081,0.0,3.71167865564,13.077,24.4689076666,0.0,21.0077,3.46120766665
 10/13  22:00:00,26.5712037219,2.23879713731,3.00937498686,0.0,3.71167865564,13.077,20.893043504,0.0,18.0066,2.886443504
 10/13  23:00:00,26.4977458064,2.23879713731,1.81050008134,0.0,3.71167865564,13.077,4.16656168536,0.0,3.0011,1.16546168536
 10/13  24:00:00,14.738985979,2.23879713731,0.464096952562,0.0,1.85583932782,5.577,4.73891219842,0.0,3.0011,1.73781219842
 10/14  01:00:00,9.92491234683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.94556608582,0.0,0.0,0.0,0.618613109274,5.0,3.59318763497,0.0,3.0011,0.592087634971
 10/14  03:00:00,9.93505275737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,10.0872882455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  05:00:00,14.0988917794,2.23879713731,0.00766405771578,0.0,1.85583932782,5.577,5.23115080269,0.137407293755,4.50165,0.592093508933
 10/14  06:00:00,28.5423225427,2.23879713731,0.00594560798101,0.0,3.71167865564,18.077,14.6699030394,0.0,13.50495,1.16495303939
 10/14  07:00:00,27.217212389,2.23879713731,0.00595248254834,0.0,3.71167865564,18.077,22.1725243753,0.0,21.0077,1.16482437533
 10/14  08:00:00,20.9608536321,2.23879713731,0.0133141005161,0.0,3.71167865564,13.077,16.1704494125,0.0,15.0055,1.16494941255
 10/14  09:00:00,21.4176020541,2.23879713731,0.427877769883,0.0,3.71167865564,13.077,17.8931359468,0.0,15.0055,2.88763594681
 10/14  10:00:00,27.0882943125,2.23879713731,1.06484501937,0.0,3.71167865564,18.077,35.3256152822,0.0,33.0121,2.31351528217
 10/14  11:00:00,29.1380960366,2.23879713731,1.97643268927,0.0,3.71167865564,18.077,43.9759385204,0.0,40.51485,3.46108852038
 10/14  12:00:00,29.8232794678,2.23879713731,3.43883304323,0.0,3.71167865564,18.077,38.9003368344,0.0,36.0132,2.88713683445
 10/14  13:00:00,30.5529401232,2.23879713731,4.42521898367,0.0,3.71167865564,18.077,33.8243797812,0.0,31.51155,2.31282978116
 10/14  14:00:00,25.5915810718,2.23879713731,4.44773926871,0.0,3.71167865564,13.077,23.8936657259,0.0,21.0077,2.88596572587
 10/14  15:00:00,25.8079330483,2.23879713731,4.67234002762,0.0,3.71167865564,13.077,21.8188290956,0.0,19.50715,2.31167909562
 10/14  16:00:00,25.5990040726,2.23879713731,4.54328631964,0.0,3.71167865564,13.077,24.8203108001,0.0,22.50825,2.31206080008
 10/14  17:00:00,30.450040374,2.23879713731,4.404373954,0.0,3.71167865564,18.077,27.8221193253,0.0,25.50935,2.31276932525
 10/14  18:00:00,29.6148027174,2.23879713731,3.59173260024,0.0,3.71167865564,18.077,28.3975685881,0.0,25.50935,2.88821858807
 10/14  19:00:00,30.6401030674,2.23879713731,1.9443106371,0.0,3.71167865564,18.077,28.9711610313,0.0,25.50935,3.46181103132
 10/14  20:00:00,24.1686956564,2.23879713731,0.556114098703,0.0,3.71167865564,13.077,25.3956804444,0.0,22.50825,2.88743044439
 10/14  21:00:00,23.4946056037,2.23879713731,0.0096748085944,0.0,3.71167865564,13.077,24.4694913796,0.0,21.0077,3.46179137961
 10/14  22:00:00,23.3078235375,2.23879713731,0.0,0.0,3.71167865564,13.077,20.4176118192,0.0982583974641,18.0066,2.31275342172
 10/14  23:00:00,24.3806054477,2.23879713731,0.0,0.0,3.71167865564,13.077,7.46746573332,2.72759571816,3.0011,1.73877001516
 10/14  24:00:00,13.9237895003,2.23879713731,0.0,0.0,1.85583932782,5.577,12.5604110659,7.82144197787,3.0011,1.737869088
 10/15  01:00:00,9.64680877099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.68563294228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  03:00:00,9.69169976326,0.0,0.0,0.0,0.618613109274,5.0,3.59316851408,0.0,3.0011,0.592068514082
 10/15  04:00:00,9.83709976411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  05:00:00,13.8576785919,2.23879713731,0.0,0.0,1.85583932782,5.577,19.1378643915,14.0441399701,4.50165,0.592074421364
 10/15  06:00:00,28.3173531776,2.23879713731,0.0,0.0,3.71167865564,18.077,25.2043780504,10.5346112883,13.50495,1.16481676206
 10/15  07:00:00,27.0109695293,2.23879713731,0.0,0.0,3.71167865564,18.077,31.9903136044,9.81792057117,21.0077,1.16469303326
 10/15  08:00:00,20.7765588301,2.23879713731,0.0,0.0,3.71167865564,13.077,20.4872345243,4.88921637681,15.0055,0.592518147522
 10/15  09:00:00,20.9014994501,2.23879713731,0.00652463093026,0.0,3.71167865564,13.077,16.1705371723,0.0,15.0055,1.16503717229
 10/15  10:00:00,26.6570045363,2.23879713731,0.657210912074,0.0,3.71167865564,18.077,35.8997108612,0.0,33.0121,2.8876108612
 10/15  11:00:00,28.7840125286,2.23879713731,1.63429557821,0.0,3.71167865564,18.077,43.9760331538,0.0,40.51485,3.46118315382
 10/15  12:00:00,28.845655249,2.23879713731,2.47247033838,0.0,3.71167865564,18.077,38.3260438901,0.0,36.0132,2.31284389011
 10/15  13:00:00,29.5100944493,2.23879713731,3.38631784431,0.0,3.71167865564,18.077,33.8244356952,0.0,31.51155,2.31288569524
 10/15  14:00:00,24.7493104489,2.23879713731,3.60266312584,0.0,3.71167865564,13.077,22.7460653287,0.0,21.0077,1.7383653287
 10/15  15:00:00,25.1831404639,2.23879713731,4.04442370413,0.0,3.71167865564,13.077,21.8186924762,0.0,19.50715,2.31154247621
 10/15  16:00:00,25.4654177818,2.23879713731,4.40000833168,0.0,3.71167865564,13.077,24.2470348368,0.0,22.50825,1.73878483679
 10/15  17:00:00,30.5724206576,2.23879713731,4.50884634924,0.0,3.71167865564,18.077,27.8222811272,0.0,25.50935,2.3129311272
 10/15  18:00:00,29.7646249873,2.23879713731,3.72130171989,0.0,3.71167865564,18.077,28.3969140234,0.0,25.50935,2.88756402342
 10/15  19:00:00,30.7973642136,2.23879713731,2.08055446732,0.0,3.71167865564,18.077,28.3969788128,0.0,25.50935,2.88762881275
 10/15  20:00:00,24.1132801972,2.23879713731,0.493663766344,0.0,3.71167865564,13.077,25.3943879117,0.0,22.50825,2.8861379117
 10/15  21:00:00,23.493689553,2.23879713731,0.0,0.0,3.71167865564,13.077,23.8950948578,0.0,21.0077,2.88739485778
 10/15  22:00:00,23.3337809032,2.23879713731,0.0,0.0,3.71167865564,13.077,20.4048737779,0.0855774309769,18.0066,2.31269634689
 10/15  23:00:00,24.4333657461,2.23879713731,0.0,0.0,3.71167865564,13.077,4.34364562463,0.177310100912,3.0011,1.16523552372
 10/15  24:00:00,13.9753183135,2.23879713731,0.0,0.0,1.85583932782,5.577,10.1878558567,5.44846599692,3.0011,1.73828985976
 10/16  01:00:00,9.67412613956,0.0,0.0,0.0,0.618613109274,5.0,3.59317516213,0.0,3.0011,0.592075162125
 10/16  02:00:00,9.71120465924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  03:00:00,9.71152057794,0.0,0.0,0.0,0.618613109274,5.0,3.5931810783,0.0,3.0011,0.592081078298
 10/16  04:00:00,9.85108243302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  05:00:00,13.8623851548,2.23879713731,0.0,0.0,1.85583932782,5.577,18.7301358114,14.2084858114,4.50165,0.02
 10/16  06:00:00,28.3150432532,2.23879713731,0.0,0.0,3.71167865564,18.077,26.9831041755,12.3131303233,13.50495,1.16502385218
 10/16  07:00:00,27.0210489916,2.23879713731,0.0,0.0,3.71167865564,18.077,32.8979109252,8.42779761672,21.0077,3.46241330849
 10/16  08:00:00,20.7954156148,2.23879713731,0.0,0.0,3.71167865564,13.077,21.3940275057,2.92657495356,15.0055,3.46195255216
 10/16  09:00:00,20.9835670021,2.23879713731,0.0621109612431,0.0,3.71167865564,13.077,17.8925124978,0.0,15.0055,2.88701249776
 10/16  10:00:00,27.4207517041,2.23879713731,1.36958975631,0.0,3.71167865564,18.077,35.3250667424,0.0,33.0121,2.31296674239
 10/16  11:00:00,30.6897942214,2.23879713731,3.46789189663,0.0,3.71167865564,18.077,43.4018307272,0.0,40.51485,2.8869807272
 10/16  12:00:00,31.3589642018,2.23879713731,4.91218271254,0.0,3.71167865564,18.077,38.3261062081,0.0,36.0132,2.31290620807
 10/16  13:00:00,31.6618649716,2.23879713731,5.49828276431,0.0,3.71167865564,18.077,33.8236920559,0.0,31.51155,2.31214205592
 10/16  14:00:00,26.305324083,2.23879713731,5.12474561103,0.0,3.71167865564,13.077,22.7463777591,0.0,21.0077,1.73867775913
 10/16  15:00:00,26.1214901041,2.23879713731,4.95119429808,0.0,3.71167865564,13.077,21.2457900608,0.0,19.50715,1.73864006075
 10/16  16:00:00,26.3877576859,2.23879713731,5.29445279985,0.0,3.71167865564,13.077,24.8200492324,0.0,22.50825,2.31179923244
 10/16  17:00:00,31.586869865,2.23879713731,5.50123414913,0.0,3.71167865564,18.077,27.8222877567,0.0,25.50935,2.31293775672
 10/16  18:00:00,30.5896840161,2.23879713731,4.52322573964,0.0,3.71167865564,18.077,28.9713107605,0.0,25.50935,3.46196076051
 10/16  19:00:00,32.0346598632,2.23879713731,3.2756231683,0.0,3.71167865564,18.077,28.9720324414,0.0,25.50935,3.46268244144
 10/16  20:00:00,25.8633347673,2.23879713731,2.13663241198,0.0,3.71167865564,13.077,25.3957485464,0.0,22.50825,2.88749854636
 10/16  21:00:00,24.8605710922,2.23879713731,1.25599339829,0.0,3.71167865564,13.077,24.4692421571,0.0,21.0077,3.46154215709
 10/16  22:00:00,23.6637260746,2.23879713731,0.244241481125,0.0,3.71167865564,13.077,20.3199416516,0.0,18.0066,2.31334165165
 10/16  23:00:00,24.5179549672,2.23879713731,0.0,0.0,3.71167865564,13.077,4.75743953546,0.0179792002817,3.0011,1.73836033518
 10/16  24:00:00,14.0806864014,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20824600114,0.0418982360812,3.0011,1.16524776506
 10/17  01:00:00,9.7504531806,0.0,0.0,0.0,0.618613109274,5.0,3.59319396036,0.0,3.0011,0.592093960361
 10/17  02:00:00,9.77188682414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,9.77123080863,0.0,0.0,0.0,0.618613109274,5.0,3.59317034416,0.0,3.0011,0.592070344163
 10/17  04:00:00,10.4209993286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,14.4183165701,2.23879713731,0.0,0.0,1.85583932782,5.577,13.8545176173,8.76079137354,4.50165,0.592076243756
 10/17  06:00:00,28.6009036722,2.23879713731,0.0,0.0,3.71167865564,18.077,20.4056000177,5.73592405544,13.50495,1.16472596221
 10/17  07:00:00,27.0689569246,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4138574861,3.94445069509,21.0077,3.46170679096
 10/17  08:00:00,20.8646764243,2.23879713731,0.00237900085898,0.0,3.71167865564,13.077,18.7446569919,0.850944823095,15.0055,2.88821216881
 10/17  09:00:00,21.1774847516,2.23879713731,0.177748544839,0.0,3.71167865564,13.077,17.8924503496,0.0,15.0055,2.88695034963
 10/17  10:00:00,27.5714123116,2.23879713731,1.48101973715,0.0,3.71167865564,18.077,35.325113144,0.0,33.0121,2.31301314396
 10/17  11:00:00,30.5290656619,2.23879713731,3.28986514471,0.0,3.71167865564,18.077,43.4017052109,0.0,40.51485,2.88685521088
 10/17  12:00:00,31.3339837544,2.23879713731,4.87059347537,0.0,3.71167865564,18.077,38.3261261489,0.0,36.0132,2.31292614888
 10/17  13:00:00,31.5418925672,2.23879713731,5.370269772,0.0,3.71167865564,18.077,33.8237634313,0.0,31.51155,2.31221343133
 10/17  14:00:00,25.9792823348,2.23879713731,4.79125256559,0.0,3.71167865564,13.077,22.7458898916,0.0,21.0077,1.73818989163
 10/17  15:00:00,25.7871433163,2.23879713731,4.59414148086,0.0,3.71167865564,13.077,21.8186763415,0.0,19.50715,2.31152634155
 10/17  16:00:00,25.8136436521,2.23879713731,4.6468567194,0.0,3.71167865564,13.077,24.246991106,0.0,22.50825,1.738741106
 10/17  17:00:00,31.3955848016,2.23879713731,5.27898147888,0.0,3.71167865564,18.077,27.8222383197,0.0,25.50935,2.31288831967
 10/17  18:00:00,31.2967231729,2.23879713731,4.56403019595,0.0,3.71167865564,18.077,28.97133088,0.0,25.50935,3.46198087999
 10/17  19:00:00,32.4288993561,2.23879713731,3.81594192418,0.0,3.71167865564,18.077,28.9721040757,0.0,25.50935,3.46275407566
 10/17  20:00:00,26.0916655654,2.23879713731,2.49901782323,0.0,3.71167865564,13.077,25.3956619906,0.0,22.50825,2.88741199058
 10/17  21:00:00,25.3476402205,2.23879713731,1.8189591657,0.0,3.71167865564,13.077,24.4693108957,0.0,21.0077,3.46161089575
 10/17  22:00:00,24.5943231038,2.23879713731,1.09746801284,0.0,3.71167865564,13.077,20.8928908761,0.0,18.0066,2.88629087614
 10/17  23:00:00,25.188321342,2.23879713731,0.565927784308,0.0,3.71167865564,13.077,4.73911655037,0.0,3.0011,1.73801655037
 10/17  24:00:00,14.2145373495,2.23879713731,0.0,0.0,1.85583932782,5.577,4.16623530745,0.0,3.0011,1.16513530745
 10/18  01:00:00,9.8576078259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.86681918926,0.0,0.0,0.0,0.618613109274,5.0,3.59318711078,0.0,3.0011,0.592087110782
 10/18  03:00:00,9.86544963979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  04:00:00,10.0191480695,0.0,0.0,0.0,0.618613109274,5.0,3.59319300794,0.0,3.0011,0.592093007936
 10/18  05:00:00,14.0512951659,2.23879713731,0.0,0.0,1.85583932782,5.577,5.24145028896,0.719800288958,4.50165,0.02
 10/18  06:00:00,28.5370664165,2.23879713731,0.0096788167953,0.0,3.71167865564,18.077,14.6698412898,0.0,13.50495,1.1648912898
 10/18  07:00:00,27.2476314244,2.23879713731,0.00993341067419,0.0,3.71167865564,18.077,24.469780695,0.0,21.0077,3.46208069501
 10/18  08:00:00,21.0400060084,2.23879713731,0.029119935964,0.0,3.71167865564,13.077,18.4674002877,0.0,15.0055,3.46190028774
 10/18  09:00:00,21.9380718833,2.23879713731,0.861463565863,0.0,3.71167865564,13.077,17.8925258783,0.0,15.0055,2.88702587825
 10/18  10:00:00,27.9485741222,2.23879713731,1.83739091886,0.0,3.71167865564,18.077,35.3250642655,0.0,33.0121,2.31296426554
 10/18  11:00:00,30.9248948117,2.23879713731,3.67781418611,0.0,3.71167865564,18.077,43.4019448563,0.0,40.51485,2.88709485626
 10/18  12:00:00,31.7257685006,2.23879713731,5.25852757748,0.0,3.71167865564,18.077,38.3261030905,0.0,36.0132,2.31290309049
 10/18  13:00:00,31.9804000197,2.23879713731,5.80201261798,0.0,3.71167865564,18.077,33.8238263077,0.0,31.51155,2.31227630769
 10/18  14:00:00,26.1008771792,2.23879713731,4.91535488824,0.0,3.71167865564,13.077,22.7463830144,0.0,21.0077,1.73868301444
 10/18  15:00:00,25.6737606388,2.23879713731,4.48448324531,0.0,3.71167865564,13.077,21.2456283555,0.0,19.50715,1.7384783555
 10/18  16:00:00,25.8690763061,2.23879713731,4.71468340579,0.0,3.71167865564,13.077,24.8200823342,0.0,22.50825,2.31183233424
 10/18  17:00:00,31.6688322422,2.23879713731,5.55229116177,0.0,3.71167865564,18.077,27.8222977309,0.0,25.50935,2.31294773091
 10/18  18:00:00,31.8408698256,2.23879713731,5.10222339156,0.0,3.71167865564,18.077,28.971403968,0.0,25.50935,3.46205396805
 10/18  19:00:00,33.1682332053,2.23879713731,4.35239861478,0.0,3.71167865564,18.077,28.972250465,0.0,25.50935,3.46290046505
 10/18  20:00:00,27.2099473608,2.23879713731,3.41802021597,0.0,3.71167865564,13.077,25.3958435962,0.0,22.50825,2.88759359619
 10/18  21:00:00,25.6006404325,2.23879713731,1.94261560278,0.0,3.71167865564,13.077,24.469549618,0.0,21.0077,3.46184961802
 10/18  22:00:00,24.6155145952,2.23879713731,1.12224513813,0.0,3.71167865564,13.077,20.3196094336,0.0,18.0066,2.31300943361
 10/18  23:00:00,25.3690072939,2.23879713731,0.736457441135,0.0,3.71167865564,13.077,4.73934665628,0.0,3.0011,1.73824665628
 10/18  24:00:00,14.2111034374,2.23879713731,0.0,0.0,1.85583932782,5.577,4.73903093958,0.0,3.0011,1.73793093958
 10/19  01:00:00,9.85565838588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.87317298469,0.0,0.0,0.0,0.618613109274,5.0,3.59318015263,0.0,3.0011,0.592080152626
 10/19  03:00:00,9.89516486834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,10.0920222161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,14.1831720601,2.23879713731,0.0,0.0,1.85583932782,5.577,5.22214391053,0.1284078745,4.50165,0.592086036035
 10/19  06:00:00,29.5409320321,2.23879713731,0.866907593822,0.0,3.71167865564,18.077,14.6699169349,0.0,13.50495,1.16496693486
 10/19  07:00:00,28.9596378433,2.23879713731,1.6039700553,0.0,3.71167865564,18.077,24.4702645114,0.0,21.0077,3.46256451144
 10/19  08:00:00,22.6190602845,2.23879713731,1.52289414303,0.0,3.71167865564,13.077,18.4670134333,0.0,15.0055,3.46151343331
 10/19  09:00:00,22.9585065664,2.23879713731,1.84509792003,0.0,3.71167865564,13.077,17.3187702916,0.0,15.0055,2.31327029165
 10/19  10:00:00,28.4168141667,2.23879713731,2.29484472737,0.0,3.71167865564,18.077,35.8984053305,0.0,33.0121,2.88630533047
 10/19  11:00:00,31.8574066769,2.23879713731,4.60446066483,0.0,3.71167865564,18.077,43.4018629677,0.0,40.51485,2.88701296769
 10/19  12:00:00,33.5036831661,2.23879713731,7.01341596853,0.0,3.71167865564,18.077,38.3261635332,0.0,36.0132,2.31296353323
 10/19  13:00:00,33.9612914007,2.23879713731,7.76590484024,0.0,3.71167865564,18.077,33.8236495861,0.0,31.51155,2.31209958606
 10/19  14:00:00,28.0938127363,2.23879713731,6.88167872955,0.0,3.71167865564,13.077,22.7463609764,0.0,21.0077,1.73866097639
 10/19  15:00:00,27.7735717274,2.23879713731,6.55225628224,0.0,3.71167865564,13.077,21.2454879679,0.0,19.50715,1.73833796787
 10/19  16:00:00,27.8718730224,2.23879713731,6.64806703056,0.0,3.71167865564,13.077,24.819944004,0.0,22.50825,2.31169400402
 10/19  17:00:00,33.7982104649,2.23879713731,7.58708635001,0.0,3.71167865564,18.077,27.8223173717,0.0,25.50935,2.31296737171
 10/19  18:00:00,33.3030753742,2.23879713731,6.53437498847,0.0,3.71167865564,18.077,28.9714884716,0.0,25.50935,3.46213847164
 10/19  19:00:00,33.1368347745,2.23879713731,4.32998656076,0.0,3.71167865564,18.077,28.9723197291,0.0,25.50935,3.46296972907
 10/19  20:00:00,26.5391585348,2.23879713731,2.76610367095,0.0,3.71167865564,13.077,25.3958706839,0.0,22.50825,2.88762068386
 10/19  21:00:00,25.7550430402,2.23879713731,2.08861755791,0.0,3.71167865564,13.077,24.4696567372,0.0,21.0077,3.46195673724
 10/19  22:00:00,25.4677983963,2.23879713731,1.92819682118,0.0,3.71167865564,13.077,20.3197435874,0.0,18.0066,2.31314358736
 10/19  23:00:00,26.2039122878,2.23879713731,1.51937947385,0.0,3.71167865564,13.077,4.73921899137,0.0,3.0011,1.73811899137
 10/19  24:00:00,15.0738808054,2.23879713731,0.794350876047,0.0,1.85583932782,5.577,4.73866824012,0.0,3.0011,1.73756824012
 10/20  01:00:00,9.89811007675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,9.90422634464,0.0,0.0,0.0,0.618613109274,5.0,3.59314541313,0.0,3.0011,0.59204541313
 10/20  03:00:00,9.90071925312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.7029797489,0.0,0.0,0.0,0.618613109274,5.0,3.59315135896,0.0,3.0011,0.592051358958
 10/20  05:00:00,14.7315807257,2.23879713731,0.00343716033708,0.0,1.85583932782,5.577,4.59310216778,0.0714521677799,4.50165,0.02
 10/20  06:00:00,28.842709612,2.23879713731,0.0407514782127,0.0,3.71167865564,18.077,14.6699574382,0.0,13.50495,1.16500743821
 10/20  07:00:00,27.1921369371,2.23879713731,0.00571826334344,0.0,3.71167865564,18.077,24.4695030875,0.0,21.0077,3.46180308748
 10/20  08:00:00,20.9156023215,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4665849531,0.0,15.0055,3.46108495306
 10/20  09:00:00,21.0053696804,2.23879713731,0.0572598999784,0.0,3.71167865564,13.077,17.8923445733,0.0,15.0055,2.88684457331
 10/20  10:00:00,26.7689812833,2.23879713731,0.778571493816,0.0,3.71167865564,18.077,35.3251026574,0.0,33.0121,2.31300265743
 10/20  11:00:00,28.8997865137,2.23879713731,1.76608540017,0.0,3.71167865564,18.077,43.4020063793,0.0,40.51485,2.88715637934
 10/20  12:00:00,29.309001607,2.23879713731,2.95818894419,0.0,3.71167865564,18.077,38.3261223483,0.0,36.0132,2.31292234834
 10/20  13:00:00,29.5472515569,2.23879713731,3.45518926282,0.0,3.71167865564,18.077,33.8236027254,0.0,31.51155,2.31205272542
 10/20  14:00:00,24.0627098568,2.23879713731,2.95732146891,0.0,3.71167865564,13.077,22.7464076531,0.0,21.0077,1.73870765307
 10/20  15:00:00,24.097059987,2.23879713731,2.99925940157,0.0,3.71167865564,13.077,21.2453499792,0.0,19.50715,1.73819997918
 10/20  16:00:00,24.2263534714,2.23879713731,3.20726784418,0.0,3.71167865564,13.077,24.8199258341,0.0,22.50825,2.31167583406
 10/20  17:00:00,29.4978474051,2.23879713731,3.48474297689,0.0,3.71167865564,18.077,27.8222724498,0.0,25.50935,2.31292244978
 10/20  18:00:00,28.7193624137,2.23879713731,2.10480052062,0.0,3.71167865564,18.077,28.9714941137,0.0,25.50935,3.46214411374
 10/20  19:00:00,29.5043255008,2.23879713731,1.03508905599,0.0,3.71167865564,18.077,28.9723697867,0.0,25.50935,3.46301978674
 10/20  20:00:00,23.6531541852,2.23879713731,0.226289158396,0.0,3.71167865564,13.077,25.3958318635,0.0,22.50825,2.88758186348
 10/20  21:00:00,23.3355406956,2.23879713731,0.0,0.0,3.71167865564,13.077,24.5346353391,0.065369757591,21.0077,3.46156558152
 10/20  22:00:00,23.2969621968,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9114522549,0.0182088654764,18.0066,2.88664338945
 10/20  23:00:00,24.4077733412,2.23879713731,0.0,0.0,3.71167865564,13.077,5.85301316478,1.1137580097,3.0011,1.73815515508
 10/20  24:00:00,13.9307911172,2.23879713731,0.0,0.0,1.85583932782,5.577,12.273858772,8.10751352227,3.0011,1.1652452497
 10/21  01:00:00,9.63078732285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.66789234373,0.0,0.0,0.0,0.618613109274,5.0,3.59318778419,0.0,3.0011,0.592087784195
 10/21  03:00:00,9.67294511114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.81363592514,0.0,0.0,0.0,0.618613109274,5.0,3.5931936815,0.0,3.0011,0.592093681496
 10/21  05:00:00,13.8281908061,2.23879713731,0.0,0.0,1.85583932782,5.577,25.100225635,20.578575635,4.50165,0.02
 10/21  06:00:00,28.289372832,2.23879713731,0.0,0.0,3.71167865564,18.077,31.1770628618,16.5072481648,13.50495,1.16486469704
 10/21  07:00:00,26.9898933006,2.23879713731,0.0,0.0,3.71167865564,18.077,35.7602958618,13.5878261646,21.0077,1.16476969714
 10/21  08:00:00,20.7516613134,2.23879713731,0.0,0.0,3.71167865564,13.077,23.6258843534,7.45538631393,15.0055,1.16499803951
 10/21  09:00:00,20.860313571,2.23879713731,0.00401929650705,0.0,3.71167865564,13.077,18.4148184336,0.521486595766,15.0055,2.8878318378
 10/21  10:00:00,26.1610058043,2.23879713731,0.200164622537,0.0,3.71167865564,18.077,35.8991371862,0.0,33.0121,2.88703718621
 10/21  11:00:00,28.6509780329,2.23879713731,1.50792986834,0.0,3.71167865564,18.077,43.4026920069,0.0,40.51485,2.88784200689
 10/21  12:00:00,29.5345577729,2.23879713731,3.1461709954,0.0,3.71167865564,18.077,39.4743535393,0.0,36.0132,3.4611535393
 10/21  13:00:00,30.4024470607,2.23879713731,4.27232726569,0.0,3.71167865564,18.077,33.8250001464,0.0,31.51155,2.31345014644
 10/21  14:00:00,25.286953536,2.23879713731,4.14088289487,0.0,3.71167865564,13.077,23.8930193556,0.0,21.0077,2.88531935559
 10/21  15:00:00,25.7285558435,2.23879713731,4.58070359613,0.0,3.71167865564,13.077,21.8195595575,0.0,19.50715,2.31240955748
 10/21  16:00:00,25.904741884,2.23879713731,4.82791474984,0.0,3.71167865564,13.077,24.820552842,0.0,22.50825,2.31230284201
 10/21  17:00:00,30.8718075345,2.23879713731,4.79871503535,0.0,3.71167865564,18.077,27.8223530801,0.0,25.50935,2.31300308012
 10/21  18:00:00,30.2706070752,2.23879713731,3.59602387132,0.0,3.71167865564,18.077,28.97160366,0.0,25.50935,3.46225366
 10/21  19:00:00,30.388425077,2.23879713731,1.68733913202,0.0,3.71167865564,18.077,28.9712539372,0.0,25.50935,3.46190393716
 10/21  20:00:00,24.3688018478,2.23879713731,0.732447462025,0.0,3.71167865564,13.077,25.3958834171,0.0,22.50825,2.88763341714
 10/21  21:00:00,23.9224816472,2.23879713731,0.384668314013,0.0,3.71167865564,13.077,24.4692245178,0.0,21.0077,3.46152451777
 10/21  22:00:00,23.45820011,2.23879713731,0.0448145681912,0.0,3.71167865564,13.077,20.3187425827,0.0,18.0066,2.31214258274
 10/21  23:00:00,24.5488632952,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76427335063,0.0249172413839,3.0011,1.73825610925
 10/21  24:00:00,14.1155382734,2.23879713731,0.0,0.0,1.85583932782,5.577,4.85631416846,0.117272709692,3.0011,1.73794145876
 10/22  01:00:00,9.77910897315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  02:00:00,9.81122525336,0.0,0.0,0.0,0.618613109274,5.0,3.59315355104,0.0,3.0011,0.592053551038
 10/22  03:00:00,9.81822263692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,9.98055201716,0.0,0.0,0.0,0.618613109274,5.0,3.59318534217,0.0,3.0011,0.59208534217
 10/22  05:00:00,14.0020138283,2.23879713731,0.0,0.0,1.85583932782,5.577,7.97059766642,3.44894766642,4.50165,0.02
 10/22  06:00:00,28.4429531012,2.23879713731,0.0,0.0,3.71167865564,18.077,17.1944232676,2.52443818757,13.50495,1.16503508001
 10/22  07:00:00,27.1227527452,2.23879713731,0.0,0.0,3.71167865564,18.077,23.8553839137,1.68273746367,21.0077,1.16494645008
 10/22  08:00:00,20.9152591967,2.23879713731,0.00548129835066,0.0,3.71167865564,13.077,16.3347879375,0.164247758082,15.0055,1.16504017941
 10/22  09:00:00,21.3171233207,2.23879713731,0.291091269055,0.0,3.71167865564,13.077,16.1705549514,0.0,15.0055,1.16505495145
 10/22  10:00:00,27.9407381322,2.23879713731,1.83312617278,0.0,3.71167865564,18.077,35.8999567619,0.0,33.0121,2.88785676191
 10/22  11:00:00,31.098987397,2.23879713731,3.84419723117,0.0,3.71167865564,18.077,43.4025641044,0.0,40.51485,2.88771410441
 10/22  12:00:00,32.0836850218,2.23879713731,5.59611491705,0.0,3.71167865564,18.077,38.8993831822,0.0,36.0132,2.88618318219
 10/22  13:00:00,32.6630723641,2.23879713731,6.46848015113,0.0,3.71167865564,18.077,33.8242389651,0.0,31.51155,2.31268896507
 10/22  14:00:00,27.3777137969,2.23879713731,6.1705924897,0.0,3.71167865564,13.077,22.746499446,0.0,21.0077,1.73879944601
 10/22  15:00:00,27.6606322709,2.23879713731,6.44573007064,0.0,3.71167865564,13.077,21.8187244876,0.0,19.50715,2.31157448756
 10/22  16:00:00,27.5581814238,2.23879713731,6.34501576877,0.0,3.71167865564,13.077,24.2470771233,0.0,22.50825,1.73882712328
 10/22  17:00:00,32.4606125993,2.23879713731,6.32010663014,0.0,3.71167865564,18.077,27.8223042202,0.0,25.50935,2.3129542202
 10/22  18:00:00,32.5944220474,2.23879713731,5.843294245,0.0,3.71167865564,18.077,28.9705436902,0.0,25.50935,3.46119369022
 10/22  19:00:00,33.26931039,2.23879713731,4.45932597017,0.0,3.71167865564,18.077,28.3968304968,0.0,25.50935,2.88748049683
 10/22  20:00:00,26.7317550011,2.23879713731,2.9510818126,0.0,3.71167865564,13.077,24.8207640818,0.0,22.50825,2.31251408183
 10/22  21:00:00,25.911411342,2.23879713731,2.23729536163,0.0,3.71167865564,13.077,23.8951792288,0.0,21.0077,2.88747922876
 10/22  22:00:00,25.0681602652,2.23879713731,1.54800641584,0.0,3.71167865564,13.077,20.8923485024,0.0,18.0066,2.8857485024
 10/22  23:00:00,25.7607337293,2.23879713731,1.10602218701,0.0,3.71167865564,13.077,4.16618360747,0.0,3.0011,1.16508360747
 10/22  24:00:00,14.6275405532,2.23879713731,0.360592819628,0.0,1.85583932782,5.577,4.73911135573,0.0,3.0011,1.73801135573
 10/23  01:00:00,9.91642091392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.93542164532,0.0,0.0,0.0,0.618613109274,5.0,3.59318758612,0.0,3.0011,0.592087586124
 10/23  03:00:00,9.94483776932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,10.128172763,0.0,0.0,0.0,0.618613109274,5.0,3.59319346489,0.0,3.0011,0.592093464888
 10/23  05:00:00,14.3114218203,2.23879713731,0.112366785063,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 10/23  06:00:00,29.7000734028,2.23879713731,1.02289221398,0.0,3.71167865564,18.077,14.6698974336,0.0,13.50495,1.16494743361
 10/23  07:00:00,29.0202543907,2.23879713731,1.65751333077,0.0,3.71167865564,18.077,24.4700952804,0.0,21.0077,3.46239528045
 10/23  08:00:00,22.6288219886,2.23879713731,1.52650090225,0.0,3.71167865564,13.077,18.4673144767,0.0,15.0055,3.46181447667
 10/23  09:00:00,22.4870321997,2.23879713731,1.38639837072,0.0,3.71167865564,13.077,17.8923504273,0.0,15.0055,2.88685042735
 10/23  10:00:00,27.9864638066,2.23879713731,1.87750148342,0.0,3.71167865564,18.077,35.3249620635,0.0,33.0121,2.31286206352
 10/23  11:00:00,30.4457563586,2.23879713731,3.22672344292,0.0,3.71167865564,18.077,43.4018110811,0.0,40.51485,2.88696108114
 10/23  12:00:00,31.4248616866,2.23879713731,4.98507711689,0.0,3.71167865564,18.077,38.8994998495,0.0,36.0132,2.88629984954
 10/23  13:00:00,32.6028072143,2.23879713731,6.4397446843,0.0,3.71167865564,18.077,33.2509157444,0.0,31.51155,1.73936574436
 10/23  14:00:00,26.6228504267,2.23879713731,5.44914658409,0.0,3.71167865564,13.077,23.3193679688,0.0,21.0077,2.31166796878
 10/23  15:00:00,24.8648759979,2.23879713731,3.69358731242,0.0,3.71167865564,13.077,21.2460634615,0.0,19.50715,1.73891346146
 10/23  16:00:00,24.578708008,2.23879713731,3.41184572632,0.0,3.71167865564,13.077,24.8200424797,0.0,22.50825,2.31179247974
 10/23  17:00:00,29.8913842948,2.23879713731,3.78610090159,0.0,3.71167865564,18.077,27.8222743868,0.0,25.50935,2.31292438681
 10/23  18:00:00,30.179472826,2.23879713731,3.49525371497,0.0,3.71167865564,18.077,28.9713406949,0.0,25.50935,3.46199069489
 10/23  19:00:00,31.5745185129,2.23879713731,2.82335477809,0.0,3.71167865564,18.077,28.9723539752,0.0,25.50935,3.46300397524
 10/23  20:00:00,25.5415867366,2.23879713731,1.82226069077,0.0,3.71167865564,13.077,25.3953436627,0.0,22.50825,2.88709366274
 10/23  21:00:00,25.1484199229,2.23879713731,1.53188767013,0.0,3.71167865564,13.077,24.4694061554,0.0,21.0077,3.46170615542
 10/23  22:00:00,24.4581928073,2.23879713731,1.00712389789,0.0,3.71167865564,13.077,20.893292379,0.0,18.0066,2.88669237902
 10/23  23:00:00,24.9706744481,2.23879713731,0.404506133964,0.0,3.71167865564,13.077,4.73943125432,0.0,3.0011,1.73833125432
 10/23  24:00:00,14.128832732,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20694623507,0.0406037428411,3.0011,1.16524249223
 10/24  01:00:00,9.79247310571,0.0,0.0,0.0,0.618613109274,5.0,3.59315015072,0.0,3.0011,0.592050150724
 10/24  02:00:00,9.82582336648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.83231819914,0.0,0.0,0.0,0.618613109274,5.0,3.593156089,0.0,3.0011,0.592056088999
 10/24  04:00:00,10.6013873464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.6204553699,2.23879713731,0.0,0.0,1.85583932782,5.577,4.63705641989,0.115406419886,4.50165,0.02
 10/24  06:00:00,28.7573761478,2.23879713731,0.00680275441433,0.0,3.71167865564,18.077,14.669961177,0.0,13.50495,1.16501117701
 10/24  07:00:00,27.8080692094,2.23879713731,0.00650793586364,0.0,3.71167865564,18.077,25.0440851595,0.0,21.0077,4.0363851595
 10/24  08:00:00,20.900117938,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8928569061,0.0,15.0055,2.8873569061
 10/24  09:00:00,20.9183748432,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8922904713,0.0,15.0055,2.88679047127
 10/24  10:00:00,26.0351451171,2.23879713731,0.0826813278156,0.0,3.71167865564,18.077,35.8984198394,0.0,33.0121,2.88631983942
 10/24  11:00:00,27.7230728022,2.23879713731,0.64021339326,0.0,3.71167865564,18.077,42.8276911698,0.0,40.51485,2.31284116975
 10/24  12:00:00,27.7481577199,2.23879713731,1.4619264175,0.0,3.71167865564,18.077,38.8995195131,0.0,36.0132,2.88631951306
 10/24  13:00:00,27.6926468364,2.23879713731,1.64566499362,0.0,3.71167865564,18.077,33.8237076952,0.0,31.51155,2.31215769521
 10/24  14:00:00,22.3128761124,2.23879713731,1.25315240732,0.0,3.71167865564,13.077,22.7461845856,0.0,21.0077,1.73848458561
 10/24  15:00:00,22.0181343316,2.23879713731,0.972623339087,0.0,3.71167865564,13.077,21.2458418655,0.0,19.50715,1.73869186552
 10/24  16:00:00,21.7168004667,2.23879713731,0.769668108921,0.0,3.71167865564,13.077,24.8197874931,0.0,22.50825,2.31153749311
 10/24  17:00:00,27.2686487536,2.23879713731,1.30786841297,0.0,3.71167865564,18.077,27.8218820947,0.0,25.50935,2.31253209469
 10/24  18:00:00,27.8472362837,2.23879713731,1.24880548177,0.0,3.71167865564,18.077,28.9712603056,0.0,25.50935,3.46191030559
 10/24  19:00:00,29.5672726697,2.23879713731,1.07628208306,0.0,3.71167865564,18.077,28.9716339699,0.0,25.50935,3.46228396994
 10/24  20:00:00,24.3393094517,2.23879713731,0.85408548492,0.0,3.71167865564,13.077,25.9691276121,0.0,22.50825,3.46087761213
 10/24  21:00:00,24.0870791837,2.23879713731,0.657662360006,0.0,3.71167865564,13.077,23.895095217,0.0,21.0077,2.88739521703
 10/24  22:00:00,23.8328623671,2.23879713731,0.409748775191,0.0,3.71167865564,13.077,20.893019405,0.0,18.0066,2.88641940505
 10/24  23:00:00,24.8958007377,2.23879713731,0.319621881965,0.0,3.71167865564,13.077,4.73934341555,0.0,3.0011,1.73824341555
 10/24  24:00:00,14.1660655208,2.23879713731,0.0,0.0,1.85583932782,5.577,4.7622318988,0.0233021025637,3.0011,1.73782979624
 10/25  01:00:00,9.81197291484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.8398550917,0.0,0.0,0.0,0.618613109274,5.0,3.59314488272,0.0,3.0011,0.592044882718
 10/25  03:00:00,9.84299292074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,10.0180787552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  05:00:00,14.0809104357,2.23879713731,0.00502483775778,0.0,1.85583932782,5.577,5.21457964754,0.120844322728,4.50165,0.59208532481
 10/25  06:00:00,28.5699174226,2.23879713731,0.00746094021592,0.0,3.71167865564,18.077,14.6698815655,0.0,13.50495,1.16493156549
 10/25  07:00:00,28.1905475505,2.23879713731,0.295699106694,0.0,3.71167865564,18.077,24.4697913727,0.0,21.0077,3.46209137273
 10/25  08:00:00,21.1771194693,2.23879713731,0.167105628717,0.0,3.71167865564,13.077,18.4672891975,0.0,15.0055,3.46178919746
 10/25  09:00:00,21.1167445563,2.23879713731,0.092765594381,0.0,3.71167865564,13.077,17.8919463103,0.0,15.0055,2.88644631029
 10/25  10:00:00,26.3884802218,2.23879713731,0.355525140311,0.0,3.71167865564,18.077,35.3249758376,0.0,33.0121,2.3128758376
 10/25  11:00:00,28.4874085462,2.23879713731,1.3161135258,0.0,3.71167865564,18.077,43.4017283785,0.0,40.51485,2.88687837851
 10/25  12:00:00,29.3235905138,2.23879713731,2.91156074175,0.0,3.71167865564,18.077,38.3262471098,0.0,36.0132,2.3130471098
 10/25  13:00:00,30.2150792995,2.23879713731,4.07078869009,0.0,3.71167865564,18.077,33.8239826895,0.0,31.51155,2.31243268955
 10/25  14:00:00,25.4605402011,2.23879713731,4.29161727925,0.0,3.71167865564,13.077,23.3192726786,0.0,21.0077,2.3115726786
 10/25  15:00:00,25.8589834972,2.23879713731,4.6742061439,0.0,3.71167865564,13.077,21.2457772507,0.0,19.50715,1.73862725072
 10/25  16:00:00,26.001097647,2.23879713731,4.81736602276,0.0,3.71167865564,13.077,24.2470281557,0.0,22.50825,1.73877815566
 10/25  17:00:00,31.800471668,2.23879713731,5.67622728082,0.0,3.71167865564,18.077,28.3955472841,0.0,25.50935,2.88619728409
 10/25  18:00:00,32.2328788552,2.23879713731,5.48795321743,0.0,3.71167865564,18.077,28.9715380432,0.0,25.50935,3.46218804319
 10/25  19:00:00,33.9795944109,2.23879713731,5.15200931563,0.0,3.71167865564,18.077,28.9722399189,0.0,25.50935,3.46288991892
 10/25  20:00:00,27.6324314526,2.23879713731,3.83249256123,0.0,3.71167865564,13.077,25.3954255051,0.0,22.50825,2.88717550511
 10/25  21:00:00,26.5592700149,2.23879713731,2.8693471857,0.0,3.71167865564,13.077,24.4696182892,0.0,21.0077,3.46191828922
 10/25  22:00:00,25.3910212139,2.23879713731,1.85531211441,0.0,3.71167865564,13.077,20.893260771,0.0,18.0066,2.886660771
 10/25  23:00:00,25.9129953809,2.23879713731,1.25060769478,0.0,3.71167865564,13.077,4.73943661485,0.0,3.0011,1.73833661485
 10/25  24:00:00,14.5057328694,2.23879713731,0.239511983191,0.0,1.85583932782,5.577,4.16618991197,0.0,3.0011,1.16508991197
 10/26  01:00:00,9.91369595409,0.0,0.0,0.0,0.618613109274,5.0,3.59318739027,0.0,3.0011,0.592087390271
 10/26  02:00:00,9.9342922348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.94409644691,0.0,0.0,0.0,0.618613109274,5.0,3.59316745222,0.0,3.0011,0.59206745222
 10/26  04:00:00,10.1253371096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,14.3513383666,2.23879713731,0.14208015152,0.0,1.85583932782,5.577,5.09372336136,0.0,4.50165,0.592073361365
 10/26  06:00:00,30.169885004,2.23879713731,1.47239128636,0.0,3.71167865564,18.077,14.097291463,0.0,13.50495,0.59234146301
 10/26  07:00:00,30.3117702193,2.23879713731,2.30743080643,0.0,3.71167865564,18.077,25.0441782265,0.0,21.0077,4.03647822653
 10/26  08:00:00,23.3299562113,2.23879713731,2.21734415588,0.0,3.71167865564,13.077,18.466929071,0.0,15.0055,3.46142907105
 10/26  09:00:00,23.4357207121,2.23879713731,2.31526973095,0.0,3.71167865564,13.077,17.8919748377,0.0,15.0055,2.8864748377
 10/26  10:00:00,29.3764920534,2.23879713731,3.23810341836,0.0,3.71167865564,18.077,35.3251664579,0.0,33.0121,2.3130664579
 10/26  11:00:00,33.3307762952,2.23879713731,6.06217767609,0.0,3.71167865564,18.077,43.4019345952,0.0,40.51485,2.88708459516
 10/26  12:00:00,34.3832064202,2.23879713731,7.87729352294,0.0,3.71167865564,18.077,38.3258909832,0.0,36.0132,2.31269098321
 10/26  13:00:00,33.7196335034,2.23879713731,7.53424592583,0.0,3.71167865564,18.077,33.8235722555,0.0,31.51155,2.31202225545
 10/26  14:00:00,27.3191533159,2.23879713731,6.13227034819,0.0,3.71167865564,13.077,22.7462873455,0.0,21.0077,1.7385873455
 10/26  15:00:00,27.1026521297,2.23879713731,5.9081311156,0.0,3.71167865564,13.077,21.8187658773,0.0,19.50715,2.31161587729
 10/26  16:00:00,27.0858484944,2.23879713731,5.89335807026,0.0,3.71167865564,13.077,24.2466213191,0.0,22.50825,1.73837131911
 10/26  17:00:00,32.7289176069,2.23879713731,6.54365370351,0.0,3.71167865564,18.077,28.3955769783,0.0,25.50935,2.88622697831
 10/26  18:00:00,32.6325101719,2.23879713731,5.83232224217,0.0,3.71167865564,18.077,28.9709260573,0.0,25.50935,3.46157605729
 10/26  19:00:00,33.5482095623,2.23879713731,4.69230041983,0.0,3.71167865564,18.077,28.9721263137,0.0,25.50935,3.46277631368
 10/26  20:00:00,26.5482560652,2.23879713731,2.77400074471,0.0,3.71167865564,13.077,25.3958967045,0.0,22.50825,2.88764670451
 10/26  21:00:00,25.7443868614,2.23879713731,2.08121242862,0.0,3.71167865564,13.077,24.4694809674,0.0,21.0077,3.46178096745
 10/26  22:00:00,25.0347194401,2.23879713731,1.51644792578,0.0,3.71167865564,13.077,20.8927923684,0.0,18.0066,2.88619236843
 10/26  23:00:00,26.3019160062,2.23879713731,1.62009339899,0.0,3.71167865564,13.077,4.73923360176,0.0,3.0011,1.73813360176
 10/26  24:00:00,15.3814291628,2.23879713731,1.07287706349,0.0,1.85583932782,5.577,4.1663139428,0.0,3.0011,1.1652139428
 10/27  01:00:00,9.94579307462,0.0,0.0,0.0,0.618613109274,5.0,3.5931794447,0.0,3.0011,0.592079444702
 10/27  02:00:00,9.95226876747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.9434990471,0.0,0.0,0.0,0.618613109274,5.0,3.59315949268,0.0,3.0011,0.592059492683
 10/27  04:00:00,10.7294566915,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.8003768684,2.23879713731,0.0,0.0,1.85583932782,5.577,5.23911760057,0.145402186084,4.50165,0.592065414487
 10/27  06:00:00,29.5355036202,2.23879713731,0.58203215628,0.0,3.71167865564,18.077,14.0972855203,0.0,13.50495,0.592335520257
 10/27  07:00:00,29.7449387548,2.23879713731,1.75467223737,0.0,3.71167865564,18.077,25.0440147041,0.0,21.0077,4.0363147041
 10/27  08:00:00,23.0794235884,2.23879713731,1.97454153997,0.0,3.71167865564,13.077,18.4668947172,0.0,15.0055,3.46139471715
 10/27  09:00:00,23.0273776263,2.23879713731,1.91961681659,0.0,3.71167865564,13.077,17.8920889269,0.0,15.0055,2.88658892695
 10/27  10:00:00,28.864907464,2.23879713731,2.73741173148,0.0,3.71167865564,18.077,35.325062588,0.0,33.0121,2.31296258802
 10/27  11:00:00,32.4942697643,2.23879713731,5.25239838169,0.0,3.71167865564,18.077,43.402066377,0.0,40.51485,2.88721637704
 10/27  12:00:00,34.4681457783,2.23879713731,7.98485569608,0.0,3.71167865564,18.077,38.326369581,0.0,36.0132,2.31316958097
 10/27  13:00:00,35.395023582,2.23879713731,9.19271605776,0.0,3.71167865564,18.077,33.8240433064,0.0,31.51155,2.31249330642
 10/27  14:00:00,29.1429864335,2.23879713731,7.91711860191,0.0,3.71167865564,13.077,23.3187779507,0.0,21.0077,2.31107795067
 10/27  15:00:00,28.4499912409,2.23879713731,7.20902598513,0.0,3.71167865564,13.077,21.2459378235,0.0,19.50715,1.73878782354
 10/27  16:00:00,28.7502620932,2.23879713731,7.49662438942,0.0,3.71167865564,13.077,24.2466165533,0.0,22.50825,1.73836655329
 10/27  17:00:00,34.2968585018,2.23879713731,8.04753496836,0.0,3.71167865564,18.077,28.3956136636,0.0,25.50935,2.88626366362
 10/27  18:00:00,33.5133045127,2.23879713731,6.71083310022,0.0,3.71167865564,18.077,28.9717667254,0.0,25.50935,3.46241672538
 10/27  19:00:00,33.9833190017,2.23879713731,5.33810759732,0.0,3.71167865564,18.077,28.9725333107,0.0,25.50935,3.46318331069
 10/27  20:00:00,27.8271565904,2.23879713731,4.19670781104,0.0,3.71167865564,13.077,25.3957642486,0.0,22.50825,2.88751424859
 10/27  21:00:00,27.1913803064,2.23879713731,3.63467304832,0.0,3.71167865564,13.077,24.4694440094,0.0,21.0077,3.46174400943
 10/27  22:00:00,26.2751018825,2.23879713731,2.73464753487,0.0,3.71167865564,13.077,20.8931936881,0.0,18.0066,2.88659368808
 10/27  23:00:00,26.421656502,2.23879713731,1.75496877786,0.0,3.71167865564,13.077,4.73942467912,0.0,3.0011,1.73832467912
 10/27  24:00:00,15.0254760978,2.23879713731,0.776722531369,0.0,1.85583932782,5.577,4.73887301119,0.0,3.0011,1.73777301119
 10/28  01:00:00,9.86670104155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  02:00:00,9.87876366994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.88059616702,0.0,0.0,0.0,0.618613109274,5.0,3.5931766935,0.0,3.0011,0.592076693495
 10/28  04:00:00,10.0535231557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,14.1010971816,2.23879713731,0.0,0.0,1.85583932782,5.577,5.1714001443,0.0776675565118,4.50165,0.592082587785
 10/28  06:00:00,28.7266942188,2.23879713731,0.151271449007,0.0,3.71167865564,18.077,14.6698592251,0.0,13.50495,1.16490922513
 10/28  07:00:00,28.2165872569,2.23879713731,0.32793324438,0.0,3.71167865564,18.077,22.1725509702,0.0,21.0077,1.16485097018
 10/28  08:00:00,21.3325083893,2.23879713731,0.332384998447,0.0,3.71167865564,13.077,16.1705563708,0.0,15.0055,1.16505637077
 10/28  09:00:00,21.7398234407,2.23879713731,0.706239148515,0.0,3.71167865564,13.077,17.8932842733,0.0,15.0055,2.88778427329
 10/28  10:00:00,27.3435307532,2.23879713731,1.28289600805,0.0,3.71167865564,18.077,35.8990381844,0.0,33.0121,2.88693818444
 10/28  11:00:00,29.3730175546,2.23879713731,2.19353728704,0.0,3.71167865564,18.077,43.4022958745,0.0,40.51485,2.88744587453
 10/28  12:00:00,29.8770599651,2.23879713731,3.47112685953,0.0,3.71167865564,18.077,39.4744394627,0.0,36.0132,3.46123946266
 10/28  13:00:00,30.5826439358,2.23879713731,4.44048233048,0.0,3.71167865564,18.077,34.3987980471,0.0,31.51155,2.88724804714
 10/28  14:00:00,25.4168778786,2.23879713731,4.2599975482,0.0,3.71167865564,13.077,23.3205185421,0.0,21.0077,2.31281854212
 10/28  15:00:00,25.2644256367,2.23879713731,4.11592193784,0.0,3.71167865564,13.077,21.8201510685,0.0,19.50715,2.31300106851
 10/28  16:00:00,24.9467969313,2.23879713731,3.88524861575,0.0,3.71167865564,13.077,24.8208218225,0.0,22.50825,2.3125718225
 10/28  17:00:00,29.7200273154,2.23879713731,3.66814220088,0.0,3.71167865564,18.077,28.3957897212,0.0,25.50935,2.88643972123
 10/28  18:00:00,30.2222534499,2.23879713731,3.54369572378,0.0,3.71167865564,18.077,28.9713815601,0.0,25.50935,3.46203156014
 10/28  19:00:00,31.8928476993,2.23879713731,3.13585477546,0.0,3.71167865564,18.077,28.9710794958,0.0,25.50935,3.46172949576
 10/28  20:00:00,26.1022410395,2.23879713731,2.36887738977,0.0,3.71167865564,13.077,25.3956116644,0.0,22.50825,2.88736166439
 10/28  21:00:00,25.6243891708,2.23879713731,1.98890082961,0.0,3.71167865564,13.077,24.4696885331,0.0,21.0077,3.4619885331
 10/28  22:00:00,24.9804603837,2.23879713731,1.49056238676,0.0,3.71167865564,13.077,20.3190313389,0.0,18.0066,2.31243133889
 10/28  23:00:00,25.5430280203,2.23879713731,0.930494825745,0.0,3.71167865564,13.077,5.31277901407,0.0,3.0011,2.31167901407
 10/28  24:00:00,14.2598514644,2.23879713731,0.0634445709251,0.0,1.85583932782,5.577,4.16616979699,0.0,3.0011,1.16506979699
 10/29  01:00:00,9.82626527228,0.0,0.0,0.0,0.618613109274,5.0,3.59318599722,0.0,3.0011,0.592085997217
 10/29  02:00:00,9.84695954134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.8539657936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  04:00:00,10.02436931,0.0,0.0,0.0,0.618613109274,5.0,3.5931918785,0.0,3.0011,0.5920918785
 10/29  05:00:00,14.0716591177,2.23879713731,0.0,0.0,1.85583932782,5.577,4.62918146161,0.107531461606,4.50165,0.02
