Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  06:00:00,28.5530138439,2.23879713731,0.00585951632814,0.0,3.71167865564,18.077,14.6699523484,0.0,13.50495,1.16500234837
 10/29  07:00:00,27.8753011327,2.23879713731,0.00594945275381,0.0,3.71167865564,18.077,22.1726477341,0.0,21.0077,1.16494773411
 10/29  08:00:00,21.0444262385,2.23879713731,0.0515490166473,0.0,3.71167865564,13.077,16.1704698141,0.0,15.0055,1.1649698141
 10/29  09:00:00,21.2624527214,2.23879713731,0.238050268878,0.0,3.71167865564,13.077,16.1705295525,0.0,15.0055,1.16502955255
 10/29  10:00:00,26.5897903814,2.23879713731,0.548513795502,0.0,3.71167865564,18.077,36.4731741713,0.0,33.0121,3.46107417129
 10/29  11:00:00,28.1872231436,2.23879713731,1.0371779196,0.0,3.71167865564,18.077,43.4022519196,0.0,40.51485,2.88740191955
 10/29  12:00:00,27.4782873089,2.23879713731,1.15224866116,0.0,3.71167865564,18.077,38.3258919348,0.0,36.0132,2.31269193479
 10/29  13:00:00,26.4045965647,2.23879713731,0.366457986511,0.0,3.71167865564,18.077,34.3969228913,0.0,31.51155,2.88537289134
 10/29  14:00:00,21.0303436358,2.23879713731,0.0,0.0,3.71167865564,13.077,22.7836035664,0.0373426562155,21.0077,1.73856091017
 10/29  15:00:00,21.0173928367,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8186844782,0.0,19.50715,2.31153447815
 10/29  16:00:00,20.9332309068,2.23879713731,0.0,0.0,3.71167865564,13.077,24.247097647,0.0,22.50825,1.73884764696
 10/29  17:00:00,25.9383638047,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3954451505,0.0,25.50935,2.88609515055
 10/29  18:00:00,26.5967887223,2.23879713731,0.02500572427,0.0,3.71167865564,18.077,28.3970721382,0.0,25.50935,2.88772213819
 10/29  19:00:00,28.6242699508,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3966132497,0.0,25.50935,2.88726324975
 10/29  20:00:00,23.6038642545,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3936050599,0.0,22.50825,2.88535505992
 10/29  21:00:00,23.5158251198,2.23879713731,0.0,0.0,3.71167865564,13.077,23.8945996478,0.0,21.0077,2.88689964776
 10/29  22:00:00,23.3880403315,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9178893379,0.0252496204344,18.0066,2.88603971748
 10/29  23:00:00,24.5220846583,2.23879713731,0.0,0.0,3.71167865564,13.077,4.16615638531,0.0,3.0011,1.16505638531
 10/29  24:00:00,14.0874568989,2.23879713731,0.0,0.0,1.85583932782,5.577,5.84114256457,1.10181610142,3.0011,1.73822646315
 10/30  01:00:00,9.77503146893,0.0,0.0,0.0,0.618613109274,5.0,3.59315048611,0.0,3.0011,0.592050486109
 10/30  02:00:00,9.80596258946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  03:00:00,9.82233106081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.98760073921,0.0,0.0,0.0,0.618613109274,5.0,3.59315642385,0.0,3.0011,0.592056423849
 10/30  05:00:00,14.0389285989,2.23879713731,0.0,0.0,1.85583932782,5.577,6.30289331699,1.78124331699,4.50165,0.02
 10/30  06:00:00,28.5154275369,2.23879713731,0.0,0.0,3.71167865564,18.077,14.6699606204,0.0,13.50495,1.16501062037
 10/30  07:00:00,27.8525652851,2.23879713731,0.00901785122599,0.0,3.71167865564,18.077,25.0445135747,0.0,21.0077,4.03681357475
 10/30  08:00:00,20.9526877595,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4668997745,0.0,15.0055,3.46139977447
 10/30  09:00:00,20.9655730534,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8920037165,0.0,15.0055,2.88650371653
 10/30  10:00:00,25.9804108058,2.23879713731,0.0,0.0,3.71167865564,18.077,35.3250406524,0.0,33.0121,2.31294065239
 10/30  11:00:00,27.1101644713,2.23879713731,0.0161032478216,0.0,3.71167865564,18.077,43.4016696111,0.0,40.51485,2.8868196111
 10/30  12:00:00,26.8572344653,2.23879713731,0.585811013596,0.0,3.71167865564,18.077,38.326072423,0.0,36.0132,2.31287242298
 10/30  13:00:00,26.4517818809,2.23879713731,0.416792933904,0.0,3.71167865564,18.077,33.8240171618,0.0,31.51155,2.31246716184
 10/30  14:00:00,21.0431011414,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3470031095,0.0279196310648,21.0077,2.31138347839
 10/30  15:00:00,21.0325098094,2.23879713731,0.0,0.0,3.71167865564,13.077,21.2753641744,0.0293482651574,19.50715,1.73886590926
 10/30  16:00:00,20.9498309455,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8194249542,0.0,22.50825,2.31117495423
 10/30  17:00:00,26.3630278511,2.23879713731,0.399943233089,0.0,3.71167865564,18.077,27.8216880977,0.0,25.50935,2.3123380977
 10/30  18:00:00,27.0885804369,2.23879713731,0.487062810317,0.0,3.71167865564,18.077,28.970973401,0.0,25.50935,3.46162340099
 10/30  19:00:00,29.0283935856,2.23879713731,0.367651328757,0.0,3.71167865564,18.077,28.9716394376,0.0,25.50935,3.46228943765
 10/30  20:00:00,23.6322373415,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9690420484,0.0,22.50825,3.46079204838
 10/30  21:00:00,23.5454860757,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4697021699,0.0,21.0077,3.46200216991
 10/30  22:00:00,23.4306415672,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8929117371,0.0,18.0066,2.88631173709
 10/30  23:00:00,24.5791995654,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73901005924,0.0,3.0011,1.73791005924
 10/30  24:00:00,14.1575991211,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19257369422,0.0263822649816,3.0011,1.16509142924
 10/31  01:00:00,9.82493215563,0.0,0.0,0.0,0.618613109274,5.0,3.59319631078,0.0,3.0011,0.592096310781
 10/31  02:00:00,9.85088670338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  03:00:00,9.86197032444,0.0,0.0,0.0,0.618613109274,5.0,3.59315047311,0.0,3.0011,0.59205047311
 10/31  04:00:00,10.6206578211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,14.6690918864,2.23879713731,0.0,0.0,1.85583932782,5.577,4.73399645081,0.212346450808,4.50165,0.02
 10/31  06:00:00,28.8473981462,2.23879713731,0.00984133531884,0.0,3.71167865564,18.077,14.6699823504,0.0,13.50495,1.16503235037
 10/31  07:00:00,27.9144120415,2.23879713731,0.0149364310808,0.0,3.71167865564,18.077,25.0440436678,0.0,21.0077,4.03634366779
 10/31  08:00:00,20.9952923975,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4673164499,0.0,15.0055,3.46181644987
 10/31  09:00:00,21.0085164529,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8920993822,0.0,15.0055,2.8865993822
 10/31  10:00:00,26.0100596446,2.23879713731,0.0,0.0,3.71167865564,18.077,35.3248516255,0.0,33.0121,2.31275162554
 10/31  11:00:00,27.1129129741,2.23879713731,0.0146100676219,0.0,3.71167865564,18.077,43.4017227961,0.0,40.51485,2.88687279612
 10/31  12:00:00,27.0803876148,2.23879713731,0.799668052682,0.0,3.71167865564,18.077,38.899453956,0.0,36.0132,2.88625395605
 10/31  13:00:00,26.9758497288,2.23879713731,0.925439872138,0.0,3.71167865564,18.077,33.8227756435,0.0,31.51155,2.31122564346
 10/31  14:00:00,21.2390141201,2.23879713731,0.183747774907,0.0,3.71167865564,13.077,22.7464706348,0.0,21.0077,1.73877063476
 10/31  15:00:00,21.0585452294,2.23879713731,0.0,0.0,3.71167865564,13.077,21.245342295,0.0,19.50715,1.73819229496
 10/31  16:00:00,20.9981504871,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8199055482,0.0,22.50825,2.3116555482
 10/31  17:00:00,26.8296262859,2.23879713731,0.845954830079,0.0,3.71167865564,18.077,27.8219351701,0.0,25.50935,2.31258517006
 10/31  18:00:00,27.569378267,2.23879713731,0.950034969413,0.0,3.71167865564,18.077,28.9712069633,0.0,25.50935,3.46185696334
 10/31  19:00:00,29.4466548901,2.23879713731,0.92873853358,0.0,3.71167865564,18.077,29.5458481532,0.0,25.50935,4.03649815317
 10/31  20:00:00,24.2483340551,2.23879713731,0.729215268912,0.0,3.71167865564,13.077,25.3957075481,0.0,22.50825,2.88745754809
 10/31  21:00:00,24.3325082202,2.23879713731,0.853977812064,0.0,3.71167865564,13.077,24.4692762229,0.0,21.0077,3.46157622289
 10/31  22:00:00,23.6867278864,2.23879713731,0.220787770896,0.0,3.71167865564,13.077,20.8931814043,0.0,18.0066,2.88658140427
 10/31  23:00:00,24.5746924082,2.23879713731,0.0,0.0,3.71167865564,13.077,4.77069102484,0.0313330283575,3.0011,1.73825799648
 10/31  24:00:00,14.1175674191,2.23879713731,0.0,0.0,1.85583932782,5.577,5.08137211758,0.342471851918,3.0011,1.73780026566
 11/01  01:00:00,9.77487108381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.77787251439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  03:00:00,9.76226897282,0.0,0.0,0.0,0.618613109274,5.0,3.59319430798,0.0,3.0011,0.592094307975
 11/01  04:00:00,9.88727672202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  05:00:00,13.8836038244,2.23879713731,0.0,0.0,1.85583932782,5.577,17.1789378175,12.0852134456,4.50165,0.592074371884
 11/01  06:00:00,28.3315992649,2.23879713731,0.0,0.0,3.71167865564,18.077,24.9658181274,10.2959514057,13.50495,1.16491672174
 11/01  07:00:00,27.6516564787,2.23879713731,0.0,0.0,3.71167865564,18.077,34.8491983272,10.37911726,21.0077,3.46238106712
 11/01  08:00:00,20.7758718654,2.23879713731,0.0,0.0,3.71167865564,13.077,23.9813177811,5.51353136384,15.0055,3.46228641723
 11/01  09:00:00,20.8843761066,2.23879713731,0.003809534627,0.0,3.71167865564,13.077,18.2376743139,0.3448798353,15.0055,2.88729447858
 11/01  10:00:00,25.9762626735,2.23879713731,0.023551423565,0.0,3.71167865564,18.077,35.8986945324,0.0,33.0121,2.88659453243
 11/01  11:00:00,27.9697657255,2.23879713731,0.872851876294,0.0,3.71167865564,18.077,43.4021522524,0.0,40.51485,2.88730225238
 11/01  12:00:00,28.1965681573,2.23879713731,1.8833748433,0.0,3.71167865564,18.077,38.3262976342,0.0,36.0132,2.31309763416
 11/01  13:00:00,28.3410935362,2.23879713731,2.25148072557,0.0,3.71167865564,18.077,33.8236618441,0.0,31.51155,2.31211184413
 11/01  14:00:00,23.0142233467,2.23879713731,1.91658036178,0.0,3.71167865564,13.077,23.3188155646,0.0,21.0077,2.31111556461
 11/01  15:00:00,23.0084593487,2.23879713731,1.91838921846,0.0,3.71167865564,13.077,21.2459032322,0.0,19.50715,1.7387532322
 11/01  16:00:00,23.3860130776,2.23879713731,2.35852100478,0.0,3.71167865564,13.077,24.2471848667,0.0,22.50825,1.73893486673
 11/01  17:00:00,28.9729193585,2.23879713731,2.94513289872,0.0,3.71167865564,18.077,28.395818692,0.0,25.50935,2.886468692
 11/01  18:00:00,28.2846256984,2.23879713731,1.66266869854,0.0,3.71167865564,18.077,28.9720047814,0.0,25.50935,3.46265478142
 11/01  19:00:00,29.1927164168,2.23879713731,0.564092847589,0.0,3.71167865564,18.077,28.9728654865,0.0,25.50935,3.46351548653
 11/01  20:00:00,23.5959308057,2.23879713731,0.0118807354866,0.0,3.71167865564,13.077,25.9698134938,0.0,22.50825,3.46156349381
 11/01  21:00:00,23.4619861706,2.23879713731,0.0,0.0,3.71167865564,13.077,24.5425455706,0.0724287415269,21.0077,3.46241682906
 11/01  22:00:00,23.3019455931,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9280333349,0.0346810797566,18.0066,2.88675225512
 11/01  23:00:00,24.3903103426,2.23879713731,0.0,0.0,3.71167865564,13.077,8.28238342935,3.54298062885,3.0011,1.73830280049
 11/01  24:00:00,13.9252830954,2.23879713731,0.0,0.0,1.85583932782,5.577,13.9496116865,9.78323390572,3.0011,1.1652777808
 11/02  01:00:00,9.64473285232,0.0,0.0,0.0,0.618613109274,5.0,3.59316443429,0.0,3.0011,0.592064434294
 11/02  02:00:00,9.67889546109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.68619857201,0.0,0.0,0.0,0.618613109274,5.0,3.59317034983,0.0,3.0011,0.592070349826
 11/02  04:00:00,9.83132618519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.8573299891,2.23879713731,0.0,0.0,1.85583932782,5.577,22.9780215573,18.4563715573,4.50165,0.02
 11/02  06:00:00,28.3166425221,2.23879713731,0.0,0.0,3.71167865564,18.077,28.0831061184,13.413075265,13.50495,1.16508085334
 11/02  07:00:00,27.6397226688,2.23879713731,0.0,0.0,3.71167865564,18.077,37.5980211632,12.5535666319,21.0077,4.03675453128
 11/02  08:00:00,20.7639503729,2.23879713731,0.0,0.0,3.71167865564,13.077,26.1102876567,7.64257674326,15.0055,3.46221091344
 11/02  09:00:00,20.8569863639,2.23879713731,0.00155345537231,0.0,3.71167865564,13.077,19.0585801427,1.16585552233,15.0055,2.8872246204
 11/02  10:00:00,26.1527787318,2.23879713731,0.191954812163,0.0,3.71167865564,18.077,35.3253804934,0.0,33.0121,2.31328049335
 11/02  11:00:00,28.7117742447,2.23879713731,1.56264055578,0.0,3.71167865564,18.077,43.402175281,0.0,40.51485,2.887325281
 11/02  12:00:00,29.3336503351,2.23879713731,2.94301335339,0.0,3.71167865564,18.077,38.8997308531,0.0,36.0132,2.88653085309
 11/02  13:00:00,30.0582046798,2.23879713731,3.92974517806,0.0,3.71167865564,18.077,33.8241440833,0.0,31.51155,2.31259408326
 11/02  14:00:00,25.0181913169,2.23879713731,3.88050946824,0.0,3.71167865564,13.077,22.7460838094,0.0,21.0077,1.73838380936
 11/02  15:00:00,24.5851776998,2.23879713731,3.46665816005,0.0,3.71167865564,13.077,21.8189045412,0.0,19.50715,2.31175454117
 11/02  16:00:00,24.6038435524,2.23879713731,3.56346376169,0.0,3.71167865564,13.077,24.2472415084,0.0,22.50825,1.73899150837
 11/02  17:00:00,29.8502662452,2.23879713731,3.81620102007,0.0,3.71167865564,18.077,28.395798555,0.0,25.50935,2.88644855499
 11/02  18:00:00,28.883680051,2.23879713731,1.64281824415,0.0,3.71167865564,18.077,28.9720206339,0.0,25.50935,3.46267063387
 11/02  19:00:00,29.2511749111,2.23879713731,0.631124222166,0.0,3.71167865564,18.077,28.9727676292,0.0,25.50935,3.46341762915
 11/02  20:00:00,23.6096982676,2.23879713731,0.0423876786218,0.0,3.71167865564,13.077,25.9697017954,0.0,22.50825,3.46145179545
 11/02  21:00:00,23.460887445,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4698478716,0.0,21.0077,3.4621478716
 11/02  22:00:00,23.3045068369,2.23879713731,0.0,0.0,3.71167865564,13.077,21.0110304653,0.117669121064,18.0066,2.8867613442
 11/02  23:00:00,24.4079592843,2.23879713731,0.0,0.0,3.71167865564,13.077,6.47708040971,1.73760502926,3.0011,1.73837538044
 11/02  24:00:00,13.9581321926,2.23879713731,0.0,0.0,1.85583932782,5.577,10.9775090568,6.81119201681,3.0011,1.16521703998
 11/03  01:00:00,9.66312874018,0.0,0.0,0.0,0.618613109274,5.0,3.59318579896,0.0,3.0011,0.592085798963
 11/03  02:00:00,9.69510515157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.70100578786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  04:00:00,10.3590124764,0.0,0.0,0.0,0.618613109274,5.0,3.59319168056,0.0,3.0011,0.592091680561
 11/03  05:00:00,14.3877983828,2.23879713731,0.0,0.0,1.85583932782,5.577,19.5788863453,15.0572363453,4.50165,0.02
 11/03  06:00:00,28.5623503456,2.23879713731,0.0,0.0,3.71167865564,18.077,25.3041099372,10.6341353257,13.50495,1.16502461144
 11/03  07:00:00,27.6658274751,2.23879713731,0.0,0.0,3.71167865564,18.077,33.5678451299,8.52360203947,21.0077,4.03654309043
 11/03  08:00:00,20.80297547,2.23879713731,0.0,0.0,3.71167865564,13.077,22.6073911547,4.13926304806,15.0055,3.46262810661
 11/03  09:00:00,20.9421884188,2.23879713731,0.00818777570374,0.0,3.71167865564,13.077,17.8997889535,0.00689925522284,15.0055,2.88738969824
 11/03  10:00:00,26.8496371484,2.23879713731,0.793803947583,0.0,3.71167865564,18.077,35.325406366,0.0,33.0121,2.313306366
 11/03  11:00:00,29.4716679638,2.23879713731,2.24920084222,0.0,3.71167865564,18.077,43.4022435739,0.0,40.51485,2.88739357391
 11/03  12:00:00,29.761202498,2.23879713731,3.31661232988,0.0,3.71167865564,18.077,38.8997195434,0.0,36.0132,2.88651954335
 11/03  13:00:00,30.1371343419,2.23879713731,3.97282256182,0.0,3.71167865564,18.077,33.8241280583,0.0,31.51155,2.31257805832
 11/03  14:00:00,25.2333371773,2.23879713731,4.05217889532,0.0,3.71167865564,13.077,22.7466581359,0.0,21.0077,1.73895813594
 11/03  15:00:00,25.5494201871,2.23879713731,4.3552167493,0.0,3.71167865564,13.077,21.8189111522,0.0,19.50715,2.3117611522
 11/03  16:00:00,25.4049777125,2.23879713731,4.29380899254,0.0,3.71167865564,13.077,24.2472755788,0.0,22.50825,1.73902557885
 11/03  17:00:00,30.5469915412,2.23879713731,4.45072798402,0.0,3.71167865564,18.077,28.3959674784,0.0,25.50935,2.8866174784
 11/03  18:00:00,30.2110656384,2.23879713731,2.88464216697,0.0,3.71167865564,18.077,28.9720165577,0.0,25.50935,3.46266655767
 11/03  19:00:00,30.151655428,2.23879713731,1.59444482198,0.0,3.71167865564,18.077,28.9729807017,0.0,25.50935,3.46363070166
 11/03  20:00:00,24.3708577276,2.23879713731,0.854576155384,0.0,3.71167865564,13.077,25.9698706137,0.0,22.50825,3.46162061369
 11/03  21:00:00,24.1867859628,2.23879713731,0.72701252791,0.0,3.71167865564,13.077,24.4697681921,0.0,21.0077,3.46206819214
 11/03  22:00:00,23.8932933942,2.23879713731,0.435910447117,0.0,3.71167865564,13.077,20.8932119809,0.0,18.0066,2.88661198088
 11/03  23:00:00,24.5838553428,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73923806896,0.0,3.0011,1.73813806896
 11/03  24:00:00,14.1508807957,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19592191503,0.0295541649894,3.0011,1.16526775004
 11/04  01:00:00,9.80201003722,0.0,0.0,0.0,0.618613109274,5.0,3.59317899781,0.0,3.0011,0.592078997814
 11/04  02:00:00,9.81981803052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.81965348016,0.0,0.0,0.0,0.618613109274,5.0,3.59318491033,0.0,3.0011,0.592084910327
 11/04  04:00:00,9.97156881533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.9967415035,2.23879713731,0.0,0.0,1.85583932782,5.577,9.38959236341,4.29585157303,4.50165,0.592090790378
 11/04  06:00:00,28.4565536277,2.23879713731,0.0,0.0,3.71167865564,18.077,17.0564438568,2.38673918672,13.50495,1.16475467006
 11/04  07:00:00,27.782908667,2.23879713731,0.0,0.0,3.71167865564,18.077,22.8641293115,0.691698142686,21.0077,1.16473116881
 11/04  08:00:00,20.9211574036,2.23879713731,0.0,0.0,3.71167865564,13.077,16.1705905288,0.0,15.0055,1.16509052885
 11/04  09:00:00,21.2308052587,2.23879713731,0.208972651877,0.0,3.71167865564,13.077,17.8937714575,0.0,15.0055,2.88827145748
 11/04  10:00:00,27.8305353454,2.23879713731,1.72052097332,0.0,3.71167865564,18.077,35.8995119693,0.0,33.0121,2.88741196928
 11/04  11:00:00,30.8560907047,2.23879713731,3.59849585719,0.0,3.71167865564,18.077,43.9767374675,0.0,40.51485,3.46188746749
 11/04  12:00:00,31.6298399616,2.23879713731,5.14107360985,0.0,3.71167865564,18.077,38.9012460578,0.0,36.0132,2.88804605783
 11/04  13:00:00,31.1091970727,2.23879713731,4.92780322688,0.0,3.71167865564,18.077,34.3981602903,0.0,31.51155,2.88661029035
 11/04  14:00:00,26.0804527505,2.23879713731,4.87994752063,0.0,3.71167865564,13.077,23.8938316817,0.0,21.0077,2.88613168172
 11/04  15:00:00,26.6215465549,2.23879713731,5.40663547125,0.0,3.71167865564,13.077,21.8200752059,0.0,19.50715,2.31292520585
 11/04  16:00:00,26.2012640365,2.23879713731,5.03944779399,0.0,3.71167865564,13.077,24.8206075009,0.0,22.50825,2.31235750094
 11/04  17:00:00,30.7036383268,2.23879713731,4.5895083418,0.0,3.71167865564,18.077,28.396018022,0.0,25.50935,2.88666802203
 11/04  18:00:00,31.1999242437,2.23879713731,3.84574190417,0.0,3.71167865564,18.077,28.9721121532,0.0,25.50935,3.4627621532
 11/04  19:00:00,31.7815616695,2.23879713731,2.99367583062,0.0,3.71167865564,18.077,28.9718569824,0.0,25.50935,3.46250698236
 11/04  20:00:00,26.0656311159,2.23879713731,2.29713994527,0.0,3.71167865564,13.077,25.3955959318,0.0,22.50825,2.88734593176
 11/04  21:00:00,25.6403277602,2.23879713731,1.96955931374,0.0,3.71167865564,13.077,24.4694244718,0.0,21.0077,3.4617244718
 11/04  22:00:00,25.070285363,2.23879713731,1.54559091695,0.0,3.71167865564,13.077,20.8924411438,0.0,18.0066,2.88584114376
 11/04  23:00:00,25.4408392927,2.23879713731,0.803067340198,0.0,3.71167865564,13.077,4.73992829444,0.0,3.0011,1.73882829444
 11/04  24:00:00,14.2277794691,2.23879713731,0.0,0.0,1.85583932782,5.577,4.73894137907,0.0,3.0011,1.73784137907
 11/05  01:00:00,9.87964780034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.90444631653,0.0,0.0,0.0,0.618613109274,5.0,3.59318700294,0.0,3.0011,0.592087002941
 11/05  03:00:00,9.91720287723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,10.0988849515,0.0,0.0,0.0,0.618613109274,5.0,3.59319288263,0.0,3.0011,0.592092882629
 11/05  05:00:00,14.1892648239,2.23879713731,0.0,0.0,1.85583932782,5.577,4.57090507544,0.0492550754388,4.50165,0.02
 11/05  06:00:00,29.142403163,2.23879713731,0.47594164032,0.0,3.71167865564,18.077,14.6698277046,0.0,13.50495,1.16487770459
 11/05  07:00:00,28.6092185672,2.23879713731,0.642064022188,0.0,3.71167865564,18.077,22.1724050911,0.0,21.0077,1.16470509111
 11/05  08:00:00,21.8171364935,2.23879713731,0.744518827108,0.0,3.71167865564,13.077,16.170464251,0.0,15.0055,1.164964251
 11/05  09:00:00,22.8552666185,2.23879713731,1.74565374527,0.0,3.71167865564,13.077,16.1706318511,0.0,15.0055,1.16513185106
 11/05  10:00:00,29.535354055,2.23879713731,3.38425132311,0.0,3.71167865564,18.077,36.4737920594,0.0,33.0121,3.46169205938
 11/05  11:00:00,32.9341552265,2.23879713731,5.64683632946,0.0,3.71167865564,18.077,43.4029513601,0.0,40.51485,2.88810136006
 11/05  12:00:00,33.3272856227,2.23879713731,6.80036083566,0.0,3.71167865564,18.077,38.8997161797,0.0,36.0132,2.88651617967
 11/05  13:00:00,33.3505220285,2.23879713731,7.13756270547,0.0,3.71167865564,18.077,33.8246131244,0.0,31.51155,2.31306312436
 11/05  14:00:00,27.9604503111,2.23879713731,6.73530271216,0.0,3.71167865564,13.077,23.3188326195,0.0,21.0077,2.31113261954
 11/05  15:00:00,27.8873301076,2.23879713731,6.6575323134,0.0,3.71167865564,13.077,21.245720746,0.0,19.50715,1.73857074595
 11/05  16:00:00,28.1675519662,2.23879713731,6.94043728292,0.0,3.71167865564,13.077,24.8201796643,0.0,22.50825,2.31192966427
 11/05  17:00:00,33.436817428,2.23879713731,7.27087977949,0.0,3.71167865564,18.077,27.8226473756,0.0,25.50935,2.31329737564
 11/05  18:00:00,32.0634129995,2.23879713731,4.69630723116,0.0,3.71167865564,18.077,28.9710458852,0.0,25.50935,3.46169588523
 11/05  19:00:00,31.5329787048,2.23879713731,2.76075093864,0.0,3.71167865564,18.077,28.3974477862,0.0,25.50935,2.88809778624
 11/05  20:00:00,25.6967670279,2.23879713731,1.94140201064,0.0,3.71167865564,13.077,25.394621948,0.0,22.50825,2.88637194802
 11/05  21:00:00,25.1835140855,2.23879713731,1.54132845763,0.0,3.71167865564,13.077,23.8956260286,0.0,21.0077,2.88792602859
 11/05  22:00:00,24.7877165557,2.23879713731,1.28445444266,0.0,3.71167865564,13.077,20.8928700559,0.0,18.0066,2.88627005589
 11/05  23:00:00,25.8041544453,2.23879713731,1.14552832691,0.0,3.71167865564,13.077,4.16651720349,0.0,3.0011,1.16541720349
 11/05  24:00:00,14.2999561447,2.23879713731,0.0348475276596,0.0,1.85583932782,5.577,4.73921138677,0.0,3.0011,1.73811138677
 11/06  01:00:00,14.0114058275,2.23879713731,0.0,0.0,1.85583932782,5.577,4.73885507872,0.0,3.0011,1.73775507872
 11/06  02:00:00,9.89750139516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  03:00:00,9.91298626257,0.0,0.0,0.0,0.618613109274,5.0,3.59315510312,0.0,3.0011,0.592055103125
 11/06  04:00:00,9.91332540796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,10.0811925445,0.0,0.0,0.0,0.618613109274,5.0,3.59316103351,0.0,3.0011,0.592061033509
 11/06  06:00:00,14.1671455128,2.23879713731,0.0,0.0,1.85583932782,5.577,4.64150477817,0.119854778167,4.50165,0.02
 11/06  07:00:00,28.411313219,2.23879713731,0.384997014651,0.0,3.71167865564,18.077,14.669874498,0.0,13.50495,1.16492449802
 11/06  08:00:00,27.6832981194,2.23879713731,1.58999613903,0.0,3.71167865564,18.077,25.0441939253,0.0,21.0077,4.03649392525
 11/06  09:00:00,22.9183613302,2.23879713731,1.81068718064,0.0,3.71167865564,13.077,18.4678782657,0.0,15.0055,3.46237826566
 11/06  10:00:00,23.4184780375,2.23879713731,2.28819897188,0.0,3.71167865564,13.077,17.8926098879,0.0,15.0055,2.88710988785
 11/06  11:00:00,30.0891162642,2.23879713731,3.93050349318,0.0,3.71167865564,18.077,35.325446796,0.0,33.0121,2.31334679602
 11/06  12:00:00,33.4245812999,2.23879713731,6.14871565023,0.0,3.71167865564,18.077,43.4023266045,0.0,40.51485,2.88747660446
 11/06  13:00:00,34.2674209995,2.23879713731,7.74873298112,0.0,3.71167865564,18.077,38.8996005839,0.0,36.0132,2.88640058387
 11/06  14:00:00,35.1109721878,2.23879713731,8.88820922333,0.0,3.71167865564,18.077,33.8239646555,0.0,31.51155,2.31241465552
 11/06  15:00:00,29.2285147254,2.23879713731,7.98863646963,0.0,3.71167865564,13.077,22.7463318474,0.0,21.0077,1.73863184738
 11/06  16:00:00,28.4139906263,2.23879713731,7.17791668969,0.0,3.71167865564,13.077,21.8191800968,0.0,19.50715,2.3120300968
 11/06  17:00:00,28.0320573438,2.23879713731,6.800632467,0.0,3.71167865564,13.077,24.8202489331,0.0,22.50825,2.31199893306
 11/06  18:00:00,33.8514234163,2.23879713731,6.38057652797,0.0,3.71167865564,18.077,27.8227398687,0.0,25.50935,2.31338986868
 11/06  19:00:00,34.2111825234,2.23879713731,5.54370417023,0.0,3.71167865564,18.077,28.9719549843,0.0,25.50935,3.46260498426
 11/06  20:00:00,33.8530885387,2.23879713731,5.01927001518,0.0,3.71167865564,18.077,29.5463756337,0.0,25.50935,4.03702563375
 11/06  21:00:00,28.1414780315,2.23879713731,4.33072880194,0.0,3.71167865564,13.077,25.3960201441,0.0,22.50825,2.88777014414
 11/06  22:00:00,27.500861881,2.23879713731,3.79036317178,0.0,3.71167865564,13.077,24.469630586,0.0,21.0077,3.46193058597
 11/06  23:00:00,26.3721085523,2.23879713731,2.80732293876,0.0,3.71167865564,13.077,20.8932075128,0.0,18.0066,2.88660751281
 11/06  24:00:00,26.9305138595,2.23879713731,2.22972582475,0.0,3.71167865564,13.077,4.73927719411,0.0,3.0011,1.73817719411
 11/07  01:00:00,15.3256642435,2.23879713731,1.01204296923,0.0,1.85583932782,5.577,4.73893202522,0.0,3.0011,1.73783202522
 11/07  02:00:00,9.94453960153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.95560948404,0.0,0.0,0.0,0.618613109274,5.0,3.59318026959,0.0,3.0011,0.592080269587
 11/07  04:00:00,9.95030490553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.7647106286,0.0,0.0,0.0,0.618613109274,5.0,3.59318615996,0.0,3.0011,0.592086159958
 11/07  06:00:00,15.1544837176,2.23879713731,0.292414976411,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/07  07:00:00,30.0022027559,2.23879713731,1.62257208116,0.0,3.71167865564,18.077,14.6699299172,0.0,13.50495,1.16497991718
 11/07  08:00:00,29.00626378,2.23879713731,2.88425614769,0.0,3.71167865564,18.077,25.0447947281,0.0,21.0077,4.03709472811
 11/07  09:00:00,24.5624665285,2.23879713731,3.41725041746,0.0,3.71167865564,13.077,18.4681969394,0.0,15.0055,3.46269693937
 11/07  10:00:00,25.8154287997,2.23879713731,4.64238362124,0.0,3.71167865564,13.077,17.8929226131,0.0,15.0055,2.88742261312
 11/07  11:00:00,32.3675655792,2.23879713731,6.18454516088,0.0,3.71167865564,18.077,35.3252306229,0.0,33.0121,2.31313062288
 11/07  12:00:00,35.3446256843,2.23879713731,8.0443800752,0.0,3.71167865564,18.077,43.9758580069,0.0,40.51485,3.46100800694
 11/07  13:00:00,36.6806020644,2.23879713731,10.1227478413,0.0,3.71167865564,18.077,38.3263889666,0.0,36.0132,2.31318896659
 11/07  14:00:00,37.3044598415,2.23879713731,11.0543623418,0.0,3.71167865564,18.077,33.8239740716,0.0,31.51155,2.31242407162
 11/07  15:00:00,30.9399573391,2.23879713731,9.68127991427,0.0,3.71167865564,13.077,23.3195778426,0.0,21.0077,2.31187784258
 11/07  16:00:00,29.7007426423,2.23879713731,8.45054624225,0.0,3.71167865564,13.077,21.246069702,0.0,19.50715,1.73891970201
 11/07  17:00:00,28.9935004745,2.23879713731,7.75627784984,0.0,3.71167865564,13.077,24.8203497023,0.0,22.50825,2.3120997023
 11/07  18:00:00,35.3651552756,2.23879713731,7.88268992309,0.0,3.71167865564,18.077,27.8227379244,0.0,25.50935,2.31338792437
 11/07  19:00:00,36.127111699,2.23879713731,7.39851093575,0.0,3.71167865564,18.077,28.9720554014,0.0,25.50935,3.46270540136
 11/07  20:00:00,35.7607503744,2.23879713731,7.05737542061,0.0,3.71167865564,18.077,29.5467157759,0.0,25.50935,4.03736577592
 11/07  21:00:00,28.8441627367,2.23879713731,5.19908112126,0.0,3.71167865564,13.077,25.9694042528,0.0,22.50825,3.46115425282
 11/07  22:00:00,27.4693185935,2.23879713731,3.8948573428,0.0,3.71167865564,13.077,24.4696773103,0.0,21.0077,3.46197731035
 11/07  23:00:00,26.8366200279,2.23879713731,3.26320703441,0.0,3.71167865564,13.077,20.8936723942,0.0,18.0066,2.88707239422
 11/07  24:00:00,27.327337954,2.23879713731,2.61136628601,0.0,3.71167865564,13.077,4.73937839739,0.0,3.0011,1.73827839739
 11/08  01:00:00,15.7313658896,2.23879713731,1.40246160608,0.0,1.85583932782,5.577,4.16625427819,0.0,3.0011,1.16515427819
 11/08  02:00:00,9.95450568721,0.0,0.0,0.0,0.618613109274,5.0,3.5931744512,0.0,3.0011,0.592074451205
 11/08  03:00:00,9.96505481836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.95923164211,0.0,0.0,0.0,0.618613109274,5.0,3.59318035081,0.0,3.0011,0.592080350814
 11/08  05:00:00,10.1314097144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,14.6852045662,2.23879713731,0.458266526823,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/08  07:00:00,29.8734714345,2.23879713731,1.79183670526,0.0,3.71167865564,18.077,14.6700801534,0.0,13.50495,1.16513015335
 11/08  08:00:00,28.9898339279,2.23879713731,2.86698876608,0.0,3.71167865564,18.077,25.0448305249,0.0,21.0077,4.03713052495
 11/08  09:00:00,24.0973044659,2.23879713731,2.96077119215,0.0,3.71167865564,13.077,18.4676450832,0.0,15.0055,3.46214508317
 11/08  10:00:00,25.3537656787,2.23879713731,4.18565817363,0.0,3.71167865564,13.077,17.8927985583,0.0,15.0055,2.88729855826
 11/08  11:00:00,33.1774770851,2.23879713731,6.97718116874,0.0,3.71167865564,18.077,35.8986830518,0.0,33.0121,2.88658305184
 11/08  12:00:00,35.5927041169,2.23879713731,8.28925109143,0.0,3.71167865564,18.077,43.4018113505,0.0,40.51485,2.88696135054
 11/08  13:00:00,36.2660519256,2.23879713731,9.71819729945,0.0,3.71167865564,18.077,38.8996944885,0.0,36.0132,2.88649448853
 11/08  14:00:00,37.2445493078,2.23879713731,10.9985768846,0.0,3.71167865564,18.077,33.8240349668,0.0,31.51155,2.31248496675
 11/08  15:00:00,30.9762216296,2.23879713731,9.72465570657,0.0,3.71167865564,13.077,22.7466432587,0.0,21.0077,1.73894325869
 11/08  16:00:00,29.1793970322,2.23879713731,7.94109383367,0.0,3.71167865564,13.077,21.8192154989,0.0,19.50715,2.31206549887
 11/08  17:00:00,28.2686724651,2.23879713731,7.04366689321,0.0,3.71167865564,13.077,24.2473111195,0.0,22.50825,1.73906111953
 11/08  18:00:00,34.7686326216,2.23879713731,7.30039292058,0.0,3.71167865564,18.077,28.3960548911,0.0,25.50935,2.88670489114
 11/08  19:00:00,34.9778575209,2.23879713731,6.27180962555,0.0,3.71167865564,18.077,28.9719410404,0.0,25.50935,3.46259104037
 11/08  20:00:00,34.6322759961,2.23879713731,5.74286104613,0.0,3.71167865564,18.077,28.9723084269,0.0,25.50935,3.46295842686
 11/08  21:00:00,29.2272226216,2.23879713731,5.38095848952,0.0,3.71167865564,13.077,25.969441141,0.0,22.50825,3.461191141
 11/08  22:00:00,28.6446933879,2.23879713731,4.91709256459,0.0,3.71167865564,13.077,24.4693423897,0.0,21.0077,3.46164238973
 11/08  23:00:00,27.1856908573,2.23879713731,3.60624666637,0.0,3.71167865564,13.077,20.8935452177,0.0,18.0066,2.88694521775
 11/08  24:00:00,27.2635440707,2.23879713731,2.54777703346,0.0,3.71167865564,13.077,4.73914429086,0.0,3.0011,1.73804429086
 11/09  01:00:00,15.6188114372,2.23879713731,1.29338519388,0.0,1.85583932782,5.577,4.73882255362,0.0,3.0011,1.73772255362
 11/09  02:00:00,9.95008441813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.9601522614,0.0,0.0,0.0,0.618613109274,5.0,3.59319618101,0.0,3.0011,0.592096181006
 11/09  04:00:00,9.9547073076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,10.1283720846,0.0,0.0,0.0,0.618613109274,5.0,3.59315034267,0.0,3.0011,0.59205034267
 11/09  06:00:00,14.6042722163,2.23879713731,0.383071690789,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/09  07:00:00,30.0009982169,2.23879713731,1.91306623813,0.0,3.71167865564,18.077,14.6698678992,0.0,13.50495,1.16491789921
 11/09  08:00:00,29.0856955192,2.23879713731,2.95767600075,0.0,3.71167865564,18.077,25.0444033793,0.0,21.0077,4.03670337931
 11/09  09:00:00,24.0747738475,2.23879713731,2.93821641956,0.0,3.71167865564,13.077,18.4681069163,0.0,15.0055,3.46260691629
 11/09  10:00:00,24.7143482224,2.23879713731,3.55508202568,0.0,3.71167865564,13.077,17.8929655803,0.0,15.0055,2.88746558029
 11/09  11:00:00,31.4423478885,2.23879713731,5.26477702038,0.0,3.71167865564,18.077,35.8985954388,0.0,33.0121,2.88649543878
 11/09  12:00:00,34.673672856,2.23879713731,7.3847236647,0.0,3.71167865564,18.077,43.4020006563,0.0,40.51485,2.88715065626
 11/09  13:00:00,35.1981426281,2.23879713731,8.66765235247,0.0,3.71167865564,18.077,38.3265706885,0.0,36.0132,2.31337068855
 11/09  14:00:00,35.6868249865,2.23879713731,9.46267275945,0.0,3.71167865564,18.077,33.8241527213,0.0,31.51155,2.31260272131
 11/09  15:00:00,29.9303268175,2.23879713731,8.69666596618,0.0,3.71167865564,13.077,23.3193676443,0.0,21.0077,2.31166764428
 11/09  16:00:00,29.3074782159,2.23879713731,8.06602319988,0.0,3.71167865564,13.077,21.2458904286,0.0,19.50715,1.73874042861
 11/09  17:00:00,28.7653278281,2.23879713731,7.52704893109,0.0,3.71167865564,13.077,24.8203843229,0.0,22.50825,2.31213432293
 11/09  18:00:00,34.7010580976,2.23879713731,7.22803337391,0.0,3.71167865564,18.077,28.3959743271,0.0,25.50935,2.88662432706
 11/09  19:00:00,35.1791898728,2.23879713731,6.46497548875,0.0,3.71167865564,18.077,28.9717710647,0.0,25.50935,3.4624210647
 11/09  20:00:00,33.9596531565,2.23879713731,5.08512253533,0.0,3.71167865564,18.077,28.9726883088,0.0,25.50935,3.46333830875
 11/09  21:00:00,28.6487327256,2.23879713731,4.80808429546,0.0,3.71167865564,13.077,25.9689513469,0.0,22.50825,3.46070134687
 11/09  22:00:00,28.1944965514,2.23879713731,4.46954997087,0.0,3.71167865564,13.077,24.4699948239,0.0,21.0077,3.46229482389
 11/09  23:00:00,26.5565588096,2.23879713731,2.98520975546,0.0,3.71167865564,13.077,20.8930471092,0.0,18.0066,2.88644710915
 11/09  24:00:00,26.6919546332,2.23879713731,1.98709982357,0.0,3.71167865564,13.077,4.73931867844,0.0,3.0011,1.73821867844
 11/10  01:00:00,15.2543509478,2.23879713731,0.946785922227,0.0,1.85583932782,5.577,4.7390927907,0.0,3.0011,1.7379927907
 11/10  02:00:00,9.93031412895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.94075167159,0.0,0.0,0.0,0.618613109274,5.0,3.59319154267,0.0,3.0011,0.592091542668
 11/10  04:00:00,9.94383076274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.7698092031,0.0,0.0,0.0,0.618613109274,5.0,3.59314568055,0.0,3.0011,0.592045680552
 11/10  06:00:00,15.0270184801,2.23879713731,0.194758792246,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/10  07:00:00,29.1239125835,2.23879713731,0.796650864692,0.0,3.71167865564,18.077,14.6700703755,0.0,13.50495,1.16512037554
 11/10  08:00:00,27.2440394318,2.23879713731,1.16345533047,0.0,3.71167865564,18.077,25.0443351143,0.0,21.0077,4.03663511435
 11/10  09:00:00,22.0637353541,2.23879713731,0.987824761654,0.0,3.71167865564,13.077,18.4672842638,0.0,15.0055,3.46178426384
 11/10  10:00:00,21.9896978591,2.23879713731,0.911458179724,0.0,3.71167865564,13.077,17.892759202,0.0,15.0055,2.88725920196
 11/10  11:00:00,27.2703820869,2.23879713731,1.1840877326,0.0,3.71167865564,18.077,35.3251997292,0.0,33.0121,2.31309972923
 11/10  12:00:00,29.0823452662,2.23879713731,1.88946452334,0.0,3.71167865564,18.077,43.9756653288,0.0,40.51485,3.46081532879
 11/10  13:00:00,29.1069974952,2.23879713731,2.70410753929,0.0,3.71167865564,18.077,38.3260290082,0.0,36.0132,2.31282900819
 11/10  14:00:00,28.9025016794,2.23879713731,2.76951036465,0.0,3.71167865564,18.077,33.8239535911,0.0,31.51155,2.31240359111
 11/10  15:00:00,23.0502276137,2.23879713731,1.91718274813,0.0,3.71167865564,13.077,23.3192412364,0.0,21.0077,2.31154123644
 11/10  16:00:00,22.730005735,2.23879713731,1.59659386915,0.0,3.71167865564,13.077,21.2452629361,0.0,19.50715,1.73811293608
 11/10  17:00:00,22.463106685,2.23879713731,1.39420732058,0.0,3.71167865564,13.077,24.8203088323,0.0,22.50825,2.31205883234
 11/10  18:00:00,29.1287353991,2.23879713731,1.82023585162,0.0,3.71167865564,18.077,28.3956621213,0.0,25.50935,2.88631212128
 11/10  19:00:00,30.4681302198,2.23879713731,1.89166457583,0.0,3.71167865564,18.077,28.9715867194,0.0,25.50935,3.46223671936
 11/10  20:00:00,30.2789068078,2.23879713731,1.71220817135,0.0,3.71167865564,18.077,28.9721385112,0.0,25.50935,3.46278851122
 11/10  21:00:00,25.0909486845,2.23879713731,1.52807092923,0.0,3.71167865564,13.077,25.9693742335,0.0,22.50825,3.46112423351
 11/10  22:00:00,25.056227268,2.23879713731,1.5400130211,0.0,3.71167865564,13.077,24.4692439236,0.0,21.0077,3.46154392359
 11/10  23:00:00,24.8230530312,2.23879713731,1.30933853123,0.0,3.71167865564,13.077,20.8935399816,0.0,18.0066,2.88693998157
 11/10  24:00:00,25.5288280554,2.23879713731,0.882706853514,0.0,3.71167865564,13.077,4.7391632872,0.0,3.0011,1.7380632872
 11/11  01:00:00,14.2351073817,2.23879713731,0.0,0.0,1.85583932782,5.577,4.73923289887,0.0,3.0011,1.73813289887
 11/11  02:00:00,9.87307159255,0.0,0.0,0.0,0.618613109274,5.0,3.5931902865,0.0,3.0011,0.592090286497
 11/11  03:00:00,9.90142372203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.91443656483,0.0,0.0,0.0,0.618613109274,5.0,3.59319618104,0.0,3.0011,0.592096181044
 11/11  05:00:00,10.092461188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,14.162667856,2.23879713731,0.0,0.0,1.85583932782,5.577,5.1488817346,0.0551813934749,4.50165,0.592050341122
 11/11  07:00:00,28.3305137864,2.23879713731,0.314069011981,0.0,3.71167865564,18.077,14.669770708,0.0,13.50495,1.16482070803
 11/11  08:00:00,27.2867033492,2.23879713731,1.19681039305,0.0,3.71167865564,18.077,22.1728064123,0.0,21.0077,1.16510641228
 11/11  09:00:00,22.3722995996,2.23879713731,1.27184291795,0.0,3.71167865564,13.077,16.1705799056,0.0,15.0055,1.16507990558
 11/11  10:00:00,23.1495218255,2.23879713731,2.02190676974,0.0,3.71167865564,13.077,16.1705921388,0.0,15.0055,1.16509213883
 11/11  11:00:00,29.3620562536,2.23879713731,3.20933010874,0.0,3.71167865564,18.077,35.9003040113,0.0,33.0121,2.88820401127
 11/11  12:00:00,32.2678867983,2.23879713731,4.99994643058,0.0,3.71167865564,18.077,43.9766951976,0.0,40.51485,3.4618451976
 11/11  13:00:00,32.9433603079,2.23879713731,6.4322323613,0.0,3.71167865564,18.077,38.8997675163,0.0,36.0132,2.88656751628
 11/11  14:00:00,32.6899320607,2.23879713731,6.49132204718,0.0,3.71167865564,18.077,33.8247456681,0.0,31.51155,2.31319566806
 11/11  15:00:00,26.4932959585,2.23879713731,5.29531241342,0.0,3.71167865564,13.077,23.3194643601,0.0,21.0077,2.3117643601
 11/11  16:00:00,26.2692381832,2.23879713731,5.07084335829,0.0,3.71167865564,13.077,21.2462536995,0.0,19.50715,1.73910369954
 11/11  17:00:00,25.5708709208,2.23879713731,4.38787454035,0.0,3.71167865564,13.077,24.8203230605,0.0,22.50825,2.31207306053
 11/11  18:00:00,31.9876365365,2.23879713731,4.57757476394,0.0,3.71167865564,18.077,28.3957651531,0.0,25.50935,2.88641515313
 11/11  19:00:00,33.2533188708,2.23879713731,4.61714182189,0.0,3.71167865564,18.077,28.3972723997,0.0,25.50935,2.88792239972
 11/11  20:00:00,32.9299673677,2.23879713731,4.11663055699,0.0,3.71167865564,18.077,28.9706798668,0.0,25.50935,3.4613298668
 11/11  21:00:00,27.262314541,2.23879713731,3.46298122071,0.0,3.71167865564,13.077,24.8209962888,0.0,22.50825,2.31274628883
 11/11  22:00:00,26.6703711628,2.23879713731,2.97189616439,0.0,3.71167865564,13.077,24.469042468,0.0,21.0077,3.46134246802
 11/11  23:00:00,25.4824837705,2.23879713731,1.94079759388,0.0,3.71167865564,13.077,20.8929849875,0.0,18.0066,2.88638498752
 11/11  24:00:00,26.1671912701,2.23879713731,1.4923107014,0.0,3.71167865564,13.077,4.16626323668,0.0,3.0011,1.16516323668
 11/12  01:00:00,14.7952174377,2.23879713731,0.507105932218,0.0,1.85583932782,5.577,4.73911987805,0.0,3.0011,1.73801987805
 11/12  02:00:00,9.92780326273,0.0,0.0,0.0,0.618613109274,5.0,3.5931798092,0.0,3.0011,0.592079809201
 11/12  03:00:00,9.94524646422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.94832772406,0.0,0.0,0.0,0.618613109274,5.0,3.59315985782,0.0,3.0011,0.592059857822
 11/12  05:00:00,10.1246610861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,14.5642845035,2.23879713731,0.344957725773,0.0,1.85583932782,5.577,5.09371577905,0.0,4.50165,0.592065779045
 11/12  07:00:00,29.4862538849,2.23879713731,1.41184182711,0.0,3.71167865564,18.077,14.669700707,0.0,13.50495,1.16475070697
 11/12  08:00:00,28.4575667696,2.23879713731,2.3356612148,0.0,3.71167865564,18.077,22.1727035401,0.0,21.0077,1.16500354014
 11/12  09:00:00,23.5614235159,2.23879713731,2.42581090994,0.0,3.71167865564,13.077,16.1705982015,0.0,15.0055,1.16509820152
 11/12  10:00:00,23.9620764175,2.23879713731,2.81272938133,0.0,3.71167865564,13.077,16.1705758366,0.0,15.0055,1.1650758366
 11/12  11:00:00,30.3832667596,2.23879713731,4.21994321208,0.0,3.71167865564,18.077,35.9000699997,0.0,33.0121,2.88796999969
 11/12  12:00:00,33.393877276,2.23879713731,6.11801162619,0.0,3.71167865564,18.077,43.9759889769,0.0,40.51485,3.46113897692
 11/12  13:00:00,34.82510865,2.23879713731,8.2923800582,0.0,3.71167865564,18.077,38.8998594652,0.0,36.0132,2.88665946522
 11/12  14:00:00,34.9152644808,2.23879713731,8.69378489412,0.0,3.71167865564,18.077,33.8246168882,0.0,31.51155,2.31306688824
 11/12  15:00:00,28.904428013,2.23879713731,7.67561273148,0.0,3.71167865564,13.077,23.319343683,0.0,21.0077,2.311643683
 11/12  16:00:00,28.5092770202,2.23879713731,7.2838529444,0.0,3.71167865564,13.077,21.2456298303,0.0,19.50715,1.73847983029
 11/12  17:00:00,28.1081517038,2.23879713731,6.88741839189,0.0,3.71167865564,13.077,24.8202815899,0.0,22.50825,2.31203158988
 11/12  18:00:00,34.0564846822,2.23879713731,6.59594848363,0.0,3.71167865564,18.077,28.3959290653,0.0,25.50935,2.88657906534
 11/12  19:00:00,34.6487179142,2.23879713731,5.94720254467,0.0,3.71167865564,18.077,28.3975421558,0.0,25.50935,2.88819215576
 11/12  20:00:00,34.1232750231,2.23879713731,5.24218665562,0.0,3.71167865564,18.077,28.9709152367,0.0,25.50935,3.46156523674
 11/12  21:00:00,27.8940024124,2.23879713731,4.07540892496,0.0,3.71167865564,13.077,25.3947925694,0.0,22.50825,2.88654256938
 11/12  22:00:00,27.2759411552,2.23879713731,3.56655634722,0.0,3.71167865564,13.077,23.8951483685,0.0,21.0077,2.88744836849
 11/12  23:00:00,26.3746689903,2.23879713731,2.80375926802,0.0,3.71167865564,13.077,20.8924665264,0.0,18.0066,2.88586652636
 11/12  24:00:00,26.9718502504,2.23879713731,2.26213344269,0.0,3.71167865564,13.077,4.16639039452,0.0,3.0011,1.16529039452
 11/13  01:00:00,15.5333276993,2.23879713731,1.21104696919,0.0,1.85583932782,5.577,4.73894867858,0.0,3.0011,1.73784867858
 11/13  02:00:00,9.9521545594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.96538283757,0.0,0.0,0.0,0.618613109274,5.0,3.59318575032,0.0,3.0011,0.592085750322
 11/13  04:00:00,9.96299381906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,10.1403473208,0.0,0.0,0.0,0.618613109274,5.0,3.593191632,0.0,3.0011,0.592091631997
 11/13  06:00:00,15.1408269705,2.23879713731,0.898826877984,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/13  07:00:00,30.8506695816,2.23879713731,2.11952951847,0.0,3.71167865564,18.077,14.6698924974,0.0,13.50495,1.1649424974
 11/13  08:00:00,29.0393202842,2.23879713731,2.91121035382,0.0,3.71167865564,18.077,25.0445025382,0.0,21.0077,4.0368025382
 11/13  09:00:00,23.9768148438,2.23879713731,2.84283069213,0.0,3.71167865564,13.077,18.4678086412,0.0,15.0055,3.46230864124
 11/13  10:00:00,23.9573325188,2.23879713731,2.81693715221,0.0,3.71167865564,13.077,17.8925856777,0.0,15.0055,2.88708567765
 11/13  11:00:00,29.8764224754,2.23879713731,3.72563007781,0.0,3.71167865564,18.077,35.8985313555,0.0,33.0121,2.8864313555
 11/13  12:00:00,33.8800305219,2.23879713731,6.60581512931,0.0,3.71167865564,18.077,43.4019266481,0.0,40.51485,2.88707664807
 11/13  13:00:00,35.7608033536,2.23879713731,9.23711284043,0.0,3.71167865564,18.077,38.899989034,0.0,36.0132,2.88678903396
 11/13  14:00:00,34.9832881532,2.23879713731,8.78330029171,0.0,3.71167865564,18.077,33.8243062053,0.0,31.51155,2.31275620529
 11/13  15:00:00,28.5927509819,2.23879713731,7.38214859525,0.0,3.71167865564,13.077,22.7465582251,0.0,21.0077,1.73885822511
 11/13  16:00:00,27.7014884379,2.23879713731,6.49028803303,0.0,3.71167865564,13.077,21.819212645,0.0,19.50715,2.31206264497
 11/13  17:00:00,27.2459213372,2.23879713731,6.03925017046,0.0,3.71167865564,13.077,24.8203531829,0.0,22.50825,2.31210318288
 11/13  18:00:00,33.6255809788,2.23879713731,6.17929027567,0.0,3.71167865564,18.077,27.8227448248,0.0,25.50935,2.31339482479
 11/13  19:00:00,33.9588366836,2.23879713731,5.27136929831,0.0,3.71167865564,18.077,28.9722802304,0.0,25.50935,3.46293023036
 11/13  20:00:00,33.5870341383,2.23879713731,4.72176454755,0.0,3.71167865564,18.077,29.546328496,0.0,25.50935,4.03697849597
 11/13  21:00:00,27.3883149929,2.23879713731,3.54967500531,0.0,3.71167865564,13.077,25.969726593,0.0,22.50825,3.46147659299
 11/13  22:00:00,26.7186786362,2.23879713731,3.02004426307,0.0,3.71167865564,13.077,24.4697542286,0.0,21.0077,3.4620542286
 11/13  23:00:00,26.0314010079,2.23879713731,2.47184526348,0.0,3.71167865564,13.077,20.8934667676,0.0,18.0066,2.88686676765
 11/13  24:00:00,26.7344765148,2.23879713731,2.03582159738,0.0,3.71167865564,13.077,4.73915243357,0.0,3.0011,1.73805243357
 11/14  01:00:00,15.3239936621,2.23879713731,1.01347583307,0.0,1.85583932782,5.577,4.7388850656,0.0,3.0011,1.7377850656
 11/14  02:00:00,9.94432899986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.95924189078,0.0,0.0,0.0,0.618613109274,5.0,3.59316494685,0.0,3.0011,0.592064946847
 11/14  04:00:00,9.96029858226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.7910329878,0.0,0.0,0.0,0.618613109274,5.0,3.59317086156,0.0,3.0011,0.592070861564
 11/14  06:00:00,15.6697943108,2.23879713731,0.77952480526,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 11/14  07:00:00,30.9529315905,2.23879713731,1.91791669148,0.0,3.71167865564,18.077,14.6699334779,0.0,13.50495,1.16498347792
 11/14  08:00:00,28.7826245135,2.23879713731,2.65544396466,0.0,3.71167865564,18.077,25.0443679183,0.0,21.0077,4.03666791832
 11/14  09:00:00,24.0274681243,2.23879713731,2.88309127709,0.0,3.71167865564,13.077,18.4684299161,0.0,15.0055,3.46292991611
 11/14  10:00:00,24.4723093923,2.23879713731,3.30923682818,0.0,3.71167865564,13.077,17.8930551704,0.0,15.0055,2.88755517036
 11/14  11:00:00,31.2475308119,2.23879713731,5.07129462131,0.0,3.71167865564,18.077,35.8988578871,0.0,33.0121,2.88675788713
 11/14  12:00:00,33.8002172942,2.23879713731,6.51126810289,0.0,3.71167865564,18.077,43.4017455553,0.0,40.51485,2.88689555528
 11/14  13:00:00,34.7744385574,2.23879713731,8.23552498324,0.0,3.71167865564,18.077,38.8998704327,0.0,36.0132,2.88667043266
 11/14  14:00:00,34.9365364192,2.23879713731,8.71637767673,0.0,3.71167865564,18.077,33.8242324635,0.0,31.51155,2.31268246354
 11/14  15:00:00,28.2682175857,2.23879713731,7.05675864205,0.0,3.71167865564,13.077,23.3189790044,0.0,21.0077,2.31127900442
 11/14  16:00:00,27.8018512044,2.23879713731,6.58759072551,0.0,3.71167865564,13.077,21.2461303973,0.0,19.50715,1.73898039726
 11/14  17:00:00,27.5211897059,2.23879713731,6.31048459722,0.0,3.71167865564,13.077,24.820433086,0.0,22.50825,2.31218308598
 11/14  18:00:00,33.1946972598,2.23879713731,5.74950862209,0.0,3.71167865564,18.077,27.8227728615,0.0,25.50935,2.31342286152
 11/14  19:00:00,33.5561057433,2.23879713731,4.86991872549,0.0,3.71167865564,18.077,29.545892123,0.0,25.50935,4.03654212304
 11/14  20:00:00,33.7435957669,2.23879713731,5.08750507689,0.0,3.71167865564,18.077,28.9723340902,0.0,25.50935,3.46298409019
 11/14  21:00:00,27.9575685846,2.23879713731,4.32398618758,0.0,3.71167865564,13.077,25.9694819233,0.0,22.50825,3.46123192331
 11/14  22:00:00,27.2309978596,2.23879713731,3.65932396034,0.0,3.71167865564,13.077,24.4695672276,0.0,21.0077,3.46186722762
 11/14  23:00:00,26.2031137518,2.23879713731,2.63975509393,0.0,3.71167865564,13.077,20.8933488434,0.0,18.0066,2.88674884342
