Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  24:00:00,26.6352127185,2.23879713731,1.94155309256,0.0,3.71167865564,13.077,5.312027277,0.0,3.0011,2.310927277
 11/15  01:00:00,15.0378558662,2.23879713731,0.7379411552,0.0,1.85583932782,5.577,4.16643025463,0.0,3.0011,1.16533025463
 11/15  02:00:00,9.93121203754,0.0,0.0,0.0,0.618613109274,5.0,3.59316429912,0.0,3.0011,0.592064299117
 11/15  03:00:00,9.9431165111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  04:00:00,9.94219199601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,10.1111416748,0.0,0.0,0.0,0.618613109274,5.0,3.59317021486,0.0,3.0011,0.592070214864
 11/15  06:00:00,14.1953959329,2.23879713731,0.0,0.0,1.85583932782,5.577,4.56801093384,0.0463609338359,4.50165,0.02
 11/15  07:00:00,29.9715015734,2.23879713731,1.27788358661,0.0,3.71167865564,18.077,14.6699878613,0.0,13.50495,1.16503786131
 11/15  08:00:00,28.3581995429,2.23879713731,2.24509759546,0.0,3.71167865564,18.077,25.0451807099,0.0,21.0077,4.03748070992
 11/15  09:00:00,23.3612498216,2.23879713731,2.23961238293,0.0,3.71167865564,13.077,18.4678282647,0.0,15.0055,3.46232826472
 11/15  10:00:00,23.5425944646,2.23879713731,2.40705239354,0.0,3.71167865564,13.077,18.4659788968,0.0,15.0055,3.46047889676
 11/15  11:00:00,29.5114377516,2.23879713731,3.36165533076,0.0,3.71167865564,18.077,35.3252992558,0.0,33.0121,2.31319925577
 11/15  12:00:00,32.9329699826,2.23879713731,5.67034090724,0.0,3.71167865564,18.077,43.4021042086,0.0,40.51485,2.88725420863
 11/15  13:00:00,33.8126440781,2.23879713731,7.31806041699,0.0,3.71167865564,18.077,38.8996474639,0.0,36.0132,2.88644746387
 11/15  14:00:00,32.5319625353,2.23879713731,6.35192836135,0.0,3.71167865564,18.077,33.8242164092,0.0,31.51155,2.31266640916
 11/15  15:00:00,24.5217080922,2.23879713731,3.35441713378,0.0,3.71167865564,13.077,23.3198241908,0.0,21.0077,2.31212419077
 11/15  16:00:00,23.5128245206,2.23879713731,2.36306923789,0.0,3.71167865564,13.077,21.2462077406,0.0,19.50715,1.73905774061
 11/15  17:00:00,22.5919898639,2.23879713731,1.4743797296,0.0,3.71167865564,13.077,24.8203994346,0.0,22.50825,2.31214943463
 11/15  18:00:00,28.4821738246,2.23879713731,1.18257922041,0.0,3.71167865564,18.077,28.3960879207,0.0,25.50935,2.88673792074
 11/15  19:00:00,29.3190272008,2.23879713731,0.843390298386,0.0,3.71167865564,18.077,28.9720664463,0.0,25.50935,3.46271644629
 11/15  20:00:00,29.159962764,2.23879713731,0.542557161199,0.0,3.71167865564,18.077,29.5462559174,0.0,25.50935,4.03690591736
 11/15  21:00:00,23.5836858199,2.23879713731,0.0255205456908,0.0,3.71167865564,13.077,25.3962395648,0.0,22.50825,2.88798956482
 11/15  22:00:00,23.4385536208,2.23879713731,0.0,0.0,3.71167865564,13.077,25.043916661,0.0,21.0077,4.03621666104
 11/15  23:00:00,23.2924172397,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9244546266,0.0306935194039,18.0066,2.88716110715
 11/15  24:00:00,24.4059346553,2.23879713731,0.0,0.0,3.71167865564,13.077,5.44526646574,0.705643036613,3.0011,1.73852342913
 11/16  01:00:00,13.9494422844,2.23879713731,0.0,0.0,1.85583932782,5.577,9.93358126602,5.19466126865,3.0011,1.73781999737
 11/16  02:00:00,9.65308388979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.68358764694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  04:00:00,9.68765725387,0.0,0.0,0.0,0.618613109274,5.0,3.59318424411,0.0,3.0011,0.592084244106
 11/16  05:00:00,9.82933293728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,13.8408548505,2.23879713731,0.0,0.0,1.85583932782,5.577,18.2744662188,13.1807260923,4.50165,0.592090126415
 11/16  07:00:00,28.2931298869,2.23879713731,0.0,0.0,3.71167865564,18.077,24.5709182378,9.90093211909,13.50495,1.1650361187
 11/16  08:00:00,25.7286864746,2.23879713731,0.0,0.0,3.71167865564,18.077,31.8408606143,6.79634338268,21.0077,4.03681723162
 11/16  09:00:00,20.7413393809,2.23879713731,0.0,0.0,3.71167865564,13.077,23.1065730906,4.63789213342,15.0055,3.46318095722
 11/16  10:00:00,20.7761877021,2.23879713731,0.0,0.0,3.71167865564,13.077,20.2827551382,2.38960588508,15.0055,2.88764925315
 11/16  11:00:00,25.8043373811,2.23879713731,0.0,0.0,3.71167865564,18.077,35.990869608,0.091863462468,33.0121,2.88690614557
 11/16  12:00:00,26.9658562223,2.23879713731,0.00320790081375,0.0,3.71167865564,18.077,43.4024507853,0.0,40.51485,2.88760078531
 11/16  13:00:00,26.3779997134,2.23879713731,0.235309436818,0.0,3.71167865564,18.077,38.8996607531,0.0,36.0132,2.88646075307
 11/16  14:00:00,26.4610404345,2.23879713731,0.524091220558,0.0,3.71167865564,18.077,33.8236302062,0.0,31.51155,2.31208020625
 11/16  15:00:00,21.2839513901,2.23879713731,0.329262673633,0.0,3.71167865564,13.077,22.7463309691,0.0,21.0077,1.73863096913
 11/16  16:00:00,21.0990639458,2.23879713731,0.151277317917,0.0,3.71167865564,13.077,21.819284932,0.0,19.50715,2.31213493201
 11/16  17:00:00,20.8472709263,2.23879713731,0.00399085478558,0.0,3.71167865564,13.077,24.8204535366,0.0,22.50825,2.31220353655
 11/16  18:00:00,27.0858218075,2.23879713731,0.00189609533249,0.0,3.71167865564,18.077,27.8229306886,0.0,25.50935,2.31358068862
 11/16  19:00:00,28.3232251424,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5461814822,0.0,25.50935,4.03683148215
 11/16  20:00:00,28.4292789135,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9731778095,0.0,25.50935,3.46382780949
 11/16  21:00:00,23.3735879426,2.23879713731,0.0,0.0,3.71167865564,13.077,28.1998353542,2.22977797946,22.50825,3.46180737474
 11/16  22:00:00,23.283480041,2.23879713731,0.0,0.0,3.71167865564,13.077,28.8895375362,4.41968035268,21.0077,3.4621571835
 11/16  23:00:00,23.161851486,2.23879713731,0.0,0.0,3.71167865564,13.077,29.2650366009,7.79754944548,18.0066,3.46088715542
 11/16  24:00:00,24.3073270125,2.23879713731,0.0,0.0,3.71167865564,13.077,15.9581235349,11.2186738684,3.0011,1.73834966642
 11/17  01:00:00,13.8532687119,2.23879713731,0.0,0.0,1.85583932782,5.577,22.3242837922,18.1579331895,3.0011,1.16525060275
 11/17  02:00:00,9.57134824011,0.0,0.0,0.0,0.618613109274,5.0,3.59316889612,0.0,3.0011,0.592068896117
 11/17  03:00:00,9.60537206191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.61636766469,0.0,0.0,0.0,0.618613109274,5.0,3.59317480455,0.0,3.0011,0.592074804554
 11/17  05:00:00,10.2795760205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.310107922,2.23879713731,0.0,0.0,1.85583932782,5.577,30.6474048455,25.5536741436,4.50165,0.592080701819
 11/17  07:00:00,28.4786192549,2.23879713731,0.0,0.0,3.71167865564,18.077,37.196739082,22.5268597084,13.50495,1.16492937362
 11/17  08:00:00,25.6921651802,2.23879713731,0.0,0.0,3.71167865564,18.077,40.9036100284,16.4326148805,21.0077,3.46329514795
 11/17  09:00:00,20.726034711,2.23879713731,0.0,0.0,3.71167865564,13.077,26.5566320815,7.51398444943,15.0055,4.03714763207
 11/17  10:00:00,20.7677200737,2.23879713731,0.0,0.0,3.71167865564,13.077,20.7630586086,2.86987087543,15.0055,2.88768773318
 11/17  11:00:00,25.8091775494,2.23879713731,0.0,0.0,3.71167865564,18.077,36.0247276297,0.125623212522,33.0121,2.88700441715
 11/17  12:00:00,26.9682251039,2.23879713731,0.00227458189267,0.0,3.71167865564,18.077,43.4023293489,0.0,40.51485,2.88747934893
 11/17  13:00:00,26.3270419693,2.23879713731,0.184520938955,0.0,3.71167865564,18.077,38.8998211507,0.0,36.0132,2.88662115067
 11/17  14:00:00,26.3999820631,2.23879713731,0.464359995607,0.0,3.71167865564,18.077,33.8236210893,0.0,31.51155,2.31207108935
 11/17  15:00:00,21.034005259,2.23879713731,0.0901773990497,0.0,3.71167865564,13.077,22.7466511199,0.0,21.0077,1.73895111995
 11/17  16:00:00,20.924654194,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8191741815,0.0,19.50715,2.31202418152
 11/17  17:00:00,20.8308080599,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8203997864,0.0,22.50825,2.31214978639
 11/17  18:00:00,27.0747669125,2.23879713731,0.0,0.0,3.71167865564,18.077,27.8227624465,0.0,25.50935,2.31341244647
 11/17  19:00:00,28.3263422408,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5461004936,0.0,25.50935,4.03675049358
 11/17  20:00:00,28.3148710567,2.23879713731,0.0,0.0,3.71167865564,18.077,28.972496199,0.0,25.50935,3.46314619896
 11/17  21:00:00,23.28243791,2.23879713731,0.0,0.0,3.71167865564,13.077,26.0784871767,0.108641290186,22.50825,3.4615958865
 11/17  22:00:00,23.2197329831,2.23879713731,0.0,0.0,3.71167865564,13.077,26.1903956709,1.72048386952,21.0077,3.46221180141
 11/17  23:00:00,23.2074092816,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0126346166,3.5452954919,18.0066,3.46073912466
 11/17  24:00:00,24.3467636611,2.23879713731,0.0,0.0,3.71167865564,13.077,9.99383776154,5.25437760748,3.0011,1.73836015406
 11/18  01:00:00,13.9032319343,2.23879713731,0.0,0.0,1.85583932782,5.577,13.4666266149,9.30026394333,3.0011,1.16526267162
 11/18  02:00:00,9.62089301568,0.0,0.0,0.0,0.618613109274,5.0,3.59317469716,0.0,3.0011,0.592074697163
 11/18  03:00:00,9.6574839237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.6718937476,0.0,0.0,0.0,0.618613109274,5.0,3.59318059638,0.0,3.0011,0.592080596381
 11/18  05:00:00,9.82288938325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  06:00:00,13.8571556116,2.23879713731,0.0,0.0,1.85583932782,5.577,18.0670447368,12.9733082523,4.50165,0.592086484453
 11/18  07:00:00,28.3237254035,2.23879713731,0.0,0.0,3.71167865564,18.077,22.4006367426,7.73085917562,13.50495,1.16482756698
 11/18  08:00:00,25.7669200791,2.23879713731,0.0,0.0,3.71167865564,18.077,27.0736899813,4.90087807885,21.0077,1.16511190242
 11/18  09:00:00,20.7796500955,2.23879713731,0.0,0.0,3.71167865564,13.077,20.3611815328,4.19056391359,15.0055,1.16511761921
 11/18  10:00:00,20.8067817316,2.23879713731,0.0,0.0,3.71167865564,13.077,21.068562535,2.60119441056,15.0055,3.46186812446
 11/18  11:00:00,25.8321617837,2.23879713731,0.0,0.0,3.71167865564,18.077,36.5414973523,0.641560065418,33.0121,2.88783728689
 11/18  12:00:00,26.9748628678,2.23879713731,0.00347957861165,0.0,3.71167865564,18.077,43.9765125116,0.0,40.51485,3.46166251165
 11/18  13:00:00,26.1489063748,2.23879713731,0.00642598416688,0.0,3.71167865564,18.077,38.9012874563,0.0,36.0132,2.88808745634
 11/18  14:00:00,25.9407942535,2.23879713731,0.0,0.0,3.71167865564,18.077,34.9720949767,0.0,31.51155,3.46054497667
 11/18  15:00:00,20.9493907164,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3599803132,0.0396526525969,21.0077,2.31262766056
 11/18  16:00:00,20.9180854618,2.23879713731,0.0,0.0,3.71167865564,13.077,22.3937306425,0.0,19.50715,2.88658064247
 11/18  17:00:00,20.8134476572,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8207579485,0.0,22.50825,2.31250794848
 11/18  18:00:00,27.0759378143,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3960740082,0.0,25.50935,2.8867240082
 11/18  19:00:00,28.3528814934,2.23879713731,0.00385657987086,0.0,3.71167865564,18.077,28.9719392846,0.0,25.50935,3.46258928461
 11/18  20:00:00,28.4959477705,2.23879713731,0.0,0.0,3.71167865564,18.077,28.971795004,0.0,25.50935,3.462445004
 11/18  21:00:00,23.4659240886,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9697412441,0.0,22.50825,3.46149124406
 11/18  22:00:00,23.3771759648,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4701691695,0.0,21.0077,3.46246916951
 11/18  23:00:00,23.2507917721,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8478308505,0.955053570339,18.0066,2.88617728021
 11/18  24:00:00,24.3850304107,2.23879713731,0.0,0.0,3.71167865564,13.077,7.98547673303,2.67283141906,3.0011,2.31154531397
 11/19  01:00:00,13.9454878754,2.23879713731,0.0,0.0,1.85583932782,5.577,11.0506244219,6.31106528183,3.0011,1.73845914004
 11/19  02:00:00,9.65058242489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.68577581592,0.0,0.0,0.0,0.618613109274,5.0,3.59315459215,0.0,3.0011,0.592054592149
 11/19  04:00:00,9.69917355284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,9.85412780442,0.0,0.0,0.0,0.618613109274,5.0,3.59316052335,0.0,3.0011,0.592060523347
 11/19  06:00:00,13.8847914424,2.23879713731,0.0,0.0,1.85583932782,5.577,12.7885806135,8.26693061353,4.50165,0.02
 11/19  07:00:00,28.3607458285,2.23879713731,0.0,0.0,3.71167865564,18.077,19.62759817,4.95759704314,13.50495,1.16505112684
 11/19  08:00:00,25.7858419876,2.23879713731,0.0,0.0,3.71167865564,18.077,25.7033401672,3.53065863261,21.0077,1.16498153461
 11/19  09:00:00,20.8057752432,2.23879713731,0.0,0.0,3.71167865564,13.077,17.6758032205,1.50514332903,15.0055,1.1651598915
 11/19  10:00:00,20.8613032374,2.23879713731,0.0,0.0,3.71167865564,13.077,16.170641785,0.0,15.0055,1.165141785
 11/19  11:00:00,25.906649183,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4739692445,0.0,33.0121,3.46186924451
 11/19  12:00:00,27.0457614226,2.23879713731,0.00791364392445,0.0,3.71167865564,18.077,43.9761285734,0.0,40.51485,3.46127857343
 11/19  13:00:00,26.2658125553,2.23879713731,0.0617977159779,0.0,3.71167865564,18.077,38.8997299454,0.0,36.0132,2.8865299454
 11/19  14:00:00,26.2236229213,2.23879713731,0.244466931584,0.0,3.71167865564,18.077,33.825016829,0.0,31.51155,2.31346682904
 11/19  15:00:00,20.9915399894,2.23879713731,0.0,0.0,3.71167865564,13.077,23.319715916,0.0,21.0077,2.31201591598
 11/19  16:00:00,20.9759855512,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8187309772,0.0,19.50715,2.31158097725
 11/19  17:00:00,20.899775114,2.23879713731,0.0,0.0,3.71167865564,13.077,24.247388875,0.0,22.50825,1.73913887499
 11/19  18:00:00,27.1609659443,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3960900615,0.0,25.50935,2.88674006145
 11/19  19:00:00,28.4028691056,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9715083072,0.0,25.50935,3.46215830718
 11/19  20:00:00,28.529108393,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9710132658,0.0,25.50935,3.46166326578
 11/19  21:00:00,23.4844282731,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8524059714,0.0308986093332,22.50825,2.31325736211
 11/19  22:00:00,23.3676821052,2.23879713731,0.0,0.0,3.71167865564,13.077,25.6402299254,1.17079876536,21.0077,3.46173116006
 11/19  23:00:00,23.2289208903,2.23879713731,0.0,0.0,3.71167865564,13.077,25.2390673186,4.34657986958,18.0066,2.88588744906
 11/19  24:00:00,24.3602512224,2.23879713731,0.0,0.0,3.71167865564,13.077,11.1196643486,6.38098328139,3.0011,1.73758106717
 11/20  01:00:00,13.916576728,2.23879713731,0.0,0.0,1.85583932782,5.577,14.6572045642,10.4907615578,3.0011,1.16534300641
 11/20  02:00:00,9.64145019474,0.0,0.0,0.0,0.618613109274,5.0,3.59316802116,0.0,3.0011,0.592068021164
 11/20  03:00:00,9.68064464352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.69810176975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.85465720279,0.0,0.0,0.0,0.618613109274,5.0,3.59317393099,0.0,3.0011,0.592073930991
 11/20  06:00:00,13.8948383269,2.23879713731,0.0,0.0,1.85583932782,5.577,14.4234974979,9.90184749787,4.50165,0.02
 11/20  07:00:00,28.3748992603,2.23879713731,0.0,0.0,3.71167865564,18.077,19.7918560961,5.12183946033,13.50495,1.16506663573
 11/20  08:00:00,25.825787909,2.23879713731,0.0,0.0,3.71167865564,18.077,26.463689209,1.41859567519,21.0077,4.03739353386
 11/20  09:00:00,20.8705981782,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0425544927,0.0,15.0055,4.03705449266
 11/20  10:00:00,20.9331363473,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8932509321,0.0,15.0055,2.88775093206
 11/20  11:00:00,26.2182031422,2.23879713731,0.249191398533,0.0,3.71167865564,18.077,35.899125581,0.0,33.0121,2.88702558103
 11/20  12:00:00,28.3037480433,2.23879713731,1.18962441653,0.0,3.71167865564,18.077,43.4024483549,0.0,40.51485,2.88759835486
 11/20  13:00:00,28.1709801513,2.23879713731,1.86006588756,0.0,3.71167865564,18.077,38.8998670527,0.0,36.0132,2.88666705269
 11/20  14:00:00,28.118952602,2.23879713731,2.05830185843,0.0,3.71167865564,18.077,33.8235758182,0.0,31.51155,2.31202581822
 11/20  15:00:00,22.7607281624,2.23879713731,1.69313329796,0.0,3.71167865564,13.077,22.7465568373,0.0,21.0077,1.73885683734
 11/20  16:00:00,22.4921752512,2.23879713731,1.44349600769,0.0,3.71167865564,13.077,21.8193754835,0.0,19.50715,2.31222548353
 11/20  17:00:00,21.949666358,2.23879713731,1.0039459965,0.0,3.71167865564,13.077,24.8204084198,0.0,22.50825,2.31215841978
 11/20  18:00:00,27.6936571315,2.23879713731,0.523866990726,0.0,3.71167865564,18.077,28.3962211653,0.0,25.50935,2.88687116529
 11/20  19:00:00,28.4102197379,2.23879713731,0.0188348984719,0.0,3.71167865564,18.077,28.9725937544,0.0,25.50935,3.46324375439
 11/20  20:00:00,28.4883407795,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5638148075,0.0166296740337,25.50935,4.03783513346
 11/20  21:00:00,23.39653716,2.23879713731,0.0,0.0,3.71167865564,13.077,27.9634477637,1.99357935888,22.50825,3.46161840482
 11/20  22:00:00,23.3040647218,2.23879713731,0.0,0.0,3.71167865564,13.077,28.1731919475,3.70305224345,21.0077,3.46243970405
 11/20  23:00:00,23.1847660036,2.23879713731,0.0,0.0,3.71167865564,13.077,27.6107652292,6.71728054241,18.0066,2.88688468675
 11/20  24:00:00,24.3205602627,2.23879713731,0.0,0.0,3.71167865564,13.077,16.3199081017,11.5804341292,3.0011,1.73837397251
 11/21  01:00:00,13.8588283419,2.23879713731,0.0,0.0,1.85583932782,5.577,24.121982211,19.3829199608,3.0011,1.73796225024
 11/21  02:00:00,9.57358904454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.60290091599,0.0,0.0,0.0,0.618613109274,5.0,3.59317288228,0.0,3.0011,0.592072882282
 11/21  04:00:00,9.60913795144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  05:00:00,10.2668992997,0.0,0.0,0.0,0.618613109274,5.0,3.59317878438,0.0,3.0011,0.592078784384
 11/21  06:00:00,14.2968568917,2.23879713731,0.0,0.0,1.85583932782,5.577,36.8512370978,32.3295870978,4.50165,0.02
 11/21  07:00:00,28.4802202418,2.23879713731,0.0,0.0,3.71167865564,18.077,39.9010537944,25.2312316999,13.50495,1.16487209444
 11/21  08:00:00,25.7033391666,2.23879713731,0.0,0.0,3.71167865564,18.077,41.5011703178,16.4561432157,21.0077,4.03732710215
 11/21  09:00:00,20.7633677574,2.23879713731,0.0,0.0,3.71167865564,13.077,23.8666411566,5.39781677025,15.0055,3.46332438634
 11/21  10:00:00,20.8538286464,2.23879713731,0.00142999778823,0.0,3.71167865564,13.077,18.6348436473,0.168009998819,15.0055,3.46133364849
 11/21  11:00:00,25.9348278977,2.23879713731,0.0138939067999,0.0,3.71167865564,18.077,35.3257151426,0.0,33.0121,2.31361514263
 11/21  12:00:00,27.9327467294,2.23879713731,0.848986800744,0.0,3.71167865564,18.077,43.9763105271,0.0,40.51485,3.46146052709
 11/21  13:00:00,28.2512380627,2.23879713731,1.94905850301,0.0,3.71167865564,18.077,38.8997462283,0.0,36.0132,2.88654622831
 11/21  14:00:00,28.4833355188,2.23879713731,2.40951210186,0.0,3.71167865564,18.077,33.8236411788,0.0,31.51155,2.31209117875
 11/21  15:00:00,23.3349550496,2.23879713731,2.24181806099,0.0,3.71167865564,13.077,22.7464292742,0.0,21.0077,1.73872927417
 11/21  16:00:00,23.1890892347,2.23879713731,2.10354734742,0.0,3.71167865564,13.077,21.8192299957,0.0,19.50715,2.31207999574
 11/21  17:00:00,22.8421562754,2.23879713731,1.84793361014,0.0,3.71167865564,13.077,24.8203969806,0.0,22.50825,2.31214698058
 11/21  18:00:00,28.4452302787,2.23879713731,1.22731134426,0.0,3.71167865564,18.077,27.8227476286,0.0,25.50935,2.31339762855
 11/21  19:00:00,28.8329704894,2.23879713731,0.398826418738,0.0,3.71167865564,18.077,29.5464686865,0.0,25.50935,4.03711868652
 11/21  20:00:00,28.3840832898,2.23879713731,0.0,0.0,3.71167865564,18.077,29.563639777,0.0165053767519,25.50935,4.03778440022
 11/21  21:00:00,23.317453396,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9952200878,0.0253499808494,22.50825,3.46162010693
 11/21  22:00:00,23.2316191715,2.23879713731,0.0,0.0,3.71167865564,13.077,26.367353204,1.89728422569,21.0077,3.4623689783
 11/21  23:00:00,23.2009816007,2.23879713731,0.0,0.0,3.71167865564,13.077,26.1814913171,5.28800427667,18.0066,2.88688704045
 11/21  24:00:00,24.337044003,2.23879713731,0.0,0.0,3.71167865564,13.077,13.215868967,8.4763397438,3.0011,1.73842922319
 11/22  01:00:00,13.8854497467,2.23879713731,0.0,0.0,1.85583932782,5.577,19.6652957592,14.926322515,3.0011,1.73787324419
 11/22  02:00:00,9.60364050985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.63719329533,0.0,0.0,0.0,0.618613109274,5.0,3.59319385342,0.0,3.0011,0.592093853418
 11/22  04:00:00,9.64711128448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.79365217779,0.0,0.0,0.0,0.618613109274,5.0,3.59314800315,0.0,3.0011,0.592048003148
 11/22  06:00:00,13.8246460963,2.23879713731,0.0,0.0,1.85583932782,5.577,27.0240661012,22.5024161012,4.50165,0.02
 11/22  07:00:00,28.2873959201,2.23879713731,0.0,0.0,3.71167865564,18.077,31.2687885998,16.5989198047,13.50495,1.16491879503
 11/22  08:00:00,25.7384913441,2.23879713731,0.0,0.0,3.71167865564,18.077,34.0966229296,9.05136520471,21.0077,4.03755772489
 11/22  09:00:00,20.8166789943,2.23879713731,0.00162033669798,0.0,3.71167865564,13.077,20.5320048012,1.4891847802,15.0055,4.03732002103
 11/22  10:00:00,21.1778997607,2.23879713731,0.226996968747,0.0,3.71167865564,13.077,17.8933225891,0.0,15.0055,2.88782258913
 11/22  11:00:00,27.5524162229,2.23879713731,1.50552538467,0.0,3.71167865564,18.077,35.8990168413,0.0,33.0121,2.88691684133
 11/22  12:00:00,29.9135335151,2.23879713731,2.72388303324,0.0,3.71167865564,18.077,43.4024237032,0.0,40.51485,2.88757370321
 11/22  13:00:00,30.3348128981,2.23879713731,3.92075754764,0.0,3.71167865564,18.077,38.9001295067,0.0,36.0132,2.88692950673
 11/22  14:00:00,30.3352570347,2.23879713731,4.20241723256,0.0,3.71167865564,18.077,33.8236821054,0.0,31.51155,2.31213210538
 11/22  15:00:00,24.9226782566,2.23879713731,3.77773364489,0.0,3.71167865564,13.077,23.3195744246,0.0,21.0077,2.31187442458
 11/22  16:00:00,25.141781624,2.23879713731,3.99663407424,0.0,3.71167865564,13.077,21.2463159979,0.0,19.50715,1.73916599786
 11/22  17:00:00,24.8609336649,2.23879713731,3.79867656804,0.0,3.71167865564,13.077,24.8205160334,0.0,22.50825,2.31226603338
 11/22  18:00:00,29.750553595,2.23879713731,2.46468668984,0.0,3.71167865564,18.077,28.3962808671,0.0,25.50935,2.88693086711
 11/22  19:00:00,29.9462591576,2.23879713731,1.43121480016,0.0,3.71167865564,18.077,28.9724724651,0.0,25.50935,3.46312246509
 11/22  20:00:00,29.4014709033,2.23879713731,0.75351983343,0.0,3.71167865564,18.077,29.5473708926,0.0,25.50935,4.03802089262
 11/22  21:00:00,23.5479045263,2.23879713731,0.0,0.0,3.71167865564,13.077,26.028975549,0.058567885811,22.50825,3.4621576632
 11/22  22:00:00,23.3959502286,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4885133273,0.0179327809636,21.0077,3.46288054631
 11/22  23:00:00,23.2377813128,2.23879713731,0.0,0.0,3.71167865564,13.077,23.8264111017,2.9322636249,18.0066,2.88754747676
 11/22  24:00:00,24.3556773165,2.23879713731,0.0,0.0,3.71167865564,13.077,11.5021681904,6.1896136327,3.0011,2.31145455772
 11/23  01:00:00,13.9013174894,2.23879713731,0.0,0.0,1.85583932782,5.577,16.346468063,11.6069914764,3.0011,1.73837658656
 11/23  02:00:00,9.62179331845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.65611970318,0.0,0.0,0.0,0.618613109274,5.0,3.59316905581,0.0,3.0011,0.59206905581
 11/23  04:00:00,9.66504771578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.81092817874,0.0,0.0,0.0,0.618613109274,5.0,3.59317496399,0.0,3.0011,0.592074963993
 11/23  06:00:00,13.8278202481,2.23879713731,0.0,0.0,1.85583932782,5.577,27.0948732239,22.5732232239,4.50165,0.02
 11/23  07:00:00,28.2835988878,2.23879713731,0.0,0.0,3.71167865564,18.077,33.5801967218,18.9104782544,13.50495,1.16476846736
 11/23  08:00:00,25.7387647279,2.23879713731,0.0,0.0,3.71167865564,18.077,32.6409018181,10.4682425024,21.0077,1.16495931578
 11/23  09:00:00,20.8715338619,2.23879713731,0.0101797400204,0.0,3.71167865564,13.077,17.0442019967,0.873518280717,15.0055,1.165183716
 11/23  10:00:00,22.0277962486,2.23879713731,1.0032375148,0.0,3.71167865564,13.077,16.1706834371,0.0,15.0055,1.16518343705
 11/23  11:00:00,28.7407055448,2.23879713731,2.62839833534,0.0,3.71167865564,18.077,36.4744848538,0.0,33.0121,3.4623848538
 11/23  12:00:00,32.0507150808,2.23879713731,4.79877972554,0.0,3.71167865564,18.077,43.9771087418,0.0,40.51485,3.46225874178
 11/23  13:00:00,32.6976312021,2.23879713731,6.20375634762,0.0,3.71167865564,18.077,38.9000512621,0.0,36.0132,2.88685126207
 11/23  14:00:00,32.7543753901,2.23879713731,6.56800830347,0.0,3.71167865564,18.077,34.3979142888,0.0,31.51155,2.88636428876
 11/23  15:00:00,27.1326889288,2.23879713731,5.94285193039,0.0,3.71167865564,13.077,22.7468908788,0.0,21.0077,1.7391908788
 11/23  16:00:00,27.0199776984,2.23879713731,5.84362252848,0.0,3.71167865564,13.077,21.8194093831,0.0,19.50715,2.31225938314
 11/23  17:00:00,26.0598478472,2.23879713731,4.98309790383,0.0,3.71167865564,13.077,24.8205149334,0.0,22.50825,2.31226493335
 11/23  18:00:00,30.2197995913,2.23879713731,2.92663076649,0.0,3.71167865564,18.077,27.8229746507,0.0,25.50935,2.31362465069
 11/23  19:00:00,29.773481712,2.23879713731,1.27878817077,0.0,3.71167865564,18.077,28.9716390817,0.0,25.50935,3.46228908171
 11/23  20:00:00,29.0377376111,2.23879713731,0.429666765863,0.0,3.71167865564,18.077,28.9715605519,0.0,25.50935,3.46221055193
 11/23  21:00:00,23.5422153188,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3949286357,0.0,22.50825,2.88667863572
 11/23  22:00:00,23.3995859197,2.23879713731,0.0,0.0,3.71167865564,13.077,24.5434904118,0.0736100769562,21.0077,3.46218033485
 11/23  23:00:00,23.2419035925,2.23879713731,0.0,0.0,3.71167865564,13.077,22.7854968775,1.89254260905,18.0066,2.8863542684
 11/23  24:00:00,24.3684256283,2.23879713731,0.0,0.0,3.71167865564,13.077,8.49774806318,4.33112025706,3.0011,1.16552780612
 11/24  01:00:00,13.9246831622,2.23879713731,0.0,0.0,1.85583932782,5.577,12.79936204,8.06018678466,3.0011,1.73807525539
 11/24  02:00:00,9.64536768179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.68574844839,0.0,0.0,0.0,0.618613109274,5.0,3.59316132581,0.0,3.0011,0.592061325809
 11/24  04:00:00,9.70096249264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.3763897771,0.0,0.0,0.0,0.618613109274,5.0,3.59316724629,0.0,3.0011,0.592067246287
 11/24  06:00:00,14.4108553841,2.23879713731,0.0,0.0,1.85583932782,5.577,13.9724700293,9.4508200293,4.50165,0.02
 11/24  07:00:00,28.5924302822,2.23879713731,0.0,0.0,3.71167865564,18.077,20.307776707,5.63794827858,13.50495,1.16487842843
 11/24  08:00:00,25.8072447618,2.23879713731,0.0,0.0,3.71167865564,18.077,27.5281785307,2.48321623043,21.0077,4.03726230027
 11/24  09:00:00,20.8542272175,2.23879713731,0.0,0.0,3.71167865564,13.077,18.9594667325,0.49058409639,15.0055,3.46338263609
 11/24  10:00:00,20.9277417529,2.23879713731,0.00141872928393,0.0,3.71167865564,13.077,18.4669454843,0.0,15.0055,3.4614454843
 11/24  11:00:00,27.2362752442,2.23879713731,1.19399226778,0.0,3.71167865564,18.077,35.8991713982,0.0,33.0121,2.88707139819
 11/24  12:00:00,30.213041461,2.23879713731,2.98644421797,0.0,3.71167865564,18.077,43.4026601185,0.0,40.51485,2.8878101185
 11/24  13:00:00,31.0202459682,2.23879713731,4.55080830908,0.0,3.71167865564,18.077,38.9001736712,0.0,36.0132,2.88697367123
 11/24  14:00:00,31.5278118848,2.23879713731,5.3372911711,0.0,3.71167865564,18.077,33.8235015234,0.0,31.51155,2.31195152336
 11/24  15:00:00,26.5158481964,2.23879713731,5.30890278447,0.0,3.71167865564,13.077,23.3194630161,0.0,21.0077,2.31176301609
 11/24  16:00:00,26.1106136492,2.23879713731,4.92285428278,0.0,3.71167865564,13.077,21.2462083616,0.0,19.50715,1.7390583616
 11/24  17:00:00,24.661604667,2.23879713731,3.58650471601,0.0,3.71167865564,13.077,24.8205951309,0.0,22.50825,2.31234513089
 11/24  18:00:00,29.2610457148,2.23879713731,1.97457404048,0.0,3.71167865564,18.077,28.396384714,0.0,25.50935,2.88703471395
 11/24  19:00:00,29.7956436523,2.23879713731,1.27454347518,0.0,3.71167865564,18.077,28.9725329724,0.0,25.50935,3.46318297236
 11/24  20:00:00,29.390901553,2.23879713731,0.888834043568,0.0,3.71167865564,18.077,29.5472033959,0.0,25.50935,4.03785339592
 11/24  21:00:00,23.7945304948,2.23879713731,0.32564071729,0.0,3.71167865564,13.077,25.9698468579,0.0,22.50825,3.46159685789
 11/24  22:00:00,23.422201615,2.23879713731,0.0222085303045,0.0,3.71167865564,13.077,24.4701957148,0.0,21.0077,3.46249571478
 11/24  23:00:00,23.3796332616,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4971828174,0.0295480828892,18.0066,3.46103473454
 11/24  24:00:00,24.503246824,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76851231352,0.0289993839298,3.0011,1.73841292959
 11/25  01:00:00,14.0743139209,2.23879713731,0.0,0.0,1.85583932782,5.577,6.00327678181,1.26438642991,3.0011,1.7377903519
 11/25  02:00:00,9.75592066799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.78402738433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.79401976324,0.0,0.0,0.0,0.618613109274,5.0,3.59317124311,0.0,3.0011,0.592071243107
 11/25  05:00:00,9.95387922488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.9988287386,2.23879713731,0.0,0.0,1.85583932782,5.577,9.19576836233,4.10204121628,4.50165,0.592077146053
 11/25  07:00:00,28.4899820629,2.23879713731,0.0,0.0,3.71167865564,18.077,15.258578758,0.588570357318,13.50495,1.16505840069
 11/25  08:00:00,25.9610629271,2.23879713731,0.00943869194576,0.0,3.71167865564,18.077,22.1728359859,0.0,21.0077,1.16513598587
 11/25  09:00:00,20.9796005567,2.23879713731,0.0,0.0,3.71167865564,13.077,16.1706333168,0.0,15.0055,1.16513331675
 11/25  10:00:00,21.0036852417,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4673001875,0.0,15.0055,3.4618001875
 11/25  11:00:00,26.0828659588,2.23879713731,0.0542802972188,0.0,3.71167865564,18.077,35.8993507076,0.0,33.0121,2.88725070757
 11/25  12:00:00,29.4043163288,2.23879713731,2.17843741768,0.0,3.71167865564,18.077,43.9773222586,0.0,40.51485,3.46247225857
 11/25  13:00:00,30.4877163082,2.23879713731,4.01569905136,0.0,3.71167865564,18.077,39.4752386716,0.0,36.0132,3.46203867159
 11/25  14:00:00,30.1881271576,2.23879713731,4.02382121186,0.0,3.71167865564,18.077,34.3991048494,0.0,31.51155,2.88755484944
 11/25  15:00:00,24.2284549792,2.23879713731,3.06474020893,0.0,3.71167865564,13.077,23.8939225821,0.0,21.0077,2.8862225821
 11/25  16:00:00,24.4719185951,2.23879713731,3.30038233039,0.0,3.71167865564,13.077,22.3931800472,0.0,19.50715,2.88603004717
 11/25  17:00:00,23.9370630164,2.23879713731,2.78138817647,0.0,3.71167865564,13.077,24.821081874,0.0,22.50825,2.31283187396
 11/25  18:00:00,29.5756291319,2.23879713731,2.23865555077,0.0,3.71167865564,18.077,28.3962249122,0.0,25.50935,2.88687491221
 11/25  19:00:00,30.9416516819,2.23879713731,2.34664804929,0.0,3.71167865564,18.077,28.971926616,0.0,25.50935,3.462576616
 11/25  20:00:00,31.1399982849,2.23879713731,2.36078102536,0.0,3.71167865564,18.077,29.5459393019,0.0,25.50935,4.0365893019
 11/25  21:00:00,25.461587561,2.23879713731,1.7131947276,0.0,3.71167865564,13.077,25.9700615565,0.0,22.50825,3.46181155649
 11/25  22:00:00,24.9627549398,2.23879713731,1.32848847754,0.0,3.71167865564,13.077,24.4700776083,0.0,21.0077,3.46237760834
 11/25  23:00:00,24.300025587,2.23879713731,0.813992081961,0.0,3.71167865564,13.077,20.8928477113,0.0,18.0066,2.88624771134
 11/25  24:00:00,24.9293613451,2.23879713731,0.309581701012,0.0,3.71167865564,13.077,5.31238776814,0.0,3.0011,2.31128776814
 11/26  01:00:00,14.2124084805,2.23879713731,0.0,0.0,1.85583932782,5.577,4.76705971948,0.0274199894689,3.0011,1.73853973001
 11/26  02:00:00,9.86402985964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.88204285433,0.0,0.0,0.0,0.618613109274,5.0,3.5931687214,0.0,3.0011,0.592068721398
 11/26  04:00:00,9.8905514575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,10.0611787084,0.0,0.0,0.0,0.618613109274,5.0,3.59317463011,0.0,3.0011,0.592074630112
 11/26  06:00:00,14.1308096839,2.23879713731,0.0,0.0,1.85583932782,5.577,4.6666688305,0.145018830504,4.50165,0.02
 11/26  07:00:00,28.6320031189,2.23879713731,0.0129096229838,0.0,3.71167865564,18.077,14.6699970751,0.0,13.50495,1.16504707511
 11/26  08:00:00,26.0885595395,2.23879713731,0.0527377309181,0.0,3.71167865564,18.077,22.1726669607,0.0,21.0077,1.16496696072
 11/26  09:00:00,20.9892120762,2.23879713731,0.0,0.0,3.71167865564,13.077,16.2088280713,0.0382787262242,15.0055,1.16504934511
 11/26  10:00:00,20.9601929539,2.23879713731,0.0,0.0,3.71167865564,13.077,16.1706307514,0.0,15.0055,1.16513075138
 11/26  11:00:00,26.0067947949,2.23879713731,0.0254378325911,0.0,3.71167865564,18.077,36.4743180459,0.0,33.0121,3.46221804591
 11/26  12:00:00,27.8351154538,2.23879713731,0.679125642092,0.0,3.71167865564,18.077,43.9764653158,0.0,40.51485,3.46161531577
 11/26  13:00:00,27.9229960865,2.23879713731,1.55136797681,0.0,3.71167865564,18.077,38.8999209099,0.0,36.0132,2.88672090992
 11/26  14:00:00,28.2291492428,2.23879713731,2.11196025674,0.0,3.71167865564,18.077,34.3987075838,0.0,31.51155,2.88715758379
 11/26  15:00:00,23.2665038538,2.23879713731,2.13557600551,0.0,3.71167865564,13.077,23.3198287336,0.0,21.0077,2.31212873356
 11/26  16:00:00,23.3363908224,2.23879713731,2.20057456354,0.0,3.71167865564,13.077,21.2460335691,0.0,19.50715,1.7388835691
 11/26  17:00:00,23.0346638866,2.23879713731,1.920702207,0.0,3.71167865564,13.077,24.8204048957,0.0,22.50825,2.31215489569
 11/26  18:00:00,28.6195494436,2.23879713731,1.32996626947,0.0,3.71167865564,18.077,28.396570417,0.0,25.50935,2.88722041696
 11/26  19:00:00,29.6517658115,2.23879713731,1.12689813537,0.0,3.71167865564,18.077,28.9716947823,0.0,25.50935,3.46234478229
 11/26  20:00:00,29.2003919619,2.23879713731,0.534792277986,0.0,3.71167865564,18.077,28.9713624467,0.0,25.50935,3.46201244673
 11/26  21:00:00,23.6301926547,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8216631807,0.0,22.50825,2.31341318074
 11/26  22:00:00,23.5421273835,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4697538099,0.0,21.0077,3.46205380995
 11/26  23:00:00,23.4300534442,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8927693572,0.0,18.0066,2.88616935725
 11/26  24:00:00,24.5859553281,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73883023379,0.0,3.0011,1.73773023379
 11/27  01:00:00,14.174191803,2.23879713731,0.0,0.0,1.85583932782,5.577,4.19245462036,0.0259704240011,3.0011,1.16538419636
 11/27  02:00:00,9.83375823256,0.0,0.0,0.0,0.618613109274,5.0,3.59318919758,0.0,3.0011,0.592089197577
 11/27  03:00:00,9.85253814149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.85817492698,0.0,0.0,0.0,0.618613109274,5.0,3.5931877356,0.0,3.0011,0.592087735601
 11/27  05:00:00,10.0200325447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,14.0793622355,2.23879713731,0.0,0.0,1.85583932782,5.577,5.35761659545,0.263872984643,4.50165,0.592093610804
 11/27  07:00:00,28.5602508926,2.23879713731,0.0116653199423,0.0,3.71167865564,18.077,14.6699473281,0.0,13.50495,1.16499732807
 11/27  08:00:00,25.9951660618,2.23879713731,0.0111448346626,0.0,3.71167865564,18.077,25.0457435154,0.0,21.0077,4.03804351541
 11/27  09:00:00,21.6316766174,2.23879713731,0.589623970374,0.0,3.71167865564,13.077,18.4689051376,0.0,15.0055,3.46340513762
 11/27  10:00:00,22.8287918233,2.23879713731,1.71245801375,0.0,3.71167865564,13.077,18.4670894937,0.0,15.0055,3.46158949367
 11/27  11:00:00,29.2614177069,2.23879713731,3.09918996952,0.0,3.71167865564,18.077,35.3257682736,0.0,33.0121,2.31366827358
 11/27  12:00:00,33.0882901532,2.23879713731,5.78542832806,0.0,3.71167865564,18.077,43.9762525286,0.0,40.51485,3.46140252863
 11/27  13:00:00,34.263365227,2.23879713731,7.70888756741,0.0,3.71167865564,18.077,38.9001520443,0.0,36.0132,2.88695204429
 11/27  14:00:00,34.4618244849,2.23879713731,8.21147373091,0.0,3.71167865564,18.077,33.8238286694,0.0,31.51155,2.31227866942
 11/27  15:00:00,29.5793437204,2.23879713731,8.31934030584,0.0,3.71167865564,13.077,23.3200317649,0.0,21.0077,2.31233176495
 11/27  16:00:00,29.7270407014,2.23879713731,8.47506838207,0.0,3.71167865564,13.077,21.246271593,0.0,19.50715,1.73912159299
 11/27  17:00:00,28.7068148857,2.23879713731,7.56651288242,0.0,3.71167865564,13.077,24.8204506122,0.0,22.50825,2.31220061223
 11/27  18:00:00,33.7273806364,2.23879713731,6.35329400245,0.0,3.71167865564,18.077,28.3963212024,0.0,25.50935,2.88697120238
 11/27  19:00:00,32.3696409552,2.23879713731,3.78382413665,0.0,3.71167865564,18.077,28.9725941119,0.0,25.50935,3.46324411185
 11/27  20:00:00,30.7955059577,2.23879713731,2.06751390201,0.0,3.71167865564,18.077,29.5472790972,0.0,25.50935,4.03792909717
 11/27  21:00:00,24.7538279636,2.23879713731,1.08832652062,0.0,3.71167865564,13.077,25.9707477921,0.0,22.50825,3.46249779206
 11/27  22:00:00,24.3248807162,2.23879713731,0.773157495897,0.0,3.71167865564,13.077,25.0442104537,0.0,21.0077,4.03651045371
 11/27  23:00:00,23.7830319411,2.23879713731,0.380777601457,0.0,3.71167865564,13.077,20.8943953754,0.0,18.0066,2.88779537539
 11/27  24:00:00,24.5110992052,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73956440324,0.0,3.0011,1.73846440324
 11/28  01:00:00,14.0538014949,2.23879713731,0.0,0.0,1.85583932782,5.577,4.8896772715,0.150458998867,3.0011,1.73811827263
 11/28  02:00:00,9.71325925818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  03:00:00,9.72908227782,0.0,0.0,0.0,0.618613109274,5.0,3.59317143597,0.0,3.0011,0.592071435965
 11/28  04:00:00,9.72131458804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.3736380733,0.0,0.0,0.0,0.618613109274,5.0,3.59317735091,0.0,3.0011,0.59207735091
 11/28  06:00:00,14.3668970065,2.23879713731,0.0,0.0,1.85583932782,5.577,14.5360568525,10.0144068525,4.50165,0.02
 11/28  07:00:00,28.5361918944,2.23879713731,0.0,0.0,3.71167865564,18.077,22.0027176551,7.33276491702,13.50495,1.16500273809
 11/28  08:00:00,25.7349131081,2.23879713731,0.0,0.0,3.71167865564,18.077,30.4395622226,5.39397033676,21.0077,4.0378918858
 11/28  09:00:00,20.788983805,2.23879713731,0.00129560104101,0.0,3.71167865564,13.077,20.4173669439,1.37450521149,15.0055,4.03736173244
 11/28  10:00:00,20.8736183515,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8934166993,0.0,15.0055,2.88791669928
 11/28  11:00:00,25.9915674366,2.23879713731,0.0655665447218,0.0,3.71167865564,18.077,35.8992177662,0.0,33.0121,2.88711776616
 11/28  12:00:00,27.8595763223,2.23879713731,0.794186586689,0.0,3.71167865564,18.077,43.4028202949,0.0,40.51485,2.88797029486
 11/28  13:00:00,27.791583905,2.23879713731,1.5312522919,0.0,3.71167865564,18.077,38.9001287866,0.0,36.0132,2.88692878661
 11/28  14:00:00,27.8396983257,2.23879713731,1.81499080588,0.0,3.71167865564,18.077,34.397794729,0.0,31.51155,2.88624472901
 11/28  15:00:00,22.4429877378,2.23879713731,1.40956854325,0.0,3.71167865564,13.077,22.7467503146,0.0,21.0077,1.73905031459
 11/28  16:00:00,21.9404108951,2.23879713731,0.93460912679,0.0,3.71167865564,13.077,21.8193483034,0.0,19.50715,2.31219830341
 11/28  17:00:00,21.4919770504,2.23879713731,0.588468296964,0.0,3.71167865564,13.077,24.8205635157,0.0,22.50825,2.31231351567
 11/28  18:00:00,27.3146698829,2.23879713731,0.191147337218,0.0,3.71167865564,18.077,28.4060871329,0.00970218270357,25.50935,2.88703495024
 11/28  19:00:00,28.3429101662,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9727611823,0.0,25.50935,3.46341118228
 11/28  20:00:00,28.2980291219,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5982449151,0.0507838681635,25.50935,4.03811104693
 11/28  21:00:00,23.2374516346,2.23879713731,0.0,0.0,3.71167865564,13.077,28.613064007,2.64311457772,22.50825,3.46169942925
 11/28  22:00:00,23.1718034456,2.23879713731,0.0,0.0,3.71167865564,13.077,32.7146427974,7.67054373853,21.0077,4.0363990589
 11/28  23:00:00,23.1481374262,2.23879713731,0.0,0.0,3.71167865564,13.077,34.8015022783,13.9076960525,18.0066,2.88720622583
 11/28  24:00:00,24.3029689263,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3347546281,18.5951599712,3.0011,1.73849465694
 11/29  01:00:00,13.8321439971,2.23879713731,0.0,0.0,1.85583932782,5.577,30.8579876695,26.1187956666,3.0011,1.73809200293
 11/29  02:00:00,9.54555388223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.57602323644,0.0,0.0,0.0,0.618613109274,5.0,3.59316490332,0.0,3.0011,0.592064903318
 11/29  04:00:00,9.58378377749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,9.72813633728,0.0,0.0,0.0,0.618613109274,5.0,3.5931708181,0.0,3.0011,0.592070818104
 11/29  06:00:00,13.770003968,2.23879713731,0.0,0.0,1.85583932782,5.577,38.7096878038,34.1880378038,4.50165,0.02
 11/29  07:00:00,28.2407457008,2.23879713731,0.0,0.0,3.71167865564,18.077,41.7383005531,27.068566685,13.50495,1.16478386813
 11/29  08:00:00,25.6791535186,2.23879713731,0.0,0.0,3.71167865564,18.077,47.0481898587,22.0030760563,21.0077,4.03741380244
 11/29  09:00:00,20.7267587883,2.23879713731,0.0,0.0,3.71167865564,13.077,29.4217837537,10.3786283737,15.0055,4.03765538002
 11/29  10:00:00,20.7884631967,2.23879713731,0.0,0.0,3.71167865564,13.077,20.0575274493,2.16401835103,15.0055,2.88800909827
 11/29  11:00:00,25.8272347695,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8992487717,0.0,33.0121,2.88714877172
 11/29  12:00:00,26.9910075477,2.23879713731,0.00252927096579,0.0,3.71167865564,18.077,43.4028310985,0.0,40.51485,2.88798109852
 11/29  13:00:00,26.8211403049,2.23879713731,0.632452175093,0.0,3.71167865564,18.077,38.900225024,0.0,36.0132,2.88702502401
 11/29  14:00:00,26.8484433024,2.23879713731,0.876239712404,0.0,3.71167865564,18.077,33.8244259691,0.0,31.51155,2.31287596906
 11/29  15:00:00,21.5628745992,2.23879713731,0.582522605782,0.0,3.71167865564,13.077,23.3198965459,0.0,21.0077,2.31219654591
 11/29  16:00:00,21.4022116977,2.23879713731,0.430359233711,0.0,3.71167865564,13.077,21.8195018904,0.0,19.50715,2.31235189045
 11/29  17:00:00,21.1015476323,2.23879713731,0.222145676477,0.0,3.71167865564,13.077,24.8205975734,0.0,22.50825,2.31234757344
 11/29  18:00:00,27.2398051929,2.23879713731,0.115302465127,0.0,3.71167865564,18.077,28.3963461727,0.0,25.50935,2.88699617275
 11/29  19:00:00,28.3539655065,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9727482449,0.0,25.50935,3.46339824489
 11/29  20:00:00,28.4879979666,2.23879713731,0.0,0.0,3.71167865564,18.077,29.547623684,0.0,25.50935,4.03827368403
 11/29  21:00:00,23.4261766482,2.23879713731,0.0,0.0,3.71167865564,13.077,26.3979478287,0.428112275464,22.50825,3.46158555324
 11/29  22:00:00,23.3206163598,2.23879713731,0.0,0.0,3.71167865564,13.077,27.0779677481,2.03394740014,21.0077,4.03632034799
 11/29  23:00:00,23.1997784497,2.23879713731,0.0,0.0,3.71167865564,13.077,25.1717874863,4.27800381678,18.0066,2.88718366954
 11/29  24:00:00,24.3303710942,2.23879713731,0.0,0.0,3.71167865564,13.077,11.8140453013,7.0744552875,3.0011,1.73849001379
 11/30  01:00:00,13.8798144085,2.23879713731,0.0,0.0,1.85583932782,5.577,18.9143358569,14.1752949484,3.0011,1.73794090856
 11/30  02:00:00,9.59625997393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.62760964604,0.0,0.0,0.0,0.618613109274,5.0,3.59316593722,0.0,3.0011,0.592065937224
 11/30  04:00:00,9.63580288856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.78071108552,0.0,0.0,0.0,0.618613109274,5.0,3.59317185037,0.0,3.0011,0.592071850366
 11/30  06:00:00,13.8156666777,2.23879713731,0.0,0.0,1.85583932782,5.577,29.6586137899,25.1369637899,4.50165,0.02
 11/30  07:00:00,28.2752137948,2.23879713731,0.0,0.0,3.71167865564,18.077,35.6357873303,20.9660474502,13.50495,1.1647898801
 11/30  08:00:00,25.7164063482,2.23879713731,0.0,0.0,3.71167865564,18.077,40.5802309389,15.5350332012,21.0077,4.03749773763
 11/30  09:00:00,20.7602158856,2.23879713731,0.0,0.0,3.71167865564,13.077,25.5524586643,6.50962217223,15.0055,4.03733649208
 11/30  10:00:00,20.8391433423,2.23879713731,0.0,0.0,3.71167865564,13.077,18.574133776,0.680669661392,15.0055,2.88796411458
 11/30  11:00:00,25.9333889388,2.23879713731,0.006798361002,0.0,3.71167865564,18.077,35.8992760344,0.0,33.0121,2.88717603443
 11/30  12:00:00,28.1887988838,2.23879713731,1.05660902924,0.0,3.71167865564,18.077,43.4027169907,0.0,40.51485,2.88786699073
 11/30  13:00:00,28.3997784043,2.23879713731,2.02610252988,0.0,3.71167865564,18.077,38.9000658567,0.0,36.0132,2.88686585666
 11/30  14:00:00,28.4061144692,2.23879713731,2.28096784238,0.0,3.71167865564,18.077,34.3975177724,0.0,31.51155,2.88596777241
 11/30  15:00:00,23.0797903801,2.23879713731,1.93884258258,0.0,3.71167865564,13.077,22.7469643155,0.0,21.0077,1.73926431552
 11/30  16:00:00,22.8654538685,2.23879713731,1.72805884933,0.0,3.71167865564,13.077,21.819107867,0.0,19.50715,2.31195786704
 11/30  17:00:00,22.5163651504,2.23879713731,1.47279390604,0.0,3.71167865564,13.077,24.8205374017,0.0,22.50825,2.31228740167
 11/30  18:00:00,28.7065712529,2.23879713731,1.42481311488,0.0,3.71167865564,18.077,28.3964574409,0.0,25.50935,2.8871074409
 11/30  19:00:00,29.885844688,2.23879713731,1.34649119047,0.0,3.71167865564,18.077,28.9728306511,0.0,25.50935,3.46348065106
 11/30  20:00:00,29.9172591312,2.23879713731,1.20787420708,0.0,3.71167865564,18.077,29.5471022735,0.0,25.50935,4.0377522735
 11/30  21:00:00,23.9473698158,2.23879713731,0.301858190779,0.0,3.71167865564,13.077,25.9703721994,0.0,22.50825,3.46212219939
 11/30  22:00:00,23.5269632502,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0443254341,0.0,21.0077,4.03662543412
 11/30  23:00:00,23.3948273402,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9201416661,0.0261577687241,18.0066,2.8873838974
 11/30  24:00:00,24.5220590552,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76570283992,0.0265478344208,3.0011,1.7380550055
 12/01  01:00:00,14.0931082263,2.23879713731,0.0,0.0,1.85583932782,5.577,6.03950349222,1.30044429554,3.0011,1.73795919668
 12/01  02:00:00,9.77077107314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.79243535567,0.0,0.0,0.0,0.618613109274,5.0,3.59317031023,0.0,3.0011,0.592070310234
 12/01  04:00:00,9.7962787644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.5252979735,0.0,0.0,0.0,0.618613109274,5.0,3.59317621642,0.0,3.0011,0.592076216424
 12/01  06:00:00,14.5891817725,2.23879713731,0.0,0.0,1.85583932782,5.577,7.90043386311,3.37878386311,4.50165,0.02
 12/01  07:00:00,28.7776924515,2.23879713731,0.0,0.0,3.71167865564,18.077,14.7402854425,0.0702417218709,13.50495,1.16509372061
 12/01  08:00:00,25.9761431748,2.23879713731,0.0102597201315,0.0,3.71167865564,18.077,25.0451968347,0.0,21.0077,4.03749683466
 12/01  09:00:00,20.9807159119,2.23879713731,0.0,0.0,3.71167865564,13.077,19.042243669,0.0,15.0055,4.03674366896
 12/01  10:00:00,21.0240516496,2.23879713731,0.0,0.0,3.71167865564,13.077,17.8934190781,0.0,15.0055,2.88791907812
 12/01  11:00:00,26.6199330863,2.23879713731,0.555737835158,0.0,3.71167865564,18.077,35.8992043802,0.0,33.0121,2.8871043802
 12/01  12:00:00,28.2240480058,2.23879713731,1.06580515149,0.0,3.71167865564,18.077,43.97597684,0.0,40.51485,3.46112684003
 12/01  13:00:00,28.0317641013,2.23879713731,1.68008099234,0.0,3.71167865564,18.077,38.8995543603,0.0,36.0132,2.88635436027
 12/01  14:00:00,27.7701223024,2.23879713731,1.67515456333,0.0,3.71167865564,18.077,33.8231840882,0.0,31.51155,2.31163408815
 12/01  15:00:00,22.3386257014,2.23879713731,1.2354061452,0.0,3.71167865564,13.077,23.3188649103,0.0,21.0077,2.31116491033
 12/01  16:00:00,21.7273464476,2.23879713731,0.635743072217,0.0,3.71167865564,13.077,21.2461306491,0.0,19.50715,1.73898064911
 12/01  17:00:00,21.2021581797,2.23879713731,0.174300329161,0.0,3.71167865564,13.077,24.8204334254,0.0,22.50825,2.31218342538
 12/01  18:00:00,28.1459073279,2.23879713731,0.882487915835,0.0,3.71167865564,18.077,28.3961302508,0.0,25.50935,2.8867802508
