Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  19:00:00,29.183841862,2.23879713731,0.665216527563,0.0,3.71167865564,18.077,29.5459100952,0.0,25.50935,4.03656009525
 12/01  20:00:00,28.6567526528,2.23879713731,0.160392999055,0.0,3.71167865564,18.077,29.5472306293,0.0,25.50935,4.03788062926
 12/01  21:00:00,23.4775041691,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9700343485,0.0,22.50825,3.46178434848
 12/01  22:00:00,23.4245593848,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4699743236,0.0,21.0077,3.46227432355
 12/01  23:00:00,23.419786279,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4671281445,0.0,18.0066,3.46052814453
 12/01  24:00:00,24.5589269512,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73952724844,0.0,3.0011,1.73842724844
 12/02  01:00:00,14.1354965588,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20570295931,0.0392263017984,3.0011,1.16537665751
 12/02  02:00:00,9.80785356678,0.0,0.0,0.0,0.618613109274,5.0,3.59319225602,0.0,3.0011,0.592092256019
 12/02  03:00:00,9.82475861637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.82843507617,0.0,0.0,0.0,0.618613109274,5.0,3.5931834166,0.0,3.0011,0.592083416596
 12/02  05:00:00,9.98753008802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  06:00:00,14.0475905106,2.23879713731,0.0,0.0,1.85583932782,5.577,7.02662879855,1.93288949835,4.50165,0.592089300206
 12/02  07:00:00,28.5146208491,2.23879713731,0.0,0.0,3.71167865564,18.077,14.8671716367,0.197208779704,13.50495,1.16501285704
 12/02  08:00:00,26.592919782,2.23879713731,0.0120196529188,0.0,3.71167865564,18.077,22.1728205786,0.0,21.0077,1.16512057865
 12/02  09:00:00,20.9718957224,2.23879713731,0.0,0.0,3.71167865564,13.077,16.1706793674,0.0,15.0055,1.16517936743
 12/02  10:00:00,21.0516362131,2.23879713731,0.0400187147909,0.0,3.71167865564,13.077,18.4680550017,0.0,15.0055,3.46255500168
 12/02  11:00:00,26.8336577107,2.23879713731,0.781702820279,0.0,3.71167865564,18.077,35.9001388661,0.0,33.0121,2.88803886609
 12/02  12:00:00,28.8726136007,2.23879713731,1.68427474013,0.0,3.71167865564,18.077,43.9775027393,0.0,40.51485,3.46265273933
 12/02  13:00:00,28.5046989221,2.23879713731,2.10817707906,0.0,3.71167865564,18.077,39.4755966989,0.0,36.0132,3.46239669891
 12/02  14:00:00,28.3916161185,2.23879713731,2.26268559027,0.0,3.71167865564,18.077,34.9725887936,0.0,31.51155,3.46103879356
 12/02  15:00:00,22.789688706,2.23879713731,1.66500057913,0.0,3.71167865564,13.077,23.8941511579,0.0,21.0077,2.88645115794
 12/02  16:00:00,22.6359329809,2.23879713731,1.5170283255,0.0,3.71167865564,13.077,22.3940002787,0.0,19.50715,2.88685027873
 12/02  17:00:00,22.3766964491,2.23879713731,1.33739197138,0.0,3.71167865564,13.077,24.8213334139,0.0,22.50825,2.31308341392
 12/02  18:00:00,28.4146223076,2.23879713731,1.13819808968,0.0,3.71167865564,18.077,28.3965543273,0.0,25.50935,2.88720432731
 12/02  19:00:00,29.6812699675,2.23879713731,1.1521379861,0.0,3.71167865564,18.077,28.9724998667,0.0,25.50935,3.46314986675
 12/02  20:00:00,29.5334568208,2.23879713731,0.850956411636,0.0,3.71167865564,18.077,29.5460634591,0.0,25.50935,4.03671345909
 12/02  21:00:00,23.7731439115,2.23879713731,0.140895912495,0.0,3.71167865564,13.077,25.9703913752,0.0,22.50825,3.46214137524
 12/02  22:00:00,23.5188672818,2.23879713731,0.0,0.0,3.71167865564,13.077,24.7860200603,0.0,21.0077,3.77832006028
 12/02  23:00:00,23.3908608054,2.23879713731,0.0,0.0,3.71167865564,13.077,20.5773643018,0.0,18.0066,2.57076430182
 12/02  24:00:00,24.5174570806,2.23879713731,0.0,0.0,3.71167865564,13.077,5.3450339466,0.0317755689048,3.0011,2.31215837769
 12/03  01:00:00,14.0689133702,2.23879713731,0.0,0.0,1.85583932782,5.577,7.71066648026,2.97092551708,3.0011,1.73864096318
 12/03  02:00:00,9.75622337587,0.0,0.0,0.0,0.618613109274,5.0,3.59319028911,0.0,3.0011,0.592090289112
 12/03  03:00:00,9.78447232251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.78198105208,0.0,0.0,0.0,0.618613109274,5.0,3.59315186885,0.0,3.0011,0.592051868846
 12/03  05:00:00,9.92347241375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.9502331614,2.23879713731,0.0,0.0,1.85583932782,5.577,12.6539025705,7.56019476785,4.50165,0.592057802601
 12/03  07:00:00,28.4334544189,2.23879713731,0.0,0.0,3.71167865564,18.077,18.7364463118,4.0665435844,13.50495,1.1649527274
 12/03  08:00:00,26.512439327,2.23879713731,0.0,0.0,3.71167865564,18.077,23.678433194,1.50566834311,21.0077,1.16506485085
 12/03  09:00:00,20.9183982923,2.23879713731,0.0,0.0,3.71167865564,13.077,16.3563692353,0.185657550229,15.0055,1.16521168507
 12/03  10:00:00,21.0968021096,2.23879713731,0.0748420165642,0.0,3.71167865564,13.077,16.1706649616,0.0,15.0055,1.16516496163
 12/03  11:00:00,26.8815477259,2.23879713731,0.794213669937,0.0,3.71167865564,18.077,36.4746057616,0.0,33.0121,3.46250576163
 12/03  12:00:00,28.8906604826,2.23879713731,1.69061298868,0.0,3.71167865564,18.077,43.9766565351,0.0,40.51485,3.46180653514
 12/03  13:00:00,28.6761698819,2.23879713731,2.27202155481,0.0,3.71167865564,18.077,38.9001270709,0.0,36.0132,2.88692707094
 12/03  14:00:00,28.4399918555,2.23879713731,2.31982764563,0.0,3.71167865564,18.077,34.3983272986,0.0,31.51155,2.88677729864
 12/03  15:00:00,23.0688996911,2.23879713731,1.94527083702,0.0,3.71167865564,13.077,23.3199711201,0.0,21.0077,2.31227112013
 12/03  16:00:00,23.20009638,2.23879713731,2.06103570741,0.0,3.71167865564,13.077,21.2453605641,0.0,19.50715,1.73821056411
 12/03  17:00:00,23.0202829202,2.23879713731,1.88540930651,0.0,3.71167865564,13.077,24.8206359907,0.0,22.50825,2.31238599073
 12/03  18:00:00,28.4613744328,2.23879713731,1.1755210203,0.0,3.71167865564,18.077,28.3964463831,0.0,25.50935,2.88709638305
 12/03  19:00:00,28.8168211217,2.23879713731,0.337255119118,0.0,3.71167865564,18.077,28.9718898568,0.0,25.50935,3.46253985681
 12/03  20:00:00,28.5756522638,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9716184523,0.0,25.50935,3.46226845228
 12/03  21:00:00,23.5278041392,2.23879713731,0.0,0.0,3.71167865564,13.077,25.4109586233,0.015840306406,22.50825,2.88686831686
 12/03  22:00:00,23.4294031732,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4695054732,0.0,21.0077,3.4618054732
 12/03  23:00:00,23.2668206543,2.23879713731,0.0,0.0,3.71167865564,13.077,24.2254498196,3.33221591307,18.0066,2.88663390656
 12/03  24:00:00,24.3894246647,2.23879713731,0.0,0.0,3.71167865564,13.077,10.1654973947,5.42643764502,3.0011,1.73795974971
 12/04  01:00:00,13.935240388,2.23879713731,0.0,0.0,1.85583932782,5.577,13.9566075867,9.79024310478,3.0011,1.16526448196
 12/04  02:00:00,9.64878590275,0.0,0.0,0.0,0.618613109274,5.0,3.59317378528,0.0,3.0011,0.592073785281
 12/04  03:00:00,9.6764426798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.67733785659,0.0,0.0,0.0,0.618613109274,5.0,3.59317968595,0.0,3.0011,0.592079685949
 12/04  05:00:00,9.82196193569,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.8668744714,2.23879713731,0.0,0.0,1.85583932782,5.577,22.0843682559,16.9906326805,4.50165,0.592085575465
 12/04  07:00:00,28.3369310661,2.23879713731,0.0,0.0,3.71167865564,18.077,24.7576781794,10.0878205184,13.50495,1.16490766094
 12/04  08:00:00,26.4166039692,2.23879713731,0.0,0.0,3.71167865564,18.077,30.1111201903,5.06494796335,21.0077,4.03847222697
 12/04  09:00:00,20.8222892322,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8824624652,2.41309265459,15.0055,3.46386981065
 12/04  10:00:00,20.8509805253,2.23879713731,0.0,0.0,3.71167865564,13.077,19.5041679773,1.03714160077,15.0055,3.46152637653
 12/04  11:00:00,25.9027152058,2.23879713731,0.00272702641825,0.0,3.71167865564,18.077,35.8993009181,0.0,33.0121,2.88720091809
 12/04  12:00:00,27.4159743001,2.23879713731,0.340691375491,0.0,3.71167865564,18.077,43.4027827339,0.0,40.51485,2.88793273393
 12/04  13:00:00,27.3170020847,2.23879713731,1.04433671771,0.0,3.71167865564,18.077,38.9001311373,0.0,36.0132,2.88693113726
 12/04  14:00:00,27.1668977262,2.23879713731,1.13281209797,0.0,3.71167865564,18.077,34.3974566005,0.0,31.51155,2.8859066005
 12/04  15:00:00,22.0046564521,2.23879713731,0.958921100254,0.0,3.71167865564,13.077,22.7469779079,0.0,21.0077,1.73927790787
 12/04  16:00:00,21.8334811935,2.23879713731,0.796341868795,0.0,3.71167865564,13.077,21.8192960916,0.0,19.50715,2.31214609158
 12/04  17:00:00,21.4573445835,2.23879713731,0.511485600709,0.0,3.71167865564,13.077,24.8206133105,0.0,22.50825,2.31236331049
 12/04  18:00:00,27.8265432538,2.23879713731,0.624869143129,0.0,3.71167865564,18.077,28.3964751654,0.0,25.50935,2.88712516545
 12/04  19:00:00,28.6599138096,2.23879713731,0.215984424523,0.0,3.71167865564,18.077,28.9725471872,0.0,25.50935,3.46319718722
 12/04  20:00:00,28.5632470102,2.23879713731,0.0,0.0,3.71167865564,18.077,29.9111021511,0.0,25.50935,4.4017521511
 12/04  21:00:00,23.5077476275,2.23879713731,0.0,0.0,3.71167865564,13.077,26.2130924458,0.0330088907084,22.50825,3.67183355505
 12/04  22:00:00,23.4423888691,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4705946294,0.0,21.0077,3.46289462945
 12/04  23:00:00,23.3072404225,2.23879713731,0.0,0.0,3.71167865564,13.077,21.7681691332,0.30074522807,18.0066,3.46082390514
 12/04  24:00:00,24.4335376059,2.23879713731,0.0,0.0,3.71167865564,13.077,6.01764487385,1.27810852722,3.0011,1.73843634663
 12/05  01:00:00,14.0083914524,2.23879713731,0.0,0.0,1.85583932782,5.577,8.395614343,4.22911798014,3.0011,1.16539636285
 12/05  02:00:00,9.69813508984,0.0,0.0,0.0,0.618613109274,5.0,3.59319426882,0.0,3.0011,0.592094268823
 12/05  03:00:00,9.70810375647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  04:00:00,9.71440514867,0.0,0.0,0.0,0.618613109274,5.0,3.59319280248,0.0,3.0011,0.592092802477
 12/05  05:00:00,10.3781507905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.4307596374,2.23879713731,0.0,0.0,1.85583932782,5.577,15.0999999062,10.0063029612,4.50165,0.592046945045
 12/05  07:00:00,28.6233606615,2.23879713731,0.0,0.0,3.71167865564,18.077,19.6443901898,4.97439371829,13.50495,1.16504647155
 12/05  08:00:00,26.4367594461,2.23879713731,0.0,0.0,3.71167865564,18.077,28.2058995886,3.16026257382,21.0077,4.03793701477
 12/05  09:00:00,20.8053881829,2.23879713731,0.0,0.0,3.71167865564,13.077,21.9060267421,2.86334164023,15.0055,4.0371851019
 12/05  10:00:00,20.8177862955,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9208375201,3.02783665617,15.0055,2.88750086397
 12/05  11:00:00,25.8352373963,2.23879713731,0.0,0.0,3.71167865564,18.077,36.4500787772,0.550903906462,33.0121,2.88707487077
 12/05  12:00:00,26.9627349191,2.23879713731,0.00210200011391,0.0,3.71167865564,18.077,43.4027085563,0.0,40.51485,2.88785855625
 12/05  13:00:00,26.2103128826,2.23879713731,0.078752694542,0.0,3.71167865564,18.077,38.900014291,0.0,36.0132,2.886814291
 12/05  14:00:00,26.0804961833,2.23879713731,0.150702620968,0.0,3.71167865564,18.077,34.3972133958,0.0,31.51155,2.88566339578
 12/05  15:00:00,20.9260381678,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3495239229,0.0305927724088,21.0077,2.3112311505
 12/05  16:00:00,20.8902686537,2.23879713731,0.0,0.0,3.71167865564,13.077,21.2828092104,0.0365213777063,19.50715,1.73913783265
 12/05  17:00:00,20.7831866075,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8205884715,0.0,22.50825,2.31233847149
 12/05  18:00:00,27.0219433537,2.23879713731,0.0,0.0,3.71167865564,18.077,28.396526578,0.0,25.50935,2.88717657802
 12/05  19:00:00,28.239613324,2.23879713731,0.0,0.0,3.71167865564,18.077,31.434756637,1.88791589191,25.50935,4.03749074507
 12/05  20:00:00,28.2101025236,2.23879713731,0.0,0.0,3.71167865564,18.077,35.00809853,5.4602832708,25.50935,4.03846525924
 12/05  21:00:00,23.1853925354,2.23879713731,0.0,0.0,3.71167865564,13.077,36.6917899719,10.7209866893,22.50825,3.46255328254
 12/05  22:00:00,23.1344715042,2.23879713731,0.0,0.0,3.71167865564,13.077,39.1783215452,14.7076972675,21.0077,3.46292427763
 12/05  23:00:00,23.1198004829,2.23879713731,0.0,0.0,3.71167865564,13.077,39.814816811,18.347031354,18.0066,3.46118545701
 12/05  24:00:00,24.2884658692,2.23879713731,0.0,0.0,3.71167865564,13.077,25.7190931565,20.9796169916,3.0011,1.73837616494
 12/06  01:00:00,13.818465577,2.23879713731,0.0,0.0,1.85583932782,5.577,33.798025697,29.059172878,3.0011,1.73775281897
 12/06  02:00:00,9.51611994731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.54744702145,0.0,0.0,0.0,0.618613109274,5.0,3.59315486025,0.0,3.0011,0.592054860251
 12/06  04:00:00,9.55938063146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.70052776249,0.0,0.0,0.0,0.618613109274,5.0,3.59316079102,0.0,3.0011,0.592060791021
 12/06  06:00:00,13.7488622528,2.23879713731,0.0,0.0,1.85583932782,5.577,46.2333420253,41.7116920253,4.50165,0.02
 12/06  07:00:00,28.2219879233,2.23879713731,0.0,0.0,3.71167865564,18.077,47.7811531162,33.111308575,13.50495,1.1648945412
 12/06  08:00:00,26.2866143311,2.23879713731,0.0,0.0,3.71167865564,18.077,51.8123295328,26.7668292561,21.0077,4.03780027676
 12/06  09:00:00,20.694207095,2.23879713731,0.0,0.0,3.71167865564,13.077,37.1642279163,18.1210417565,15.0055,4.03768615982
 12/06  10:00:00,20.7246548351,2.23879713731,0.0,0.0,3.71167865564,13.077,29.0101299388,11.1166392886,15.0055,2.88799065018
 12/06  11:00:00,25.745650395,2.23879713731,0.0,0.0,3.71167865564,18.077,40.5593561481,4.66001090865,33.0121,2.8872452394
 12/06  12:00:00,26.8959993166,2.23879713731,0.0,0.0,3.71167865564,18.077,44.1013587893,0.124841402599,40.51485,3.46166738671
 12/06  13:00:00,26.0513773494,2.23879713731,0.00285577462673,0.0,3.71167865564,18.077,38.9003976748,0.0,36.0132,2.88719767483
 12/06  14:00:00,25.861770553,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8243443544,0.0,31.51155,2.31279435436
 12/06  15:00:00,20.8779353518,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3494682738,0.0297297616275,21.0077,2.31203851221
 12/06  16:00:00,20.867331144,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8355099729,0.0162254813747,19.50715,2.31213449153
 12/06  17:00:00,20.7630666033,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8206577581,0.0,22.50825,2.31240775808
 12/06  18:00:00,26.9971946408,2.23879713731,0.0,0.0,3.71167865564,18.077,28.8232988395,0.426746492938,25.50935,2.8872023466
 12/06  19:00:00,28.2290356043,2.23879713731,0.0,0.0,3.71167865564,18.077,31.8979944266,2.92515676727,25.50935,3.46348765935
 12/06  20:00:00,28.3534663909,2.23879713731,0.0,0.0,3.71167865564,18.077,35.3957918749,5.84820424872,25.50935,4.03823762621
 12/06  21:00:00,23.325127392,2.23879713731,0.0,0.0,3.71167865564,13.077,35.4641724011,9.49397591316,22.50825,3.46194648796
 12/06  22:00:00,23.2459850458,2.23879713731,0.0,0.0,3.71167865564,13.077,37.5950491386,12.5504652641,21.0077,4.03688387452
 12/06  23:00:00,23.1355530349,2.23879713731,0.0,0.0,3.71167865564,13.077,35.5528812797,14.6588557291,18.0066,2.88742555064
 12/06  24:00:00,24.2980743177,2.23879713731,0.0,0.0,3.71167865564,13.077,23.397542982,18.0849401978,3.0011,2.31150278423
 12/07  01:00:00,13.8367532539,2.23879713731,0.0,0.0,1.85583932782,5.577,31.1572822114,26.9906750396,3.0011,1.16550717183
 12/07  02:00:00,9.54112641318,0.0,0.0,0.0,0.618613109274,5.0,3.5931892039,0.0,3.0011,0.592089203904
 12/07  03:00:00,9.56312478536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.56620694461,0.0,0.0,0.0,0.618613109274,5.0,3.59316928165,0.0,3.0011,0.592069281646
 12/07  05:00:00,9.71314582966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.7666992666,2.23879713731,0.0,0.0,1.85583932782,5.577,43.0726380193,37.9789128316,4.50165,0.592075187697
 12/07  07:00:00,28.2281731159,2.23879713731,0.0,0.0,3.71167865564,18.077,49.1777333891,34.507776394,13.50495,1.16500699509
 12/07  08:00:00,26.2897742854,2.23879713731,0.0,0.0,3.71167865564,18.077,53.7892967269,28.7437336072,21.0077,4.03786311971
 12/07  09:00:00,20.7038875123,2.23879713731,0.0,0.0,3.71167865564,13.077,38.796675889,19.753423301,15.0055,4.03775258799
 12/07  10:00:00,20.7698000433,2.23879713731,0.0,0.0,3.71167865564,13.077,25.7541531892,7.86060123804,15.0055,2.88805195117
 12/07  11:00:00,25.8385653054,2.23879713731,0.00126958828274,0.0,3.71167865564,18.077,36.5171216346,0.617742874278,33.0121,2.88727876034
 12/07  12:00:00,27.028348867,2.23879713731,0.0108046230872,0.0,3.71167865564,18.077,43.9762950579,0.0,40.51485,3.46144505785
 12/07  13:00:00,27.0191999363,2.23879713731,0.794850717878,0.0,3.71167865564,18.077,38.8352640532,0.0,36.0132,2.82206405319
 12/07  14:00:00,27.1504563086,2.23879713731,1.13543383568,0.0,3.71167865564,18.077,33.8891447986,0.0,31.51155,2.37759479856
 12/07  15:00:00,21.8358167301,2.23879713731,0.81009967007,0.0,3.71167865564,13.077,23.319969704,0.0,21.0077,2.31226970395
 12/07  16:00:00,21.6044714968,2.23879713731,0.590221278922,0.0,3.71167865564,13.077,21.8193837443,0.0,19.50715,2.31223374429
 12/07  17:00:00,21.1357540597,2.23879713731,0.223211825993,0.0,3.71167865564,13.077,24.2475957312,0.0,22.50825,1.73934573116
 12/07  18:00:00,27.169208038,2.23879713731,0.0344835207492,0.0,3.71167865564,18.077,28.3965304785,0.0,25.50935,2.88718047854
 12/07  19:00:00,28.3502701772,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5469300001,0.0,25.50935,4.03758000008
 12/07  20:00:00,28.4654081592,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5478734641,0.0,25.50935,4.03852346414
 12/07  21:00:00,23.4342951206,2.23879713731,0.0,0.0,3.71167865564,13.077,26.7910342566,0.820688800142,22.50825,3.46209545647
 12/07  22:00:00,23.3453851511,2.23879713731,0.0,0.0,3.71167865564,13.077,27.4763123878,2.43177965687,21.0077,4.03683273088
 12/07  23:00:00,23.2114838987,2.23879713731,0.0,0.0,3.71167865564,13.077,26.7778439462,5.88367598156,18.0066,2.88756796466
 12/07  24:00:00,24.3543638883,2.23879713731,0.0,0.0,3.71167865564,13.077,12.6616187876,7.34960183278,3.0011,2.31091695477
 12/08  01:00:00,13.9101346731,2.23879713731,0.0,0.0,1.85583932782,5.577,19.3676658622,15.2014069855,3.0011,1.16515887663
 12/08  02:00:00,9.62389329708,0.0,0.0,0.0,0.618613109274,5.0,3.59317352091,0.0,3.0011,0.592073520912
 12/08  03:00:00,9.64853948486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.65439445308,0.0,0.0,0.0,0.618613109274,5.0,3.593179422,0.0,3.0011,0.592079421999
 12/08  05:00:00,10.3186368751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.3704619118,2.23879713731,0.0,0.0,1.85583932782,5.577,26.598156621,22.076506621,4.50165,0.02
 12/08  07:00:00,28.5530312729,2.23879713731,0.0,0.0,3.71167865564,18.077,31.1177472058,15.8753709457,13.50495,1.73742626019
 12/08  08:00:00,26.4017183582,2.23879713731,0.0,0.0,3.71167865564,18.077,34.1865392266,9.14061093249,21.0077,4.03822829412
 12/08  09:00:00,20.8151381753,2.23879713731,0.0,0.0,3.71167865564,13.077,23.5281700296,5.0589980411,15.0055,3.4636719885
 12/08  10:00:00,20.9373948879,2.23879713731,0.00623964422677,0.0,3.71167865564,13.077,18.8137207667,0.346435462694,15.0055,3.46178530402
 12/08  11:00:00,26.4815396796,2.23879713731,0.442303535468,0.0,3.71167865564,18.077,35.8994945857,0.0,33.0121,2.88739458566
 12/08  12:00:00,28.8594319747,2.23879713731,1.67286479386,0.0,3.71167865564,18.077,43.4029562555,0.0,40.51485,2.88810625552
 12/08  13:00:00,28.9236953386,2.23879713731,2.50917267034,0.0,3.71167865564,18.077,38.9003216854,0.0,36.0132,2.88712168539
 12/08  14:00:00,29.1194845905,2.23879713731,2.97575104813,0.0,3.71167865564,18.077,34.3973814831,0.0,31.51155,2.88583148313
 12/08  15:00:00,23.7460644346,2.23879713731,2.58941333182,0.0,3.71167865564,13.077,23.3196131066,0.0,21.0077,2.31191310664
 12/08  16:00:00,23.96612889,2.23879713731,2.79593387295,0.0,3.71167865564,13.077,21.2461560723,0.0,19.50715,1.73900607229
 12/08  17:00:00,23.4987818336,2.23879713731,2.37471418166,0.0,3.71167865564,13.077,24.8206661084,0.0,22.50825,2.31241610841
 12/08  18:00:00,28.9411933438,2.23879713731,1.6381694071,0.0,3.71167865564,18.077,28.3967398405,0.0,25.50935,2.88738984054
 12/08  19:00:00,29.6644973886,2.23879713731,1.13624999133,0.0,3.71167865564,18.077,29.5466454211,0.0,25.50935,4.03729542113
 12/08  20:00:00,29.5987366229,2.23879713731,1.07240041688,0.0,3.71167865564,18.077,29.5477059985,0.0,25.50935,4.03835599852
 12/08  21:00:00,24.1870922061,2.23879713731,0.670674588091,0.0,3.71167865564,13.077,25.9697572085,0.0,22.50825,3.46150720847
 12/08  22:00:00,23.6424678726,2.23879713731,0.187973745824,0.0,3.71167865564,13.077,25.0447049429,0.0,21.0077,4.03700494291
 12/08  23:00:00,23.4489094946,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8941390637,0.0,18.0066,2.88753906371
 12/08  24:00:00,24.6049645676,2.23879713731,0.0,0.0,3.71167865564,13.077,5.31200764129,0.0,3.0011,2.31090764129
 12/09  01:00:00,14.2069862053,2.23879713731,0.0,0.0,1.85583932782,5.577,4.20336787269,0.0371087484332,3.0011,1.16515912426
 12/09  02:00:00,9.85781081248,0.0,0.0,0.0,0.618613109274,5.0,3.59317353845,0.0,3.0011,0.592073538446
 12/09  03:00:00,9.88592885773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.89230385006,0.0,0.0,0.0,0.618613109274,5.0,3.5931794395,0.0,3.0011,0.592079439505
 12/09  05:00:00,10.0624458149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,14.1412631901,2.23879713731,0.0,0.0,1.85583932782,5.577,4.57178237033,0.0501323703259,4.50165,0.02
 12/09  07:00:00,28.6212660713,2.23879713731,0.0125479429004,0.0,3.71167865564,18.077,15.2423825319,0.0,13.50495,1.73743253194
 12/09  08:00:00,26.6745293621,2.23879713731,0.0140197954671,0.0,3.71167865564,18.077,22.1727815738,0.0,21.0077,1.16508157379
 12/09  09:00:00,21.3231571058,2.23879713731,0.282832260655,0.0,3.71167865564,13.077,16.1706920365,0.0,15.0055,1.16519203654
 12/09  10:00:00,21.9260448627,2.23879713731,0.869669067614,0.0,3.71167865564,13.077,18.4681038328,0.0,15.0055,3.46260383278
 12/09  11:00:00,27.6290172144,2.23879713731,1.56836450926,0.0,3.71167865564,18.077,36.4736004009,0.0,33.0121,3.46150040087
 12/09  12:00:00,29.6692841689,2.23879713731,2.49267869348,0.0,3.71167865564,18.077,43.9767560887,0.0,40.51485,3.46190608873
 12/09  13:00:00,29.4827108445,2.23879713731,3.11473830409,0.0,3.71167865564,18.077,39.4753447522,0.0,36.0132,3.46214475222
 12/09  14:00:00,28.7996712577,2.23879713731,2.71331170834,0.0,3.71167865564,18.077,34.39887149,0.0,31.51155,2.88732148996
 12/09  15:00:00,23.1100423571,2.23879713731,2.02467888718,0.0,3.71167865564,13.077,23.8945241642,0.0,21.0077,2.88682416415
 12/09  16:00:00,22.7478281339,2.23879713731,1.69097925028,0.0,3.71167865564,13.077,22.3941336777,0.0,19.50715,2.8869836777
 12/09  17:00:00,21.5900078143,2.23879713731,0.667543035601,0.0,3.71167865564,13.077,25.3946489551,0.0,22.50825,2.88639895507
 12/09  18:00:00,27.1766674633,2.23879713731,0.0381003206205,0.0,3.71167865564,18.077,28.396443101,0.0,25.50935,2.88709310095
 12/09  19:00:00,28.3630002007,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9730121494,0.0,25.50935,3.46366214937
 12/09  20:00:00,28.4802621892,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5467369388,0.0,25.50935,4.03738693876
 12/09  21:00:00,23.4433833064,2.23879713731,0.0,0.0,3.71167865564,13.077,25.995066298,0.0247066607842,22.50825,3.46210963724
 12/09  22:00:00,23.3504575394,2.23879713731,0.0,0.0,3.71167865564,13.077,25.6835725103,0.639670772177,21.0077,4.0362017381
 12/09  23:00:00,23.2177177831,2.23879713731,0.0,0.0,3.71167865564,13.077,24.0333484343,3.14005399788,18.0066,2.88669443645
 12/09  24:00:00,24.3403550518,2.23879713731,0.0,0.0,3.71167865564,13.077,10.5349626921,5.79451441896,3.0011,1.73934827318
 12/10  01:00:00,13.8852751969,2.23879713731,0.0,0.0,1.85583932782,5.577,17.3824133002,12.0698242218,3.0011,2.31148907843
 12/10  02:00:00,9.59526547496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.61878633976,0.0,0.0,0.0,0.618613109274,5.0,3.59317981353,0.0,3.0011,0.59207981353
 12/10  04:00:00,9.61478333634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.75654248309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,13.793420642,2.23879713731,0.0,0.0,1.85583932782,5.577,33.8003104533,28.7065747349,4.50165,0.592085718404
 12/10  07:00:00,28.25680921,2.23879713731,0.0,0.0,3.71167865564,18.077,37.6290650612,22.9589157597,13.50495,1.16519930153
 12/10  08:00:00,26.3161908343,2.23879713731,0.0,0.0,3.71167865564,18.077,41.6305893457,19.4580523809,21.0077,1.16483696472
 12/10  09:00:00,20.7147822134,2.23879713731,0.0,0.0,3.71167865564,13.077,28.6075413047,12.4368315033,15.0055,1.16520980143
 12/10  10:00:00,20.7742138806,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0941030395,2.92337956883,15.0055,1.16522347064
 12/10  11:00:00,25.8231853051,2.23879713731,0.0,0.0,3.71167865564,18.077,37.0484608528,0.0,33.0121,4.03636085277
 12/10  12:00:00,26.9863813167,2.23879713731,0.00301470059738,0.0,3.71167865564,18.077,43.9774758038,0.0,40.51485,3.4626258038
 12/10  13:00:00,26.3498841767,2.23879713731,0.183729060992,0.0,3.71167865564,18.077,38.9003155003,0.0,36.0132,2.8871155003
 12/10  14:00:00,26.4195037136,2.23879713731,0.465747364863,0.0,3.71167865564,18.077,34.398487413,0.0,31.51155,2.88693741304
 12/10  15:00:00,21.4098649249,2.23879713731,0.435703816329,0.0,3.71167865564,13.077,22.7463383601,0.0,21.0077,1.73863836008
 12/10  16:00:00,21.2477017415,2.23879713731,0.291420164256,0.0,3.71167865564,13.077,21.8195808751,0.0,19.50715,2.31243087512
 12/10  17:00:00,20.8789259609,2.23879713731,0.0215827890431,0.0,3.71167865564,13.077,24.8205719601,0.0,22.50825,2.31232196012
 12/10  18:00:00,27.096399282,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3966602747,0.0,25.50935,2.88731027466
 12/10  19:00:00,28.300008972,2.23879713731,0.0,0.0,3.71167865564,18.077,29.0586532506,0.0866198375132,25.50935,3.46268341308
 12/10  20:00:00,28.3834490917,2.23879713731,0.0,0.0,3.71167865564,18.077,31.3318720703,2.36002230839,25.50935,3.46249976187
 12/10  21:00:00,23.3422856063,2.23879713731,0.0,0.0,3.71167865564,13.077,31.8471475589,6.45180141928,22.50825,2.88709613959
 12/10  22:00:00,23.2604449814,2.23879713731,0.0,0.0,3.71167865564,13.077,34.0852586026,9.61557339283,21.0077,3.46198520975
 12/10  23:00:00,23.1269017113,2.23879713731,0.0,0.0,3.71167865564,13.077,38.6992851537,17.8060001033,18.0066,2.88668505047
 12/10  24:00:00,24.2926351741,2.23879713731,0.0,0.0,3.71167865564,13.077,27.8534276832,23.1140784573,3.0011,1.73824922587
 12/11  01:00:00,13.8204721416,2.23879713731,0.0,0.0,1.85583932782,5.577,36.0279885517,31.2885605099,3.0011,1.73832804175
 12/11  02:00:00,9.53019556412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.55615042408,0.0,0.0,0.0,0.618613109274,5.0,3.59318636298,0.0,3.0011,0.59208636298
 12/11  04:00:00,9.56504482984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.7152911484,0.0,0.0,0.0,0.618613109274,5.0,3.59319224368,0.0,3.0011,0.592092243683
 12/11  06:00:00,13.7716024242,2.23879713731,0.0,0.0,1.85583932782,5.577,40.5596045157,36.0379545157,4.50165,0.02
 12/11  07:00:00,28.2463581581,2.23879713731,0.0,0.0,3.71167865564,18.077,43.4029462732,28.7331254961,13.50495,1.16487077706
 12/11  08:00:00,26.3190867046,2.23879713731,0.0,0.0,3.71167865564,18.077,46.7125129381,21.6671051637,21.0077,4.03770777436
 12/11  09:00:00,20.7131103816,2.23879713731,0.0,0.0,3.71167865564,13.077,35.5143181403,16.4710846138,15.0055,4.03773352653
 12/11  10:00:00,20.7616357055,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3398770519,6.87252780873,15.0055,3.46184924317
 12/11  11:00:00,25.8134927299,2.23879713731,0.0,0.0,3.71167865564,18.077,36.7655613844,0.866103669736,33.0121,2.88735771466
 12/11  12:00:00,27.0079870727,2.23879713731,0.00907214636703,0.0,3.71167865564,18.077,43.4029165512,0.0,40.51485,2.88806655122
 12/11  13:00:00,26.9328892094,2.23879713731,0.715317940559,0.0,3.71167865564,18.077,38.9005085614,0.0,36.0132,2.88730856145
 12/11  14:00:00,26.7676582986,2.23879713731,0.77651870441,0.0,3.71167865564,18.077,34.3974120239,0.0,31.51155,2.88586202391
 12/11  15:00:00,21.3331722591,2.23879713731,0.339346656925,0.0,3.71167865564,13.077,22.7463749132,0.0,21.0077,1.73867491321
 12/11  16:00:00,20.9788112441,2.23879713731,0.00245087256096,0.0,3.71167865564,13.077,21.8196029645,0.0,19.50715,2.31245296454
 12/11  17:00:00,20.8769083869,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8204276642,0.0,22.50825,2.31217766416
 12/11  18:00:00,27.1398396816,2.23879713731,0.00494106462584,0.0,3.71167865564,18.077,28.3965454758,0.0,25.50935,2.88719547577
 12/11  19:00:00,28.4000154521,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5465053214,0.0,25.50935,4.03715532143
 12/11  20:00:00,28.5674776728,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5475694348,0.0,25.50935,4.0382194348
 12/11  21:00:00,23.5526720858,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9697431579,0.0,22.50825,3.46149315793
 12/11  22:00:00,23.4592017994,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0443346222,0.0,21.0077,4.0366346222
 12/11  23:00:00,23.3434673768,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8938707638,0.0,18.0066,2.8872707638
 12/11  24:00:00,24.4977422112,2.23879713731,0.0,0.0,3.71167865564,13.077,5.31235139176,0.0,3.0011,2.31125139176
 12/12  01:00:00,14.0658757654,2.23879713731,0.0,0.0,1.85583932782,5.577,6.56164648247,2.39520209687,3.0011,1.1653443856
 12/12  02:00:00,9.73655886867,0.0,0.0,0.0,0.618613109274,5.0,3.5931900851,0.0,3.0011,0.592090085101
 12/12  03:00:00,9.76722933669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.77256565091,0.0,0.0,0.0,0.618613109274,5.0,3.59316646864,0.0,3.0011,0.592066468641
 12/12  05:00:00,10.4864464869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.5359253868,2.23879713731,0.0,0.0,1.85583932782,5.577,10.2388988142,5.14517643626,4.50165,0.592072377987
 12/12  07:00:00,28.7102251824,2.23879713731,0.0,0.0,3.71167865564,18.077,16.7746069221,2.10463407926,13.50495,1.16502284285
 12/12  08:00:00,26.5374944588,2.23879713731,0.0,0.0,3.71167865564,18.077,25.0459354335,0.0,21.0077,4.03823543351
 12/12  09:00:00,20.9067493541,2.23879713731,0.0,0.0,3.71167865564,13.077,19.0426836884,0.0,15.0055,4.03718368844
 12/12  10:00:00,20.9128113711,2.23879713731,0.0,0.0,3.71167865564,13.077,18.793290369,0.900690318591,15.0055,2.88710005044
 12/12  11:00:00,25.9244112358,2.23879713731,0.0,0.0,3.71167865564,18.077,35.9824591298,0.0840574202616,33.0121,2.88630170953
 12/12  12:00:00,27.0482642704,2.23879713731,0.00969626183728,0.0,3.71167865564,18.077,43.9756068172,0.0,40.51485,3.4607568172
 12/12  13:00:00,26.2249370715,2.23879713731,0.0111809914098,0.0,3.71167865564,18.077,38.9000053054,0.0,36.0132,2.88680530542
 12/12  14:00:00,26.0042735425,2.23879713731,0.0,0.0,3.71167865564,18.077,33.8240464407,0.0,31.51155,2.31249644066
 12/12  15:00:00,21.0283778878,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3471307311,0.0272370851534,21.0077,2.31219364597
 12/12  16:00:00,21.0536659463,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8194348994,0.0,19.50715,2.31228489945
 12/12  17:00:00,20.9869209992,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8204464962,0.0,22.50825,2.31219649615
 12/12  18:00:00,27.6373237203,2.23879713731,0.390531084504,0.0,3.71167865564,18.077,28.3960806242,0.0,25.50935,2.88673062424
 12/12  19:00:00,28.5348634035,2.23879713731,0.0425292276471,0.0,3.71167865564,18.077,29.5460140545,0.0,25.50935,4.03666405453
 12/12  20:00:00,28.453054048,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5481084135,0.0,25.50935,4.03875841354
 12/12  21:00:00,23.4297094395,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9705741828,0.0,22.50825,3.46232418284
 12/12  22:00:00,23.3914689116,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0444492251,0.0,21.0077,4.03674922508
 12/12  23:00:00,23.3712555959,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9251373492,0.030740878568,18.0066,2.88779647066
 12/12  24:00:00,24.474179987,2.23879713731,0.0,0.0,3.71167865564,13.077,5.94085551589,0.628858681642,3.0011,2.31089683425
 12/13  01:00:00,14.0205653687,2.23879713731,0.0,0.0,1.85583932782,5.577,8.94633602287,4.78006294125,3.0011,1.16517308162
 12/13  02:00:00,9.71215975373,0.0,0.0,0.0,0.618613109274,5.0,3.59318001605,0.0,3.0011,0.592080016055
 12/13  03:00:00,9.732325418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.7387626235,0.0,0.0,0.0,0.618613109274,5.0,3.59318590683,0.0,3.0011,0.592085906828
 12/13  05:00:00,9.88243205753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.8885999561,2.23879713731,0.0,0.0,1.85583932782,5.577,18.3890026066,13.8673526066,4.50165,0.02
 12/13  07:00:00,28.3210585489,2.23879713731,0.0,0.0,3.71167865564,18.077,28.0765790148,12.8339026755,13.50495,1.73772633932
 12/13  08:00:00,26.3649488015,2.23879713731,0.0,0.0,3.71167865564,18.077,37.7772541911,12.7309811033,21.0077,4.03857308784
 12/13  09:00:00,20.7407669834,2.23879713731,0.0,0.0,3.71167865564,13.077,27.8635821513,8.82080152263,15.0055,4.03728062867
 12/13  10:00:00,20.7857738805,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4401543891,3.54639457172,15.0055,2.88825981737
 12/13  11:00:00,25.8322703129,2.23879713731,0.0,0.0,3.71167865564,18.077,36.0760204951,0.176559901928,33.0121,2.88736059316
 12/13  12:00:00,26.984936371,2.23879713731,0.00308208252186,0.0,3.71167865564,18.077,43.9766780619,0.0,40.51485,3.46182806187
 12/13  13:00:00,26.4934223827,2.23879713731,0.322036975288,0.0,3.71167865564,18.077,38.9002957898,0.0,36.0132,2.88709578979
 12/13  14:00:00,26.6895215232,2.23879713731,0.71366855282,0.0,3.71167865564,18.077,33.824365557,0.0,31.51155,2.312815557
 12/13  15:00:00,21.5339971436,2.23879713731,0.540952400605,0.0,3.71167865564,13.077,23.3197035098,0.0,21.0077,2.3120035098
 12/13  16:00:00,21.3786016163,2.23879713731,0.394518943486,0.0,3.71167865564,13.077,21.8194356322,0.0,19.50715,2.31228563218
 12/13  17:00:00,21.0728393044,2.23879713731,0.180632537891,0.0,3.71167865564,13.077,24.820800835,0.0,22.50825,2.312550835
 12/13  18:00:00,27.1213755526,2.23879713731,0.0181195933695,0.0,3.71167865564,18.077,28.4165758332,0.0197859418868,25.50935,2.88743989134
 12/13  19:00:00,28.3201969124,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5472003258,0.0,25.50935,4.03785032583
 12/13  20:00:00,28.4005678086,2.23879713731,0.0,0.0,3.71167865564,18.077,33.1935511374,3.64530358253,25.50935,4.03889755485
 12/13  21:00:00,23.3346134872,2.23879713731,0.0,0.0,3.71167865564,13.077,38.6323258072,12.6612916498,22.50825,3.4627841574
 12/13  22:00:00,23.255343094,2.23879713731,0.0,0.0,3.71167865564,13.077,40.3347565304,15.2898152787,21.0077,4.03724125169
 12/13  23:00:00,23.1472453904,2.23879713731,0.0,0.0,3.71167865564,13.077,37.5316971067,16.6373238821,18.0066,2.88777322464
 12/13  24:00:00,24.3157799321,2.23879713731,0.0,0.0,3.71167865564,13.077,23.5653983265,18.2534098579,3.0011,2.31088846865
 12/14  01:00:00,13.8512824706,2.23879713731,0.0,0.0,1.85583932782,5.577,30.4661225818,26.2998485587,3.0011,1.16517402313
 12/14  02:00:00,9.55545611805,0.0,0.0,0.0,0.618613109274,5.0,3.59318040244,0.0,3.0011,0.592080402439
 12/14  03:00:00,9.57679908906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.58517594756,0.0,0.0,0.0,0.618613109274,5.0,3.5931862926,0.0,3.0011,0.592086292599
 12/14  05:00:00,9.72878216135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.767835734,2.23879713731,0.0,0.0,1.85583932782,5.577,43.4876921379,38.9660421379,4.50165,0.02
 12/14  07:00:00,28.2371326849,2.23879713731,0.0,0.0,3.71167865564,18.077,47.2590491818,32.0166195214,13.50495,1.73747966037
 12/14  08:00:00,26.3003923813,2.23879713731,0.0,0.0,3.71167865564,18.077,51.6895868237,26.6431435829,21.0077,4.03874324081
 12/14  09:00:00,20.7044319482,2.23879713731,0.0,0.0,3.71167865564,13.077,38.4866060024,19.4431111675,15.0055,4.03799483495
 12/14  10:00:00,20.7727410573,2.23879713731,0.0,0.0,3.71167865564,13.077,25.576155047,7.68229033404,15.0055,2.88836471297
 12/14  11:00:00,25.8295296493,2.23879713731,0.0,0.0,3.71167865564,18.077,36.7167138785,0.817196764438,33.0121,2.88741711403
 12/14  12:00:00,27.0344100189,2.23879713731,0.0164750914737,0.0,3.71167865564,18.077,43.9766789495,0.0,40.51485,3.46182894954
 12/14  13:00:00,27.0166872491,2.23879713731,0.786646576865,0.0,3.71167865564,18.077,38.9004716344,0.0,36.0132,2.88727163441
 12/14  14:00:00,27.5907495638,2.23879713731,1.55035816059,0.0,3.71167865564,18.077,33.8245242347,0.0,31.51155,2.31297423469
 12/14  15:00:00,22.4809616433,2.23879713731,1.41165579258,0.0,3.71167865564,13.077,23.3198749366,0.0,21.0077,2.31217493661
 12/14  16:00:00,22.232937743,2.23879713731,1.17913019916,0.0,3.71167865564,13.077,21.8196946863,0.0,19.50715,2.31254468629
 12/14  17:00:00,21.764135847,2.23879713731,0.815534631776,0.0,3.71167865564,13.077,24.8206609233,0.0,22.50825,2.31241092334
 12/14  18:00:00,27.3456290346,2.23879713731,0.196848936772,0.0,3.71167865564,18.077,28.4061777384,0.00949038245527,25.50935,2.88733735591
 12/14  19:00:00,28.3722088112,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5469095955,0.0,25.50935,4.03755959548
 12/14  20:00:00,28.4934703459,2.23879713731,0.0,0.0,3.71167865564,18.077,29.6160685324,0.0680561962976,25.50935,4.03866233615
 12/14  21:00:00,23.4532594151,2.23879713731,0.0,0.0,3.71167865564,13.077,25.9975527946,0.027354731689,22.50825,3.46194806296
 12/14  22:00:00,23.3656608276,2.23879713731,0.0,0.0,3.71167865564,13.077,26.8819536378,1.83715863635,21.0077,4.03709500143
 12/14  23:00:00,23.2238433546,2.23879713731,0.0,0.0,3.71167865564,13.077,26.6441614348,5.75015505735,18.0066,2.88740637745
 12/14  24:00:00,24.3620800435,2.23879713731,0.0,0.0,3.71167865564,13.077,13.4055220548,8.09278643294,3.0011,2.31163562182
 12/15  01:00:00,13.9150989763,2.23879713731,0.0,0.0,1.85583932782,5.577,20.0186656849,15.8522097992,3.0011,1.16535588566
 12/15  02:00:00,9.62993048691,0.0,0.0,0.0,0.618613109274,5.0,3.59319550175,0.0,3.0011,0.592095501748
 12/15  03:00:00,9.66117297501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.67698934666,0.0,0.0,0.0,0.618613109274,5.0,3.59317189863,0.0,3.0011,0.592071898632
 12/15  05:00:00,10.3264752117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.3448304101,2.23879713731,0.0,0.0,1.85583932782,5.577,32.4229718671,27.329244069,4.50165,0.592077798161
 12/15  07:00:00,28.5054705677,2.23879713731,0.0,0.0,3.71167865564,18.077,39.2079807359,24.537858615,13.50495,1.16517212095
 12/15  08:00:00,26.3526557734,2.23879713731,0.0,0.0,3.71167865564,18.077,41.9933690733,16.9476303151,21.0077,4.0380387582
 12/15  09:00:00,20.7916116671,2.23879713731,0.0,0.0,3.71167865564,13.077,25.26498948,6.22149654836,15.0055,4.0379929316
 12/15  10:00:00,20.9259198953,2.23879713731,0.00527920312074,0.0,3.71167865564,13.077,18.1277944972,0.233821156036,15.0055,2.88847334114
 12/15  11:00:00,26.2121222065,2.23879713731,0.195083192848,0.0,3.71167865564,18.077,36.4728875379,0.0,33.0121,3.46078753794
 12/15  12:00:00,28.3617631383,2.23879713731,1.20021709402,0.0,3.71167865564,18.077,43.4027806007,0.0,40.51485,2.88793060066
 12/15  13:00:00,28.7513953157,2.23879713731,2.34660831604,0.0,3.71167865564,18.077,38.9005641997,0.0,36.0132,2.88736419965
 12/15  14:00:00,29.0221997966,2.23879713731,2.87537624016,0.0,3.71167865564,18.077,34.3979158433,0.0,31.51155,2.88636584334
 12/15  15:00:00,23.0967762469,2.23879713731,1.95126747409,0.0,3.71167865564,13.077,22.7470155897,0.0,21.0077,1.73931558966
 12/15  16:00:00,22.793202067,2.23879713731,1.64797915016,0.0,3.71167865564,13.077,21.8196470894,0.0,19.50715,2.31249708942
 12/15  17:00:00,22.1661408147,2.23879713731,1.13893296061,0.0,3.71167865564,13.077,24.8206415324,0.0,22.50825,2.31239153238
 12/15  18:00:00,28.3332110638,2.23879713731,1.07681486058,0.0,3.71167865564,18.077,28.3965759664,0.0,25.50935,2.88722596644
 12/15  19:00:00,28.6853662003,2.23879713731,0.23083794327,0.0,3.71167865564,18.077,29.5665252969,0.0195858651224,25.50935,4.0375894318
 12/15  20:00:00,28.3769565123,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5482852417,0.0,25.50935,4.03893524169
 12/15  21:00:00,23.3379186048,2.23879713731,0.0,0.0,3.71167865564,13.077,26.1249605667,0.153867509644,22.50825,3.46284305704
 12/15  22:00:00,23.3025883453,2.23879713731,0.0,0.0,3.71167865564,13.077,25.1334797919,0.0881930928372,21.0077,4.03758669909
 12/15  23:00:00,23.3774557666,2.23879713731,0.0188567480968,0.0,3.71167865564,13.077,21.4680585394,0.0,18.0066,3.46145853939
 12/15  24:00:00,24.5058284152,2.23879713731,0.0,0.0,3.71167865564,13.077,4.76815273719,0.0283967946983,3.0011,1.7386559425
 12/16  01:00:00,14.0335280558,2.23879713731,0.0,0.0,1.85583932782,5.577,5.50274726325,0.763506941041,3.0011,1.73814032221
 12/16  02:00:00,9.68059432453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.68393303328,0.0,0.0,0.0,0.618613109274,5.0,3.59319270881,0.0,3.0011,0.592092708806
 12/16  04:00:00,9.67998311224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  05:00:00,9.81945679564,0.0,0.0,0.0,0.618613109274,5.0,3.59317277048,0.0,3.0011,0.592072770483
 12/16  06:00:00,13.8401266365,2.23879713731,0.0,0.0,1.85583932782,5.577,21.4400381612,16.9183881612,4.50165,0.02
 12/16  07:00:00,28.2936213782,2.23879713731,0.0,0.0,3.71167865564,18.077,28.5176221245,13.8476453959,13.50495,1.16502672857
 12/16  08:00:00,26.3544827044,2.23879713731,0.0,0.0,3.71167865564,18.077,32.5925378656,10.4197782182,21.0077,1.16505964743
 12/16  09:00:00,20.7363621777,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3905137547,6.64716696214,15.0055,1.73784679254
 12/16  10:00:00,20.7801496392,2.23879713731,0.0,0.0,3.71167865564,13.077,21.2368458182,2.76839740711,15.0055,3.46294841107
 12/16  11:00:00,25.8199753124,2.23879713731,0.0,0.0,3.71167865564,18.077,36.0168107657,0.116574172389,33.0121,2.88813659334
 12/16  12:00:00,26.972079316,2.23879713731,0.00365891981275,0.0,3.71167865564,18.077,44.5513226517,0.0,40.51485,4.03647265166
 12/16  13:00:00,26.1599522134,2.23879713731,0.0178141116852,0.0,3.71167865564,18.077,39.4755583893,0.0,36.0132,3.46235838932
 12/16  14:00:00,26.2824102988,2.23879713731,0.338144377955,0.0,3.71167865564,18.077,34.3989217639,0.0,31.51155,2.88737176394
 12/16  15:00:00,21.0384979192,2.23879713731,0.0889503003572,0.0,3.71167865564,13.077,23.8943285421,0.0,21.0077,2.88662854208
 12/16  16:00:00,20.9244378719,2.23879713731,0.0,0.0,3.71167865564,13.077,22.3943040452,0.0,19.50715,2.88715404516
 12/16  17:00:00,20.8184748813,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3946981944,0.0,22.50825,2.88644819439
 12/16  18:00:00,27.0198739371,2.23879713731,0.0,0.0,3.71167865564,18.077,28.8513147756,0.454663912112,25.50935,2.88730086345
 12/16  19:00:00,28.2155413941,2.23879713731,0.0,0.0,3.71167865564,18.077,34.2983885397,4.75142010661,25.50935,4.03761843312
 12/16  20:00:00,28.3491962562,2.23879713731,0.0,0.0,3.71167865564,18.077,34.6415139042,5.6688654503,25.50935,3.46329845387
 12/16  21:00:00,23.3134405634,2.23879713731,0.0,0.0,3.71167865564,13.077,37.7819439001,11.2372637811,22.50825,4.03643011893
 12/16  22:00:00,23.2251467433,2.23879713731,0.0,0.0,3.71167865564,13.077,41.4996566829,17.0287486674,21.0077,3.4632080155
 12/16  23:00:00,23.1004781664,2.23879713731,0.0,0.0,3.71167865564,13.077,43.0933470793,22.1998827272,18.0066,2.88686435217
 12/16  24:00:00,24.272752295,2.23879713731,0.0,0.0,3.71167865564,13.077,32.5698940245,27.2565355382,3.0011,2.31225848629
 12/17  01:00:00,13.7890415983,2.23879713731,0.0,0.0,1.85583932782,5.577,41.7451874049,36.4325630298,3.0011,2.3115243751
 12/17  02:00:00,9.4993293769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.53076175707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.54971499027,0.0,0.0,0.0,0.618613109274,5.0,3.59316466058,0.0,3.0011,0.592064660583
 12/17  05:00:00,9.69507323483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.7440425412,2.23879713731,0.0,0.0,1.85583932782,5.577,48.0909097267,42.9971891527,4.50165,0.592070573991
 12/17  07:00:00,28.212822655,2.23879713731,0.0,0.0,3.71167865564,18.077,51.4085428631,36.7384476266,13.50495,1.16514523646
 12/17  08:00:00,26.2709042959,2.23879713731,0.0,0.0,3.71167865564,18.077,55.1783423401,33.0057143641,21.0077,1.16492797602
 12/17  09:00:00,20.667088362,2.23879713731,0.0,0.0,3.71167865564,13.077,40.6346465616,24.4639452889,15.0055,1.16520127269
 12/17  10:00:00,20.7369495787,2.23879713731,0.0,0.0,3.71167865564,13.077,25.385756556,9.21501909264,15.0055,1.16523746337
 12/17  11:00:00,25.8126080102,2.23879713731,0.0,0.0,3.71167865564,18.077,37.7004581268,0.65141239005,33.0121,4.03694573679
 12/17  12:00:00,27.0071791335,2.23879713731,0.00413932588573,0.0,3.71167865564,18.077,43.977749325,0.0,40.51485,3.46289932501
 12/17  13:00:00,26.5973870154,2.23879713731,0.4035036294,0.0,3.71167865564,18.077,38.9006008241,0.0,36.0132,2.88740082407
 12/17  14:00:00,26.6643686187,2.23879713731,0.691526784036,0.0,3.71167865564,18.077,34.3982826633,0.0,31.51155,2.88673266331
 12/17  15:00:00,21.4864873586,2.23879713731,0.504268621531,0.0,3.71167865564,13.077,23.3200926886,0.0,21.0077,2.31239268862
 12/17  16:00:00,21.3962543934,2.23879713731,0.431427144581,0.0,3.71167865564,13.077,21.8197656681,0.0,19.50715,2.31261566813
 12/17  17:00:00,21.0479421963,2.23879713731,0.175018005976,0.0,3.71167865564,13.077,24.8208316502,0.0,22.50825,2.31258165018
 12/17  18:00:00,27.078445997,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4287473201,0.0319983534329,25.50935,2.88739896662
 12/17  19:00:00,28.2719713231,2.23879713731,0.0,0.0,3.71167865564,18.077,29.1194059757,0.147250904965,25.50935,3.46280507071
 12/17  20:00:00,28.396488479,2.23879713731,0.0,0.0,3.71167865564,18.077,29.9943935603,1.02198515555,25.50935,3.46305840478
 12/17  21:00:00,23.3470490681,2.23879713731,0.0,0.0,3.71167865564,13.077,30.6908910043,5.29563912536,22.50825,2.88700187896
 12/17  22:00:00,23.2601316622,2.23879713731,0.0,0.0,3.71167865564,13.077,32.7389463457,8.26889896694,21.0077,3.46234737871
 12/17  23:00:00,23.1447756836,2.23879713731,0.0,0.0,3.71167865564,13.077,31.9292806271,11.0362560464,18.0066,2.88642458074
 12/17  24:00:00,24.3003807245,2.23879713731,0.0,0.0,3.71167865564,13.077,18.3287773958,13.5896211707,3.0011,1.73805622518
 12/18  01:00:00,13.8450208602,2.23879713731,0.0,0.0,1.85583932782,5.577,26.1952937217,21.4561649558,3.0011,1.73802876586
 12/18  02:00:00,9.55616203969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.58488625977,0.0,0.0,0.0,0.618613109274,5.0,3.59319103812,0.0,3.0011,0.592091038116
 12/18  04:00:00,9.58350588447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.74575896647,0.0,0.0,0.0,0.618613109274,5.0,3.59314516979,0.0,3.0011,0.592045169789
 12/18  06:00:00,13.7805609186,2.23879713731,0.0,0.0,1.85583932782,5.577,35.6745021746,31.1528521746,4.50165,0.02
 12/18  07:00:00,28.2351988096,2.23879713731,0.0,0.0,3.71167865564,18.077,43.1209783487,28.4511259936,13.50495,1.16490235504
 12/18  08:00:00,26.2885237303,2.23879713731,0.0,0.0,3.71167865564,18.077,51.2037863636,25.5840282622,21.0077,4.61205810132
 12/18  09:00:00,20.704730549,2.23879713731,0.0,0.0,3.71167865564,13.077,33.1959682388,14.7262939263,15.0055,3.46417431253
 12/18  10:00:00,20.7920682878,2.23879713731,0.0,0.0,3.71167865564,13.077,20.9322378117,2.46484063131,15.0055,3.46189718043
 12/18  11:00:00,25.8903685305,2.23879713731,0.00664136290157,0.0,3.71167865564,18.077,35.8994795824,0.0,33.0121,2.88737958243
 12/18  12:00:00,27.5519467454,2.23879713731,0.489623896344,0.0,3.71167865564,18.077,43.9765955872,0.0,40.51485,3.46174558722
 12/18  13:00:00,27.5299821498,2.23879713731,1.27116221174,0.0,3.71167865564,18.077,38.900360348,0.0,36.0132,2.88716034799
