Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  14:00:00,27.6192518691,2.23879713731,1.5930260456,0.0,3.71167865564,18.077,33.8244180122,0.0,31.51155,2.31286801223
 12/18  15:00:00,22.2735817337,2.23879713731,1.23761599047,0.0,3.71167865564,13.077,23.3197301414,0.0,21.0077,2.31203014139
 12/18  16:00:00,22.0119897177,2.23879713731,0.993083936861,0.0,3.71167865564,13.077,21.8193051674,0.0,19.50715,2.31215516739
 12/18  17:00:00,21.5195052751,2.23879713731,0.602110694262,0.0,3.71167865564,13.077,24.8207428993,0.0,22.50825,2.31249289935
 12/18  18:00:00,27.3326927338,2.23879713731,0.191499702279,0.0,3.71167865564,18.077,28.3967262351,0.0,25.50935,2.88737623515
 12/18  19:00:00,28.3460911593,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5592966146,0.012000168173,25.50935,4.03794644643
 12/18  20:00:00,28.424253926,2.23879713731,0.0,0.0,3.71167865564,18.077,30.2211903275,0.672880034114,25.50935,4.03896029335
 12/18  21:00:00,23.3561069529,2.23879713731,0.0,0.0,3.71167865564,13.077,31.3823592381,5.41176872333,22.50825,3.46234051477
 12/18  22:00:00,23.2559040902,2.23879713731,0.0,0.0,3.71167865564,13.077,37.5238140605,12.4784701834,21.0077,4.03764387704
 12/18  23:00:00,23.1414082343,2.23879713731,0.0,0.0,3.71167865564,13.077,36.5081646904,15.0402658889,18.0066,3.46129880151
 12/18  24:00:00,24.3069909872,2.23879713731,0.0,0.0,3.71167865564,13.077,20.3742992935,15.6344766276,3.0011,1.73872266589
 12/19  01:00:00,13.8473730102,2.23879713731,0.0,0.0,1.85583932782,5.577,28.3392814571,23.6002590424,3.0011,1.73792241469
 12/19  02:00:00,9.56458257536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.58485466976,0.0,0.0,0.0,0.618613109274,5.0,3.59315620378,0.0,3.0011,0.592056203784
 12/19  04:00:00,9.58701572357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.2468059409,0.0,0.0,0.0,0.618613109274,5.0,3.59316213118,0.0,3.0011,0.592062131179
 12/19  06:00:00,14.3061120256,2.23879713731,0.0,0.0,1.85583932782,5.577,34.7572354154,30.2355854154,4.50165,0.02
 12/19  07:00:00,28.4876249779,2.23879713731,0.0,0.0,3.71167865564,18.077,38.8435677606,24.173783187,13.50495,1.1648345736
 12/19  08:00:00,26.310735857,2.23879713731,0.0,0.0,3.71167865564,18.077,47.2644342846,21.6444547301,21.0077,4.61227955447
 12/19  09:00:00,20.7130842861,2.23879713731,0.0,0.0,3.71167865564,13.077,32.7605438909,14.2910292835,15.0055,3.46401460745
 12/19  10:00:00,20.7787343052,2.23879713731,0.0,0.0,3.71167865564,13.077,22.3044280368,3.83712573894,15.0055,3.46180229787
 12/19  11:00:00,25.8353659587,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8995890564,0.0,33.0121,2.88748905645
 12/19  12:00:00,27.0329194047,2.23879713731,0.0285288493009,0.0,3.71167865564,18.077,43.9768605332,0.0,40.51485,3.46201053315
 12/19  13:00:00,26.8817019004,2.23879713731,0.689467825267,0.0,3.71167865564,18.077,38.9004052179,0.0,36.0132,2.88720521788
 12/19  14:00:00,26.7741335649,2.23879713731,0.809381477373,0.0,3.71167865564,18.077,33.8243321912,0.0,31.51155,2.31278219117
 12/19  15:00:00,21.4816506012,2.23879713731,0.507307613841,0.0,3.71167865564,13.077,23.3197440413,0.0,21.0077,2.31204404129
 12/19  16:00:00,21.1374544235,2.23879713731,0.182801122002,0.0,3.71167865564,13.077,21.8195612824,0.0,19.50715,2.31241128238
 12/19  17:00:00,20.8581950216,2.23879713731,0.00376390742736,0.0,3.71167865564,13.077,24.8206921262,0.0,22.50825,2.31244212619
 12/19  18:00:00,27.098580002,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3966835481,0.0,25.50935,2.88733354813
 12/19  19:00:00,28.2887345759,2.23879713731,0.0,0.0,3.71167865564,18.077,29.949113264,0.401675514334,25.50935,4.03808774965
 12/19  20:00:00,28.2301894061,2.23879713731,0.0,0.0,3.71167865564,18.077,32.3977284897,2.8497381525,25.50935,4.0386403372
 12/19  21:00:00,23.1999068926,2.23879713731,0.0,0.0,3.71167865564,13.077,33.9104466591,7.93966906392,22.50825,3.46252759519
 12/19  22:00:00,23.1465335828,2.23879713731,0.0,0.0,3.71167865564,13.077,37.0683754582,12.0234407302,21.0077,4.03723472802
 12/19  23:00:00,23.1251100127,2.23879713731,0.0,0.0,3.71167865564,13.077,38.7082053874,17.2405279421,18.0066,3.46107744531
 12/19  24:00:00,24.2898832787,2.23879713731,0.0,0.0,3.71167865564,13.077,26.9461333584,22.2063721102,3.0011,1.73866124823
 12/20  01:00:00,13.8216895753,2.23879713731,0.0,0.0,1.85583932782,5.577,34.4997464435,29.7604231743,3.0011,1.73822326913
 12/20  02:00:00,9.5276441635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.55617624768,0.0,0.0,0.0,0.618613109274,5.0,3.59314974355,0.0,3.0011,0.592049743555
 12/20  04:00:00,9.56361205737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.70422546162,0.0,0.0,0.0,0.618613109274,5.0,3.59315568248,0.0,3.0011,0.592055682478
 12/20  06:00:00,13.7499708127,2.23879713731,0.0,0.0,1.85583932782,5.577,44.5451154054,40.0234654054,4.50165,0.02
 12/20  07:00:00,28.2190627134,2.23879713731,0.0,0.0,3.71167865564,18.077,48.2871856661,33.6173065191,13.50495,1.16492914697
 12/20  08:00:00,26.2782691436,2.23879713731,0.0,0.0,3.71167865564,18.077,54.8165894861,29.1961814044,21.0077,4.61270808173
 12/20  09:00:00,20.6851182631,2.23879713731,0.0,0.0,3.71167865564,13.077,38.8885625659,20.4188089742,15.0055,3.46425359169
 12/20  10:00:00,20.7568318429,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0999991996,6.63232261522,15.0055,3.46217658441
 12/20  11:00:00,25.84414441,2.23879713731,0.0027854783468,0.0,3.71167865564,18.077,36.0596142354,0.160071271094,33.0121,2.88744296427
 12/20  12:00:00,27.3324551663,2.23879713731,0.281645059673,0.0,3.71167865564,18.077,43.9767446793,0.0,40.51485,3.46189467927
 12/20  13:00:00,27.3008312112,2.23879713731,1.05022389757,0.0,3.71167865564,18.077,38.9003752653,0.0,36.0132,2.88717526525
 12/20  14:00:00,27.2680947076,2.23879713731,1.25700741711,0.0,3.71167865564,18.077,33.8243857354,0.0,31.51155,2.31283573535
 12/20  15:00:00,22.1138842353,2.23879713731,1.082212257,0.0,3.71167865564,13.077,23.320070895,0.0,21.0077,2.31237089496
 12/20  16:00:00,21.7731793264,2.23879713731,0.757359464329,0.0,3.71167865564,13.077,21.8195926531,0.0,19.50715,2.31244265308
 12/20  17:00:00,21.3683701521,2.23879713731,0.451009917162,0.0,3.71167865564,13.077,24.8207201964,0.0,22.50825,2.31247019638
 12/20  18:00:00,27.2707172989,2.23879713731,0.127918828371,0.0,3.71167865564,18.077,28.4048892648,0.00812870013829,25.50935,2.88741056469
 12/20  19:00:00,28.3519050289,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5470083444,0.0,25.50935,4.03765834436
 12/20  20:00:00,28.4949720898,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5476685255,0.0,25.50935,4.03831852551
 12/20  21:00:00,23.4639378448,2.23879713731,0.0,0.0,3.71167865564,13.077,26.7952757221,0.251023937198,22.50825,4.03600178494
 12/20  22:00:00,23.3589903224,2.23879713731,0.0,0.0,3.71167865564,13.077,26.6376198404,2.16671640822,21.0077,3.46320343216
 12/20  23:00:00,23.2242760993,2.23879713731,0.0,0.0,3.71167865564,13.077,27.1470492122,5.67884868342,18.0066,3.46160052874
 12/20  24:00:00,24.3589321475,2.23879713731,0.0,0.0,3.71167865564,13.077,12.7735588505,8.03381891926,3.0011,1.7386399312
 12/21  01:00:00,13.9149346869,2.23879713731,0.0,0.0,1.85583932782,5.577,20.5507965028,15.8114273173,3.0011,1.7382691855
 12/21  02:00:00,9.61961082438,0.0,0.0,0.0,0.618613109274,5.0,3.59319284803,0.0,3.0011,0.592092848031
 12/21  03:00:00,9.64706947491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.64624028209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.78619849086,0.0,0.0,0.0,0.618613109274,5.0,3.59317291595,0.0,3.0011,0.592072915951
 12/21  06:00:00,13.8511904241,2.23879713731,0.0,0.0,1.85583932782,5.577,26.9204972518,22.3988472518,4.50165,0.02
 12/21  07:00:00,28.3448699025,2.23879713731,0.0,0.0,3.71167865564,18.077,27.1919426556,11.9494205791,13.50495,1.73757207651
 12/21  08:00:00,26.4090439704,2.23879713731,0.0,0.0,3.71167865564,18.077,33.5562548013,8.50987894539,21.0077,4.03867585594
 12/21  09:00:00,20.8194721425,2.23879713731,0.0,0.0,3.71167865564,13.077,22.6904564486,3.64696911083,15.0055,4.03798733779
 12/21  10:00:00,20.9358642622,2.23879713731,0.00435621015468,0.0,3.71167865564,13.077,17.8937803456,0.0,15.0055,2.88828034564
 12/21  11:00:00,26.1625143676,2.23879713731,0.145545548404,0.0,3.71167865564,18.077,35.8993166375,0.0,33.0121,2.88721663751
 12/21  12:00:00,28.4930398731,2.23879713731,1.31967604452,0.0,3.71167865564,18.077,43.9767383411,0.0,40.51485,3.46188834105
 12/21  13:00:00,28.7700268652,2.23879713731,2.35847854894,0.0,3.71167865564,18.077,38.9005889903,0.0,36.0132,2.88738899033
 12/21  14:00:00,29.0063958893,2.23879713731,2.85889473173,0.0,3.71167865564,18.077,34.3978866425,0.0,31.51155,2.88633664253
 12/21  15:00:00,23.335786465,2.23879713731,2.1896481258,0.0,3.71167865564,13.077,23.3192874276,0.0,21.0077,2.31158742757
 12/21  16:00:00,23.1032613895,2.23879713731,1.9577213616,0.0,3.71167865564,13.077,21.819367844,0.0,19.50715,2.31221784404
 12/21  17:00:00,22.8217458713,2.23879713731,1.75870436702,0.0,3.71167865564,13.077,24.2476623854,0.0,22.50825,1.73941238539
 12/21  18:00:00,28.7557355043,2.23879713731,1.46943535447,0.0,3.71167865564,18.077,28.9702149702,0.0,25.50935,3.46086497024
 12/21  19:00:00,29.616352488,2.23879713731,1.09053072917,0.0,3.71167865564,18.077,28.9728630984,0.0,25.50935,3.46351309842
 12/21  20:00:00,29.5701305221,2.23879713731,0.883424488782,0.0,3.71167865564,18.077,30.1216818165,0.0,25.50935,4.61233181649
 12/21  21:00:00,23.9511280931,2.23879713731,0.291259909747,0.0,3.71167865564,13.077,25.9704572732,0.0,22.50825,3.46220727317
 12/21  22:00:00,23.5554623118,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0447357797,0.0,21.0077,4.03703577974
 12/21  23:00:00,23.4208591785,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8942108142,0.0,18.0066,2.88761081418
 12/21  24:00:00,24.543851581,2.23879713731,0.0,0.0,3.71167865564,13.077,5.34325066157,0.0307820202961,3.0011,2.31136864128
 12/22  01:00:00,14.1243493817,2.23879713731,0.0,0.0,1.85583932782,5.577,4.93462453828,0.195572911605,3.0011,1.73795162668
 12/22  02:00:00,9.8063151713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.84033299658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.85572540589,0.0,0.0,0.0,0.618613109274,5.0,3.59316316612,0.0,3.0011,0.592063166124
 12/22  05:00:00,10.6208344494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.6992976938,2.23879713731,0.0,0.0,1.85583932782,5.577,5.2215022198,0.127783137691,4.50165,0.592069082105
 12/22  07:00:00,28.878002026,2.23879713731,0.0105722276026,0.0,3.71167865564,18.077,14.6701098265,0.0,13.50495,1.16515982652
 12/22  08:00:00,26.6776097595,2.23879713731,0.0180701403717,0.0,3.71167865564,18.077,25.0451442824,0.0,21.0077,4.0374442824
 12/22  09:00:00,21.0397531998,2.23879713731,0.0,0.0,3.71167865564,13.077,19.043145522,0.0,15.0055,4.03764552202
 12/22  10:00:00,21.0567105336,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4669996528,0.0,15.0055,3.4614996528
 12/22  11:00:00,26.6862094349,2.23879713731,0.610611198065,0.0,3.71167865564,18.077,35.8996176978,0.0,33.0121,2.88751769775
 12/22  12:00:00,29.07604697,2.23879713731,1.8712640409,0.0,3.71167865564,18.077,43.9768013488,0.0,40.51485,3.46195134878
 12/22  13:00:00,29.5299002886,2.23879713731,3.10390310579,0.0,3.71167865564,18.077,38.9006374971,0.0,36.0132,2.88743749705
 12/22  14:00:00,30.2142503384,2.23879713731,4.06010518001,0.0,3.71167865564,18.077,33.8247013341,0.0,31.51155,2.3131513341
 12/22  15:00:00,24.5163384688,2.23879713731,3.35332966667,0.0,3.71167865564,13.077,23.3197919845,0.0,21.0077,2.31209198451
 12/22  16:00:00,23.9702443151,2.23879713731,2.80828643819,0.0,3.71167865564,13.077,21.8194165615,0.0,19.50715,2.31226656147
 12/22  17:00:00,23.5797158241,2.23879713731,2.44526837624,0.0,3.71167865564,13.077,24.8206088531,0.0,22.50825,2.31235885315
 12/22  18:00:00,29.0672407777,2.23879713731,1.76302436601,0.0,3.71167865564,18.077,28.3968552527,0.0,25.50935,2.8875052527
 12/22  19:00:00,29.6674688538,2.23879713731,1.13944821423,0.0,3.71167865564,18.077,29.5475812739,0.0,25.50935,4.03823127395
 12/22  20:00:00,29.1513346393,2.23879713731,0.65364269089,0.0,3.71167865564,18.077,29.548317924,0.0,25.50935,4.038967924
 12/22  21:00:00,23.4440166092,2.23879713731,0.0,0.0,3.71167865564,13.077,26.5449948715,0.0,22.50825,4.0367448715
 12/22  22:00:00,23.3411609384,2.23879713731,0.0,0.0,3.71167865564,13.077,24.5803109861,0.109112587873,21.0077,3.46349839822
 12/22  23:00:00,23.360435732,2.23879713731,0.01843291495,0.0,3.71167865564,13.077,21.4682124395,0.0,18.0066,3.46161243953
 12/22  24:00:00,24.4384375395,2.23879713731,0.0,0.0,3.71167865564,13.077,5.38640166561,0.646713044756,3.0011,1.73858862085
 12/23  01:00:00,13.9915825184,2.23879713731,0.0,0.0,1.85583932782,5.577,8.21988865106,3.48065030553,3.0011,1.73813834553
 12/23  02:00:00,9.70030599471,0.0,0.0,0.0,0.618613109274,5.0,3.59317739698,0.0,3.0011,0.592077396984
 12/23  03:00:00,9.72136515288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.72140928836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  05:00:00,9.86336699224,0.0,0.0,0.0,0.618613109274,5.0,3.59318329191,0.0,3.0011,0.592083291915
 12/23  06:00:00,13.8881049595,2.23879713731,0.0,0.0,1.85583932782,5.577,14.5863150324,10.0646650324,4.50165,0.02
 12/23  07:00:00,28.3563817796,2.23879713731,0.0,0.0,3.71167865564,18.077,21.7224306812,6.47986759894,13.50495,1.73761308227
 12/23  08:00:00,26.4194700211,2.23879713731,0.0,0.0,3.71167865564,18.077,26.400847986,4.22805996739,21.0077,1.16508801862
 12/23  09:00:00,20.8052981282,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4702492512,2.29951381779,15.0055,1.16523543341
 12/23  10:00:00,20.8541246175,2.23879713731,0.0,0.0,3.71167865564,13.077,18.518656795,0.0501038959782,15.0055,3.46305289902
 12/23  11:00:00,25.9047047747,2.23879713731,0.0,0.0,3.71167865564,18.077,36.474101084,0.0,33.0121,3.46200108403
 12/23  12:00:00,27.3133432772,2.23879713731,0.261153041113,0.0,3.71167865564,18.077,43.9775390233,0.0,40.51485,3.46268902328
 12/23  13:00:00,27.0616606565,2.23879713731,0.824014309207,0.0,3.71167865564,18.077,39.4756364437,0.0,36.0132,3.46243644371
 12/23  14:00:00,26.9055684202,2.23879713731,0.905603833681,0.0,3.71167865564,18.077,34.9727755663,0.0,31.51155,3.4612255663
 12/23  15:00:00,21.5800067342,2.23879713731,0.581955075447,0.0,3.71167865564,13.077,23.8946242174,0.0,21.0077,2.88692421737
 12/23  16:00:00,21.5076378349,2.23879713731,0.52620872622,0.0,3.71167865564,13.077,22.3943217426,0.0,19.50715,2.88717174258
 12/23  17:00:00,21.1653013714,2.23879713731,0.276676880983,0.0,3.71167865564,13.077,25.3947112192,0.0,22.50825,2.88646121921
 12/23  18:00:00,27.0936871604,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4337744776,0.0371091388944,25.50935,2.88731533872
 12/23  19:00:00,28.2859168903,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5471107372,0.0,25.50935,4.03776073717
 12/23  20:00:00,28.3961335301,2.23879713731,0.0,0.0,3.71167865564,18.077,30.9359826982,1.38915679821,25.50935,4.03747589999
 12/23  21:00:00,23.3452709602,2.23879713731,0.0,0.0,3.71167865564,13.077,32.9194167032,6.94876240505,22.50825,3.46240429817
 12/23  22:00:00,23.2494386859,2.23879713731,0.0,0.0,3.71167865564,13.077,38.4154951616,13.3699879242,21.0077,4.03780723739
 12/23  23:00:00,23.1386383785,2.23879713731,0.0,0.0,3.71167865564,13.077,35.8861562721,14.9922277343,18.0066,2.88732853772
 12/23  24:00:00,24.3032996507,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8263733733,15.5141433089,3.0011,2.31113006436
 12/24  01:00:00,13.8424043332,2.23879713731,0.0,0.0,1.85583932782,5.577,28.2038012302,23.4639863443,3.0011,1.73871488597
 12/24  02:00:00,9.53774627813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.56006653047,0.0,0.0,0.0,0.618613109274,5.0,3.593186207,0.0,3.0011,0.592086206998
 12/24  04:00:00,9.57434571068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.7255565803,0.0,0.0,0.0,0.618613109274,5.0,3.59316626687,0.0,3.0011,0.592066266866
 12/24  06:00:00,13.7685207588,2.23879713731,0.0,0.0,1.85583932782,5.577,40.8949877427,36.3733377427,4.50165,0.02
 12/24  07:00:00,28.2338283614,2.23879713731,0.0,0.0,3.71167865564,18.077,45.9499330878,31.2799175837,13.50495,1.1650655041
 12/24  08:00:00,26.2930214129,2.23879713731,0.0,0.0,3.71167865564,18.077,50.5089679743,27.7636681684,21.0077,1.73759980588
 12/24  09:00:00,20.6915979372,2.23879713731,0.0,0.0,3.71167865564,13.077,37.024217444,20.8534670949,15.0055,1.16525034905
 12/24  10:00:00,20.7535990357,2.23879713731,0.0,0.0,3.71167865564,13.077,24.515001893,8.34426873927,15.0055,1.1652331537
 12/24  11:00:00,25.8242627578,2.23879713731,0.0,0.0,3.71167865564,18.077,37.3990765997,0.92374648311,33.0121,3.46323011662
 12/24  12:00:00,26.9971666064,2.23879713731,0.00877930786006,0.0,3.71167865564,18.077,44.550992684,0.0,40.51485,4.03614268398
 12/24  13:00:00,26.1584495924,2.23879713731,0.00480841475263,0.0,3.71167865564,18.077,38.9000490568,0.0,36.0132,2.88684905682
 12/24  14:00:00,26.0184198939,2.23879713731,0.0683477994695,0.0,3.71167865564,18.077,34.3990808717,0.0,31.51155,2.88753087171
 12/24  15:00:00,20.9555736234,2.23879713731,0.0,0.0,3.71167865564,13.077,23.319838593,0.0,21.0077,2.31213859302
 12/24  16:00:00,20.9265204661,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8195290094,0.0,19.50715,2.31237900941
 12/24  17:00:00,20.8315792843,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8206965903,0.0,22.50825,2.31244659035
 12/24  18:00:00,27.0570469673,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4484212638,0.0516567465866,25.50935,2.8874145172
 12/24  19:00:00,28.2875021809,2.23879713731,0.0,0.0,3.71167865564,18.077,29.0341937458,0.0618543310342,25.50935,3.4629894148
 12/24  20:00:00,28.4252050253,2.23879713731,0.0,0.0,3.71167865564,18.077,29.3683389556,0.396494160255,25.50935,3.46249479536
 12/24  21:00:00,23.4063019949,2.23879713731,0.0,0.0,3.71167865564,13.077,26.9859782323,1.59078334184,22.50825,2.88694489044
 12/24  22:00:00,23.3326508258,2.23879713731,0.0,0.0,3.71167865564,13.077,27.1659677612,2.12198585674,21.0077,4.03628190441
 12/24  23:00:00,23.2032687695,2.23879713731,0.0,0.0,3.71167865564,13.077,25.7681373373,4.87489498546,18.0066,2.88664235181
 12/24  24:00:00,24.3491789561,2.23879713731,0.0,0.0,3.71167865564,13.077,10.4028607208,6.23641408126,3.0011,1.16534663955
 12/25  01:00:00,13.9091940853,2.23879713731,0.0,0.0,1.85583932782,5.577,16.6435580992,11.3310429561,3.0011,2.31141514313
 12/25  02:00:00,9.61260165635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.64387980825,0.0,0.0,0.0,0.618613109274,5.0,3.59317680497,0.0,3.0011,0.592076804968
 12/25  04:00:00,9.65571722681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.80366461087,0.0,0.0,0.0,0.618613109274,5.0,3.59318270084,0.0,3.0011,0.592082700839
 12/25  06:00:00,13.8587978844,2.23879713731,0.0,0.0,1.85583932782,5.577,22.5096692763,17.9880192763,4.50165,0.02
 12/25  07:00:00,28.3268206953,2.23879713731,0.0,0.0,3.71167865564,18.077,27.473528883,12.8036863059,13.50495,1.16489257716
 12/25  08:00:00,27.0205858809,2.23879713731,0.0,0.0,3.71167865564,18.077,30.9248170508,8.75203688234,21.0077,1.16508016848
 12/25  09:00:00,20.7753023223,2.23879713731,0.0,0.0,3.71167865564,13.077,22.8107844636,6.06745887538,15.0055,1.7378255882
 12/25  10:00:00,20.8100190258,2.23879713731,0.0,0.0,3.71167865564,13.077,20.4025227695,4.23190270125,15.0055,1.16512006823
 12/25  11:00:00,25.8353930985,2.23879713731,0.0,0.0,3.71167865564,18.077,39.1669303541,2.69281037111,33.0121,3.46201998303
 12/25  12:00:00,26.9811553427,2.23879713731,0.0,0.0,3.71167865564,18.077,43.9767954165,0.0,40.51485,3.46194541649
 12/25  13:00:00,26.1566596654,2.23879713731,0.00538695422306,0.0,3.71167865564,18.077,38.8998594157,0.0,36.0132,2.88665941574
 12/25  14:00:00,25.94387749,2.23879713731,0.0,0.0,3.71167865564,18.077,34.9721020991,0.0,31.51155,3.46055209912
 12/25  15:00:00,20.9633742102,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3527954146,0.0331588982499,21.0077,2.31193651634
 12/25  16:00:00,20.9559896849,2.23879713731,0.0,0.0,3.71167865564,13.077,21.2461929641,0.0,19.50715,1.73904296406
 12/25  17:00:00,20.8782536563,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8209364902,0.0,22.50825,2.31268649022
 12/25  18:00:00,27.1438502362,2.23879713731,0.0,0.0,3.71167865564,18.077,28.9700206847,0.0,25.50935,3.4606706847
 12/25  19:00:00,28.4171780905,2.23879713731,0.00782815869957,0.0,3.71167865564,18.077,28.9716593229,0.0,25.50935,3.46230932289
 12/25  20:00:00,28.5769777909,2.23879713731,0.0,0.0,3.71167865564,18.077,28.971417282,0.0,25.50935,3.46206728202
 12/25  21:00:00,23.552786403,2.23879713731,0.0,0.0,3.71167865564,13.077,25.4250962955,0.0301002476282,22.50825,2.8867460479
 12/25  22:00:00,23.4632418889,2.23879713731,0.0,0.0,3.71167865564,13.077,24.4701068104,0.0,21.0077,3.46240681038
 12/25  23:00:00,23.3455363822,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4669254359,0.0,18.0066,3.46032543593
 12/25  24:00:00,24.4903146273,2.23879713731,0.0,0.0,3.71167865564,13.077,4.4305232211,0.264135255381,3.0011,1.16528796572
 12/26  01:00:00,14.0548231975,2.23879713731,0.0,0.0,1.85583932782,5.577,8.85193190042,4.112662609,3.0011,1.73816929142
 12/26  02:00:00,9.73366658511,0.0,0.0,0.0,0.618613109274,5.0,3.59318755752,0.0,3.0011,0.59208755752
 12/26  03:00:00,9.7625436149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  04:00:00,9.77492926373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.4868163191,0.0,0.0,0.0,0.618613109274,5.0,3.59319343633,0.0,3.0011,0.592093436329
 12/26  06:00:00,14.5370721192,2.23879713731,0.0,0.0,1.85583932782,5.577,10.252225896,5.73057589598,4.50165,0.02
 12/26  07:00:00,28.6984341785,2.23879713731,0.0,0.0,3.71167865564,18.077,18.8852793165,3.64267223104,13.50495,1.73765708548
 12/26  08:00:00,27.1549737149,2.23879713731,0.0,0.0,3.71167865564,18.077,25.7550431851,0.708363097937,21.0077,4.03898008716
 12/26  09:00:00,20.9195905616,2.23879713731,0.0,0.0,3.71167865564,13.077,19.1359779104,0.0931203131527,15.0055,4.03735759726
 12/26  10:00:00,20.9458702972,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4668419797,0.0,15.0055,3.46134197974
 12/26  11:00:00,25.9727766496,2.23879713731,0.0,0.0,3.71167865564,18.077,35.899036928,0.0,33.0121,2.88693692798
 12/26  12:00:00,27.1038686183,2.23879713731,0.0106428757643,0.0,3.71167865564,18.077,43.4022020601,0.0,40.51485,2.88735206005
 12/26  13:00:00,27.173315545,2.23879713731,0.879355044313,0.0,3.71167865564,18.077,39.4738367515,0.0,36.0132,3.46063675154
 12/26  14:00:00,27.9145017969,2.23879713731,1.81865291695,0.0,3.71167865564,18.077,33.8248535779,0.0,31.51155,2.31330357786
 12/26  15:00:00,22.7992228189,2.23879713731,1.68018294088,0.0,3.71167865564,13.077,23.3200170023,0.0,21.0077,2.31231700226
 12/26  16:00:00,22.8589271686,2.23879713731,1.72675936695,0.0,3.71167865564,13.077,21.8191817005,0.0,19.50715,2.31203170053
 12/26  17:00:00,23.1269362586,2.23879713731,1.99368593511,0.0,3.71167865564,13.077,24.820346717,0.0,22.50825,2.31209671699
 12/26  18:00:00,28.9636980784,2.23879713731,1.6576952713,0.0,3.71167865564,18.077,28.3965648354,0.0,25.50935,2.8872148354
 12/26  19:00:00,29.4966801351,2.23879713731,0.97080770672,0.0,3.71167865564,18.077,29.5473210324,0.0,25.50935,4.03797103245
 12/26  20:00:00,30.0884654393,2.23879713731,1.53529144261,0.0,3.71167865564,18.077,29.5475729835,0.0,25.50935,4.03822298352
 12/26  21:00:00,25.1665441798,2.23879713731,1.59839305617,0.0,3.71167865564,13.077,26.5446798711,0.0,22.50825,4.03642987107
 12/26  22:00:00,25.0898804378,2.23879713731,1.57480088794,0.0,3.71167865564,13.077,24.4709388931,0.0,21.0077,3.46323889306
 12/26  23:00:00,24.8254719446,2.23879713731,1.30755334664,0.0,3.71167865564,13.077,21.4681813897,0.0,18.0066,3.46158138969
 12/26  24:00:00,25.5918514308,2.23879713731,0.92896820896,0.0,3.71167865564,13.077,5.31206505066,0.0,3.0011,2.31096505066
 12/27  01:00:00,14.2674693872,2.23879713731,0.0,0.0,1.85583932782,5.577,4.16636409614,0.0,3.0011,1.16526409614
 12/27  02:00:00,9.90239560591,0.0,0.0,0.0,0.618613109274,5.0,3.59317173857,0.0,3.0011,0.592071738572
 12/27  03:00:00,9.9050009491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.89699539228,0.0,0.0,0.0,0.618613109274,5.0,3.59317766265,0.0,3.0011,0.592077662652
 12/27  05:00:00,10.0659755267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,14.1463579995,2.23879713731,0.0,0.0,1.85583932782,5.577,5.14440522814,0.0506716725603,4.50165,0.592083555578
 12/27  07:00:00,28.6238823174,2.23879713731,0.0142041926252,0.0,3.71167865564,18.077,14.6699422851,0.0,13.50495,1.16499228508
 12/27  08:00:00,27.8108082037,2.23879713731,0.489059053961,0.0,3.71167865564,18.077,25.0455439406,0.0,21.0077,4.03784394061
 12/27  09:00:00,21.6677837252,2.23879713731,0.584665077337,0.0,3.71167865564,13.077,19.0427748776,0.0,15.0055,4.03727487763
 12/27  10:00:00,21.4891921456,2.23879713731,0.405082799159,0.0,3.71167865564,13.077,18.4667517575,0.0,15.0055,3.46125175749
 12/27  11:00:00,27.2769522964,2.23879713731,1.17482183228,0.0,3.71167865564,18.077,35.8992907178,0.0,33.0121,2.88719071778
 12/27  12:00:00,29.5364535857,2.23879713731,2.31419566259,0.0,3.71167865564,18.077,43.9760245669,0.0,40.51485,3.46117456686
 12/27  13:00:00,29.5120733974,2.23879713731,3.09682181676,0.0,3.71167865564,18.077,38.900160594,0.0,36.0132,2.88696059399
 12/27  14:00:00,29.4960308078,2.23879713731,3.36538372477,0.0,3.71167865564,18.077,33.8240511758,0.0,31.51155,2.31250117583
 12/27  15:00:00,23.7386574485,2.23879713731,2.59027147687,0.0,3.71167865564,13.077,23.3200809727,0.0,21.0077,2.31238097267
 12/27  16:00:00,23.2732668254,2.23879713731,2.12906583596,0.0,3.71167865564,13.077,21.8194506185,0.0,19.50715,2.31230061848
 12/27  17:00:00,23.1291882413,2.23879713731,1.99901250775,0.0,3.71167865564,13.077,24.8204712136,0.0,22.50825,2.31222121356
 12/27  18:00:00,29.6145389535,2.23879713731,2.23338099455,0.0,3.71167865564,18.077,28.3967042895,0.0,25.50935,2.88735428949
 12/27  19:00:00,30.9341381032,2.23879713731,2.31066305353,0.0,3.71167865564,18.077,29.5469176239,0.0,25.50935,4.03756762387
 12/27  20:00:00,30.9431239468,2.23879713731,2.18130218048,0.0,3.71167865564,18.077,30.1216469339,0.0,25.50935,4.61229693392
 12/27  21:00:00,25.4344337553,2.23879713731,1.69752817903,0.0,3.71167865564,13.077,25.9705961717,0.0,22.50825,3.46234617173
 12/27  22:00:00,25.2001689728,2.23879713731,1.55636878257,0.0,3.71167865564,13.077,25.0449280156,0.0,21.0077,4.0372280156
 12/27  23:00:00,24.7388779822,2.23879713731,1.22493618752,0.0,3.71167865564,13.077,21.2719680021,0.0,18.0066,3.26536800209
 12/27  24:00:00,25.2312516176,2.23879713731,0.586150142626,0.0,3.71167865564,13.077,4.93503886539,0.0,3.0011,1.93393886539
 12/28  01:00:00,14.237583834,2.23879713731,0.0,0.0,1.85583932782,5.577,4.77992432896,0.0408357876258,3.0011,1.73798854134
 12/28  02:00:00,9.87825946953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.88861442606,0.0,0.0,0.0,0.618613109274,5.0,3.59317459711,0.0,3.0011,0.592074597113
 12/28  04:00:00,9.88647868278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,10.0517884629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  06:00:00,14.1342039869,2.23879713731,0.0,0.0,1.85583932782,5.577,5.20828447172,0.114553975226,4.50165,0.592080496491
 12/28  07:00:00,28.5995768446,2.23879713731,0.0113164483231,0.0,3.71167865564,18.077,14.6699977313,0.0,13.50495,1.16504773133
 12/28  08:00:00,27.2082468336,2.23879713731,0.0,0.0,3.71167865564,18.077,25.6708615458,0.0511603379479,21.0077,4.61200120784
 12/28  09:00:00,20.9188621956,2.23879713731,0.0,0.0,3.71167865564,13.077,18.4687208218,0.0,15.0055,3.4632208218
 12/28  10:00:00,20.9251745971,2.23879713731,0.0,0.0,3.71167865564,13.077,18.466971698,0.0,15.0055,3.46147169805
 12/28  11:00:00,25.9090294471,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8991265206,0.0,33.0121,2.88702652059
 12/28  12:00:00,27.0112143694,2.23879713731,0.00595215917368,0.0,3.71167865564,18.077,43.9759971994,0.0,40.51485,3.46114719945
 12/28  13:00:00,26.1652760301,2.23879713731,0.00889112772932,0.0,3.71167865564,18.077,38.8998637456,0.0,36.0132,2.88666374565
 12/28  14:00:00,25.9246823376,2.23879713731,0.0,0.0,3.71167865564,18.077,34.3976648522,0.0,31.51155,2.8861148522
 12/28  15:00:00,20.9201897423,2.23879713731,0.0,0.0,3.71167865564,13.077,23.3524017293,0.0331468968935,21.0077,2.31155483245
 12/28  16:00:00,20.8902898691,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8545594392,0.0360001938516,19.50715,2.3114092454
 12/28  17:00:00,20.7934854262,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8193563599,0.0,22.50825,2.31110635994
 12/28  18:00:00,27.0755248225,2.23879713731,0.00638077678119,0.0,3.71167865564,18.077,28.396549057,0.0,25.50935,2.88719905699
 12/28  19:00:00,28.319057459,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5465978882,0.0,25.50935,4.03724788825
 12/28  20:00:00,28.4367882435,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5484142009,0.0,25.50935,4.03906420091
 12/28  21:00:00,23.3845733761,2.23879713731,0.0,0.0,3.71167865564,13.077,28.8613461873,2.89078749187,22.50825,3.46230869539
 12/28  22:00:00,23.2891247363,2.23879713731,0.0,0.0,3.71167865564,13.077,30.4293387048,5.38430624106,21.0077,4.03733246372
 12/28  23:00:00,23.1831974932,2.23879713731,0.0,0.0,3.71167865564,13.077,27.7541651599,6.28657081816,18.0066,3.46099434175
 12/28  24:00:00,24.3577912431,2.23879713731,0.0,0.0,3.71167865564,13.077,10.0888809219,5.34972698613,3.0011,1.73805393574
 12/29  01:00:00,13.9110400384,2.23879713731,0.0,0.0,1.85583932782,5.577,13.5349168668,8.79564762732,3.0011,1.73816923948
 12/29  02:00:00,9.61565463196,0.0,0.0,0.0,0.618613109274,5.0,3.59318756209,0.0,3.0011,0.592087562089
 12/29  03:00:00,9.64551482594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.65464998137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  05:00:00,10.3208848185,0.0,0.0,0.0,0.618613109274,5.0,3.59319343969,0.0,3.0011,0.592093439689
 12/29  06:00:00,14.3417431971,2.23879713731,0.0,0.0,1.85583932782,5.577,21.8639982288,17.3423482288,4.50165,0.02
 12/29  07:00:00,28.5011089633,2.23879713731,0.0,0.0,3.71167865564,18.077,31.3433841018,16.1006358102,13.50495,1.73779829155
 12/29  08:00:00,26.9566952939,2.23879713731,0.0,0.0,3.71167865564,18.077,39.2063092985,14.1594878786,21.0077,4.03912141993
 12/29  09:00:00,20.7106411676,2.23879713731,0.0,0.0,3.71167865564,13.077,28.6050122269,9.56163899858,15.0055,4.03787322836
 12/29  10:00:00,20.7668243658,2.23879713731,0.0,0.0,3.71167865564,13.077,21.4824168984,3.01467254385,15.0055,3.46224435452
 12/29  11:00:00,25.8244495142,2.23879713731,0.0,0.0,3.71167865564,18.077,35.8996210652,0.0,33.0121,2.88752106521
 12/29  12:00:00,26.9858407085,2.23879713731,0.00312809871522,0.0,3.71167865564,18.077,43.9768804586,0.0,40.51485,3.46203045864
 12/29  13:00:00,26.5628673894,2.23879713731,0.399155112399,0.0,3.71167865564,18.077,38.9002870379,0.0,36.0132,2.8870870379
 12/29  14:00:00,26.4474340709,2.23879713731,0.508749772293,0.0,3.71167865564,18.077,33.8241699641,0.0,31.51155,2.31261996409
 12/29  15:00:00,20.9897893649,2.23879713731,0.0514518772039,0.0,3.71167865564,13.077,23.3199523438,0.0,21.0077,2.31225234385
 12/29  16:00:00,20.9197890884,2.23879713731,0.0,0.0,3.71167865564,13.077,21.8193445942,0.0,19.50715,2.31219459422
 12/29  17:00:00,20.8371024283,2.23879713731,0.0,0.0,3.71167865564,13.077,24.8208044534,0.0,22.50825,2.31255445342
 12/29  18:00:00,27.0521594542,2.23879713731,0.0,0.0,3.71167865564,18.077,28.4266141428,0.029617156343,25.50935,2.88764698642
 12/29  19:00:00,28.2685619634,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5473734088,0.0,25.50935,4.03802340877
 12/29  20:00:00,28.221695464,2.23879713731,0.0,0.0,3.71167865564,18.077,34.5456165568,4.42294961174,25.50935,4.6133169451
 12/29  21:00:00,23.1814815831,2.23879713731,0.0,0.0,3.71167865564,13.077,37.2948053067,11.3235877286,22.50825,3.46296757808
 12/29  22:00:00,23.1201204081,2.23879713731,0.0,0.0,3.71167865564,13.077,42.5379337293,17.4926432556,21.0077,4.03759047373
 12/29  23:00:00,23.0983147462,2.23879713731,0.0,0.0,3.71167865564,13.077,44.4847312284,23.0168722129,18.0066,3.46125901546
 12/29  24:00:00,24.2775827485,2.23879713731,0.0,0.0,3.71167865564,13.077,30.4744315956,25.7346542777,3.0011,1.73867731793
 12/30  01:00:00,13.8005338441,2.23879713731,0.0,0.0,1.85583932782,5.577,38.6993709735,33.9603412026,3.0011,1.73792977087
 12/30  02:00:00,9.49810793582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.52866492311,0.0,0.0,0.0,0.618613109274,5.0,3.59315703757,0.0,3.0011,0.592057037567
 12/30  04:00:00,9.54233967757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.69196650848,0.0,0.0,0.0,0.618613109274,5.0,3.59316296487,0.0,3.0011,0.592062964871
 12/30  06:00:00,13.7437967814,2.23879713731,0.0,0.0,1.85583932782,5.577,52.3257504064,47.8041004064,4.50165,0.02
 12/30  07:00:00,28.2138270447,2.23879713731,0.0,0.0,3.71167865564,18.077,54.7468175929,40.0770038924,13.50495,1.1648637005
 12/30  08:00:00,26.904504735,2.23879713731,0.0,0.0,3.71167865564,18.077,57.8233186083,35.6505545767,21.0077,1.16506403164
 12/30  09:00:00,20.6532120555,2.23879713731,0.0,0.0,3.71167865564,13.077,45.5457474714,28.8024028475,15.0055,1.73784462388
 12/30  10:00:00,20.71894624,2.23879713731,0.0,0.0,3.71167865564,13.077,32.7146903402,14.2458966229,15.0055,3.46329371734
 12/30  11:00:00,25.7865752069,2.23879713731,0.0,0.0,3.71167865564,18.077,38.772954789,2.29863024822,33.0121,3.4622245408
 12/30  12:00:00,26.9791568518,2.23879713731,0.00186171249695,0.0,3.71167865564,18.077,43.978110778,0.0,40.51485,3.46326077799
 12/30  13:00:00,26.2377362624,2.23879713731,0.0732854798815,0.0,3.71167865564,18.077,39.4756961748,0.0,36.0132,3.46249617478
 12/30  14:00:00,26.2879886904,2.23879713731,0.336548203774,0.0,3.71167865564,18.077,34.9731439557,0.0,31.51155,3.46159395574
 12/30  15:00:00,21.1522167608,2.23879713731,0.189852222204,0.0,3.71167865564,13.077,23.8944073877,0.0,21.0077,2.88670738765
 12/30  16:00:00,21.0852422404,2.23879713731,0.13860817163,0.0,3.71167865564,13.077,22.3944875445,0.0,19.50715,2.88733754452
 12/30  17:00:00,20.8678153507,2.23879713731,0.0102979084727,0.0,3.71167865564,13.077,25.3948207097,0.0,22.50825,2.88657070973
 12/30  18:00:00,27.0984814171,2.23879713731,0.0,0.0,3.71167865564,18.077,28.3969297934,0.0,25.50935,2.88757979339
 12/30  19:00:00,28.3386912165,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5474424229,0.0,25.50935,4.03809242285
 12/30  20:00:00,28.470927026,2.23879713731,0.0,0.0,3.71167865564,18.077,29.5466302198,0.0,25.50935,4.03728021984
 12/30  21:00:00,23.418569715,2.23879713731,0.0,0.0,3.71167865564,13.077,27.2844126279,1.31376473811,22.50825,3.46239788978
 12/30  22:00:00,23.3118048362,2.23879713731,0.0,0.0,3.71167865564,13.077,29.7246126074,4.6794699724,21.0077,4.03744263504
 12/30  23:00:00,23.1969001071,2.23879713731,0.0,0.0,3.71167865564,13.077,27.9074880484,7.01434182063,18.0066,2.88654622778
 12/30  24:00:00,24.342905881,2.23879713731,0.0,0.0,3.71167865564,13.077,15.3328103198,10.0195481449,3.0011,2.31216217493
 12/31  01:00:00,13.9043581901,2.23879713731,0.0,0.0,1.85583932782,5.577,22.539825898,17.2277589247,3.0011,2.31096697322
 12/31  02:00:00,9.61656829788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.63720995013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.63578937525,0.0,0.0,0.0,0.618613109274,5.0,3.59317123743,0.0,3.0011,0.592071237429
 12/31  05:00:00,9.79353116358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.8470729965,2.23879713731,0.0,0.0,1.85583932782,5.577,28.9408818509,23.8471547117,4.50165,0.592077139203
 12/31  07:00:00,28.3104530645,2.23879713731,0.0,0.0,3.71167865564,18.077,33.5136812601,18.843527988,13.50495,1.16520327205
 12/31  08:00:00,27.0180742333,2.23879713731,0.0,0.0,3.71167865564,18.077,34.7061889164,12.5334717533,21.0077,1.1650171631
 12/31  09:00:00,20.7829987775,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0851638874,8.91445686213,15.0055,1.16520702531
 12/31  10:00:00,20.8390324572,2.23879713731,0.0,0.0,3.71167865564,13.077,20.7309433627,3.98755919337,15.0055,1.73788416935
 12/31  11:00:00,25.8914806473,2.23879713731,0.0,0.0,3.71167865564,18.077,36.9289635749,0.453775892477,33.0121,3.46308768247
 12/31  12:00:00,27.1627300914,2.23879713731,0.0833110241008,0.0,3.71167865564,18.077,43.9777201878,0.0,40.51485,3.46287018784
 12/31  13:00:00,26.9675805343,2.23879713731,0.668698416542,0.0,3.71167865564,18.077,38.8999608571,0.0,36.0132,2.88676085712
 12/31  14:00:00,26.9964731614,2.23879713731,0.921238146369,0.0,3.71167865564,18.077,34.9721453393,0.0,31.51155,3.46059533928
 12/31  15:00:00,21.749540518,2.23879713731,0.659612643278,0.0,3.71167865564,13.077,23.3190200508,0.0,21.0077,2.31132005075
 12/31  16:00:00,21.6736989024,2.23879713731,0.597194887224,0.0,3.71167865564,13.077,21.8184316632,0.0,19.50715,2.31128166318
 12/31  17:00:00,21.4050371386,2.23879713731,0.412872166233,0.0,3.71167865564,13.077,24.820203128,0.0,22.50825,2.31195312803
 12/31  18:00:00,27.389901646,2.23879713731,0.147034114715,0.0,3.71167865564,18.077,28.3965766721,0.0,25.50935,2.88722667208
 12/31  19:00:00,28.8046497321,2.23879713731,0.300792609724,0.0,3.71167865564,18.077,28.9722553405,0.0,25.50935,3.46290534053
 12/31  20:00:00,28.7028937389,2.23879713731,0.0436055658314,0.0,3.71167865564,18.077,28.9714007864,0.0,25.50935,3.46205078637
 12/31  21:00:00,23.6428638579,2.23879713731,0.0,0.0,3.71167865564,13.077,25.3950915485,0.0,22.50825,2.88684154855
 12/31  22:00:00,23.5686825118,2.23879713731,0.0,0.0,3.71167865564,13.077,25.0441481381,0.0,21.0077,4.03644813814
 12/31  23:00:00,23.444845235,2.23879713731,0.0,0.0,3.71167865564,13.077,20.8934094491,0.0,18.0066,2.88680944906
 12/31  24:00:00,24.5847811239,2.23879713731,0.0,0.0,3.71167865564,13.077,4.73923578849,0.0,3.0011,1.73813578849
